,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,"note"
Unit,m,m,MPa,��,��,��,��,��,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,MPa(abs),��,��,m,��,vol%,vol%,Nm3/h,Nm3/h,kPa,MPa,MPa,m3/h,Sv/h,Sv/h,Sv/h,Sv/h,mSv/h,CPS,Bq/cm3,mSv/h,-,""
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,Instrument failure,,,,,,,,,,,,,Instrument failure,Instrument failure,,,,,,,,""
2016/1/1 5:00,-1.76 ,-1.85 ,-0.007 ,17.9 ,17.6 ,17.5 ,17.4 ,17.7 ,17.8 ,17.7 ,17.5 ,17.1 ,0.87 ,21.0 ,17.7 ,17.8 ,17.7 ,18.4 ,17.7 ,18.7 ,18.1 ,17.8 ,17.7 ,17.8 ,17.8 ,17.5 ,17.6 ,26.2 ,22.1 ,22.9 ,18.0 ,18.9 ,19.0 ,0.1426 ,21.6 ,21.6 ,2.91 ,12.4 ,0.02 ,0.01 ,28.69 ,-,-,0.430 ,0.032 ,22.5 ,,,0.29 ,0.28 ,,,,,,""
2016/1/1 11:00,-1.76 ,-1.87 ,-0.007 ,17.9 ,17.5 ,17.5 ,17.3 ,17.6 ,17.7 ,17.6 ,17.5 ,17.1 ,0.84 ,21.0 ,17.6 ,17.8 ,17.7 ,18.4 ,17.7 ,18.7 ,18.1 ,17.7 ,17.6 ,17.7 ,17.7 ,17.5 ,17.6 ,26.2 ,22.1 ,22.9 ,17.9 ,18.8 ,19.0 ,0.1428 ,21.6 ,21.6 ,2.90 ,12.4 ,0.02 ,0.01 ,28.69 ,-,-,0.430 ,0.031 ,22.4 ,,,0.29 ,0.28 ,,,,,,""
2016/1/1 17:00,-1.76 ,-1.87 ,-0.007 ,17.9 ,17.5 ,17.5 ,17.3 ,17.6 ,17.7 ,17.6 ,17.5 ,17.0 ,0.71 ,21.0 ,17.6 ,17.8 ,17.7 ,18.3 ,17.6 ,18.6 ,18.1 ,17.7 ,17.6 ,17.7 ,17.7 ,17.5 ,17.6 ,26.3 ,22.1 ,22.9 ,17.9 ,18.7 ,18.9 ,0.1427 ,21.5 ,21.6 ,2.90 ,12.5 ,0.02 ,0.01 ,28.69 ,-,-,0.430 ,0.031 ,22.1 ,,,0.29 ,0.28 ,,,,,,""
2016/1/1 23:00,-1.76 ,-1.89 ,-0.007 ,17.8 ,17.5 ,17.5 ,17.3 ,17.6 ,17.7 ,17.6 ,17.4 ,17.0 ,0.91 ,21.0 ,17.6 ,17.8 ,17.7 ,18.3 ,17.6 ,18.6 ,18.1 ,17.7 ,17.6 ,17.7 ,17.7 ,17.5 ,17.6 ,26.3 ,22.1 ,22.9 ,17.9 ,18.8 ,18.9 ,0.1431 ,21.5 ,21.5 ,2.91 ,12.5 ,0.02 ,0.01 ,28.69 ,-,-,0.430 ,0.031 ,22.5 ,,,0.29 ,0.28 ,,,,,,""
2016/1/2 5:00,-1.76 ,-1.88 ,-0.007 ,17.8 ,17.4 ,17.4 ,17.2 ,17.5 ,17.6 ,17.5 ,17.4 ,17.0 ,1.09 ,20.9 ,17.6 ,17.7 ,17.6 ,18.3 ,17.6 ,18.6 ,18.0 ,17.7 ,17.6 ,17.7 ,17.6 ,17.4 ,17.5 ,26.2 ,22.0 ,22.8 ,17.8 ,18.7 ,18.9 ,0.1430 ,21.5 ,21.5 ,2.90 ,12.4 ,0.02 ,0.01 ,28.69 ,-,-,0.430 ,0.031 ,23.0 ,,,0.29 ,0.28 ,,,,,,""
2016/1/2 11:00,-1.75 ,-1.85 ,-0.007 ,17.7 ,17.4 ,17.4 ,17.2 ,17.5 ,17.6 ,17.5 ,17.4 ,16.9 ,1.12 ,20.9 ,17.5 ,17.7 ,17.5 ,18.2 ,17.5 ,18.5 ,17.9 ,17.7 ,17.5 ,17.6 ,17.6 ,17.4 ,17.5 ,26.2 ,22.0 ,22.8 ,17.8 ,18.7 ,18.9 ,0.1425 ,21.4 ,21.4 ,2.79 ,12.4 ,0.02 ,0.01 ,28.69 ,-,-,0.430 ,0.031 ,22.9 ,,,0.29 ,0.28 ,,,,,,""
2016/1/2 17:00,-1.75 ,-1.81 ,-0.007 ,17.7 ,17.4 ,17.4 ,17.3 ,17.5 ,17.6 ,17.5 ,17.4 ,17.0 ,0.96 ,20.9 ,17.5 ,17.7 ,17.6 ,18.2 ,17.5 ,18.5 ,18.0 ,17.7 ,17.5 ,17.6 ,17.6 ,17.4 ,17.5 ,26.2 ,22.0 ,22.8 ,17.8 ,18.7 ,18.8 ,0.1420 ,21.4 ,21.4 ,2.81 ,12.8 ,0.02 ,0.01 ,28.69 ,-,-,0.430 ,0.031 ,22.5 ,,,0.29 ,0.28 ,,,,,,""
2016/1/2 23:00,-1.75 ,-1.81 ,-0.007 ,17.8 ,17.5 ,17.4 ,17.3 ,17.5 ,17.6 ,17.5 ,17.4 ,17.0 ,0.97 ,20.9 ,17.6 ,17.7 ,17.6 ,18.2 ,17.6 ,18.6 ,17.9 ,17.7 ,17.5 ,17.6 ,17.6 ,17.4 ,17.5 ,26.3 ,22.0 ,22.8 ,17.8 ,18.7 ,18.9 ,0.1420 ,21.4 ,21.4 ,2.81 ,13.1 ,0.02 ,0.01 ,28.69 ,-,-,0.430 ,0.031 ,22.5 ,,,0.29 ,0.28 ,,,,,,""
2016/1/3 5:00,-1.74 ,-1.80 ,-0.007 ,17.8 ,17.4 ,17.4 ,17.3 ,17.5 ,17.6 ,17.5 ,17.5 ,17.0 ,1.03 ,21.0 ,17.6 ,17.7 ,17.6 ,18.3 ,17.6 ,18.6 ,18.0 ,17.7 ,17.6 ,17.6 ,17.6 ,17.4 ,17.5 ,26.3 ,22.1 ,22.9 ,17.9 ,18.7 ,18.8 ,0.1419 ,21.4 ,21.4 ,2.80 ,13.3 ,0.02 ,0.01 ,28.69 ,-,-,0.430 ,0.031 ,22.6 ,,,0.29 ,0.28 ,,,,,,""
2016/1/3 11:00,-1.74 ,-1.80 ,-0.007 ,17.8 ,17.5 ,17.4 ,17.3 ,17.6 ,17.6 ,17.6 ,17.5 ,17.0 ,0.97 ,21.0 ,17.6 ,17.8 ,17.6 ,18.3 ,17.6 ,18.6 ,18.0 ,17.7 ,17.6 ,17.7 ,17.6 ,17.4 ,17.5 ,26.3 ,22.1 ,22.8 ,17.9 ,18.6 ,19.0 ,0.1420 ,21.4 ,21.4 ,2.80 ,13.4 ,0.02 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.5 ,,,0.29 ,0.28 ,,,,,,""
2016/1/3 17:00,-1.74 ,-1.78 ,-0.007 ,17.8 ,17.5 ,17.5 ,17.3 ,17.6 ,17.6 ,17.5 ,17.4 ,17.0 ,0.97 ,21.0 ,17.6 ,17.7 ,17.6 ,18.3 ,17.6 ,18.6 ,17.8 ,17.7 ,17.5 ,17.6 ,17.6 ,17.4 ,17.5 ,26.3 ,22.0 ,22.9 ,17.9 ,18.7 ,18.8 ,0.1417 ,21.3 ,21.3 ,2.80 ,13.8 ,0.02 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.4 ,,,0.29 ,0.28 ,,,,,,""
2016/1/3 23:00,-1.74 ,-1.79 ,-0.007 ,17.8 ,17.5 ,17.5 ,17.3 ,17.6 ,17.7 ,17.6 ,17.5 ,17.0 ,0.96 ,21.0 ,17.6 ,17.8 ,17.6 ,18.3 ,17.6 ,18.6 ,18.0 ,17.7 ,17.6 ,17.7 ,17.6 ,17.5 ,17.5 ,26.3 ,22.0 ,22.9 ,17.9 ,18.6 ,18.8 ,0.1418 ,21.3 ,21.3 ,2.70 ,14.0 ,0.02 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.5 ,,,0.29 ,0.28 ,,,,,,""
2016/1/4 5:00,-1.74 ,-1.78 ,-0.007 ,17.8 ,17.5 ,17.5 ,17.3 ,17.6 ,17.6 ,17.6 ,17.5 ,17.0 ,1.00 ,21.0 ,17.6 ,17.7 ,17.6 ,18.3 ,17.6 ,18.6 ,18.0 ,17.7 ,17.6 ,17.7 ,17.6 ,17.5 ,17.5 ,26.4 ,22.0 ,22.9 ,17.9 ,18.7 ,18.8 ,0.1418 ,21.3 ,21.3 ,2.70 ,14.3 ,0.02 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,22.5 ,,,0.29 ,0.28 ,,,,,,""
2016/1/4 11:00,-1.73 ,-1.78 ,-0.007 ,17.8 ,17.5 ,17.5 ,17.3 ,17.6 ,17.7 ,17.5 ,17.5 ,17.0 ,1.10 ,21.0 ,17.6 ,17.7 ,17.6 ,18.3 ,17.6 ,18.5 ,18.0 ,17.7 ,17.6 ,17.7 ,17.6 ,17.5 ,17.5 ,26.4 ,22.0 ,22.8 ,17.9 ,18.6 ,18.9 ,0.1417 ,21.3 ,21.3 ,2.70 ,14.3 ,0.02 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.7 ,,,0.29 ,0.28 ,,,,,,""
2016/1/4 17:00,-1.73 ,-1.74 ,-0.007 ,17.8 ,17.5 ,17.5 ,17.3 ,17.6 ,17.7 ,17.6 ,17.5 ,17.0 ,1.02 ,21.0 ,17.6 ,17.7 ,17.6 ,18.3 ,17.6 ,18.5 ,18.0 ,17.7 ,17.6 ,17.7 ,17.6 ,17.5 ,17.5 ,26.4 ,22.0 ,22.8 ,17.9 ,18.6 ,18.8 ,0.1412 ,21.3 ,21.3 ,2.70 ,14.6 ,0.02 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,22.5 ,,,0.29 ,0.28 ,,,,,,""
2016/1/4 23:00,-1.73 ,-1.76 ,-0.007 ,17.8 ,17.5 ,17.5 ,17.4 ,17.6 ,17.7 ,17.6 ,17.5 ,17.0 ,0.80 ,21.0 ,17.6 ,17.8 ,17.6 ,18.3 ,17.6 ,18.6 ,18.0 ,17.7 ,17.6 ,17.7 ,17.6 ,17.5 ,17.5 ,26.4 ,22.0 ,22.9 ,17.9 ,18.6 ,18.7 ,0.1414 ,21.2 ,21.2 ,2.70 ,14.9 ,0.02 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,22.1 ,,,0.29 ,0.28 ,,,,,,""
2016/1/5 5:00,-1.73 ,-1.78 ,-0.007 ,17.8 ,17.5 ,17.5 ,17.3 ,17.5 ,17.6 ,17.6 ,17.5 ,17.0 ,0.81 ,21.0 ,17.6 ,17.8 ,17.6 ,18.3 ,17.6 ,18.6 ,18.0 ,17.7 ,17.6 ,17.7 ,17.6 ,17.5 ,17.5 ,26.4 ,22.0 ,22.8 ,17.9 ,18.6 ,18.9 ,0.1417 ,21.2 ,21.2 ,2.70 ,14.9 ,0.02 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,22.1 ,,,0.29 ,0.28 ,,,,,,""
2016/1/5 11:00,-1.73 ,-1.79 ,-0.006 ,17.8 ,17.5 ,17.5 ,17.3 ,17.6 ,17.6 ,17.5 ,17.5 ,17.0 ,0.92 ,21.0 ,17.5 ,17.7 ,17.6 ,18.3 ,17.6 ,18.5 ,17.9 ,17.7 ,17.5 ,17.6 ,17.6 ,17.4 ,17.5 ,26.4 ,22.0 ,22.8 ,17.8 ,18.6 ,18.8 ,0.1420 ,21.2 ,21.2 ,2.70 ,14.9 ,0.02 ,0.00 ,28.55 ,-,-,0.425 ,0.031 ,22.4 ,,,0.29 ,0.28 ,,,,,,""
2016/1/5 17:00,-1.73 ,-1.80 ,-0.007 ,17.8 ,17.5 ,17.4 ,17.3 ,17.5 ,17.6 ,17.5 ,17.5 ,17.0 ,0.85 ,21.0 ,17.5 ,17.7 ,17.6 ,18.3 ,17.6 ,18.5 ,17.8 ,17.7 ,17.5 ,17.6 ,17.6 ,17.4 ,17.5 ,26.4 ,22.0 ,22.8 ,17.8 ,18.6 ,18.7 ,0.1419 ,21.1 ,21.2 ,2.70 ,14.9 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,22.2 ,,,0.29 ,0.28 ,,,,,,""
2016/1/5 23:00,-1.73 ,-1.81 ,-0.007 ,17.7 ,17.4 ,17.4 ,17.2 ,17.5 ,17.6 ,17.5 ,17.4 ,17.0 ,0.78 ,21.0 ,17.5 ,17.7 ,17.6 ,18.3 ,17.6 ,18.5 ,17.9 ,17.7 ,17.5 ,17.6 ,17.6 ,17.4 ,17.4 ,26.4 ,22.0 ,22.8 ,17.8 ,18.6 ,18.9 ,0.1421 ,21.1 ,21.1 ,2.70 ,14.9 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.1 ,,,0.29 ,0.28 ,,,,,,""
2016/1/6 5:00,-1.74 ,-1.83 ,-0.007 ,17.7 ,17.4 ,17.4 ,17.2 ,17.5 ,17.5 ,17.4 ,17.4 ,16.9 ,0.90 ,21.0 ,17.5 ,17.7 ,17.5 ,18.2 ,17.5 ,18.5 ,17.9 ,17.6 ,17.5 ,17.6 ,17.5 ,17.4 ,17.4 ,26.3 ,21.9 ,22.8 ,17.8 ,18.6 ,18.8 ,0.1422 ,21.1 ,21.1 ,2.59 ,14.7 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.4 ,,,0.29 ,0.28 ,,,,,,""
2016/1/6 11:00,-1.74 ,-1.84 ,-0.007 ,17.6 ,17.3 ,17.3 ,17.1 ,17.4 ,17.5 ,17.4 ,17.3 ,16.8 ,0.96 ,20.9 ,17.4 ,17.6 ,17.5 ,18.2 ,17.5 ,18.5 ,17.9 ,17.6 ,17.4 ,17.5 ,17.5 ,17.3 ,17.4 ,26.2 ,21.9 ,22.7 ,17.7 ,18.5 ,18.7 ,0.1423 ,21.1 ,21.1 ,2.59 ,14.5 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.6 ,,,0.29 ,0.28 ,,,,,,""
2016/1/6 17:00,-1.73 ,-1.81 ,-0.007 ,17.6 ,17.3 ,17.3 ,17.2 ,17.4 ,17.5 ,17.4 ,17.3 ,16.8 ,1.10 ,20.9 ,17.4 ,17.6 ,17.4 ,18.1 ,17.4 ,18.4 ,17.6 ,17.5 ,17.4 ,17.5 ,17.4 ,17.3 ,17.3 ,26.3 ,21.9 ,22.7 ,17.7 ,18.5 ,18.9 ,0.1420 ,21.1 ,21.1 ,2.59 ,14.5 ,0.02 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,22.8 ,,,0.29 ,0.28 ,,,,,,""
2016/1/6 23:00,-1.73 ,-1.79 ,-0.007 ,17.6 ,17.3 ,17.3 ,17.1 ,17.4 ,17.5 ,17.4 ,17.3 ,16.8 ,1.14 ,20.9 ,17.4 ,17.6 ,17.4 ,18.2 ,17.4 ,18.4 ,17.8 ,17.5 ,17.4 ,17.5 ,17.5 ,17.3 ,17.3 ,26.3 ,21.9 ,22.7 ,17.7 ,18.5 ,18.7 ,0.1417 ,21.1 ,21.1 ,2.60 ,14.5 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,22.8 ,,,0.29 ,0.28 ,,,,,,""
2016/1/7 5:00,-1.72 ,-1.76 ,-0.007 ,17.6 ,17.3 ,17.3 ,17.2 ,17.4 ,17.5 ,17.4 ,17.3 ,16.8 ,1.12 ,20.9 ,17.4 ,17.6 ,17.4 ,18.1 ,17.4 ,18.4 ,17.8 ,17.5 ,17.4 ,17.5 ,17.4 ,17.3 ,17.3 ,26.3 ,21.9 ,22.7 ,17.7 ,18.6 ,18.7 ,0.1413 ,21.1 ,21.1 ,2.49 ,14.4 ,0.02 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,22.8 ,,,0.29 ,0.28 ,,,,,,""
2016/1/7 11:00,-1.72 ,-1.75 ,-0.007 ,17.6 ,17.3 ,17.3 ,17.2 ,17.4 ,17.5 ,17.4 ,17.3 ,16.8 ,0.90 ,20.9 ,17.4 ,17.6 ,17.4 ,18.1 ,17.4 ,18.4 ,17.8 ,17.5 ,17.4 ,17.5 ,17.5 ,17.3 ,17.3 ,26.3 ,21.9 ,22.7 ,17.7 ,18.5 ,18.7 ,0.1412 ,21.0 ,21.0 ,2.49 ,14.5 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,22.3 ,,,0.29 ,0.28 ,,,,,,""
2016/1/7 17:00,-1.72 ,-1.76 ,-0.007 ,17.6 ,17.3 ,17.3 ,17.1 ,17.4 ,17.5 ,17.4 ,17.3 ,16.8 ,0.78 ,21.0 ,17.4 ,17.6 ,17.5 ,18.2 ,17.5 ,18.4 ,17.8 ,17.6 ,17.4 ,17.5 ,17.5 ,17.3 ,17.3 ,26.3 ,21.9 ,22.7 ,17.7 ,18.5 ,18.7 ,0.1414 ,21.0 ,21.0 ,2.49 ,14.4 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,22.1 ,,,0.29 ,0.28 ,,,,,,""
2016/1/7 23:00,-1.73 ,-1.80 ,-0.007 ,17.6 ,17.3 ,17.2 ,17.1 ,17.3 ,17.4 ,17.4 ,17.2 ,16.8 ,0.82 ,20.9 ,17.4 ,17.6 ,17.4 ,18.1 ,17.4 ,18.4 ,17.8 ,17.5 ,17.4 ,17.5 ,17.4 ,17.2 ,17.3 ,26.3 ,21.8 ,22.7 ,17.7 ,18.5 ,18.7 ,0.1418 ,21.0 ,21.0 ,2.49 ,14.3 ,0.02 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,22.2 ,,,0.29 ,0.28 ,,,,,,""
2016/1/8 5:00,-1.73 ,-1.80 ,-0.007 ,17.5 ,17.2 ,17.2 ,17.0 ,17.3 ,17.4 ,17.3 ,17.2 ,16.7 ,0.98 ,20.9 ,17.3 ,17.5 ,17.4 ,18.1 ,17.4 ,18.4 ,17.7 ,17.4 ,17.3 ,17.4 ,17.4 ,17.2 ,17.2 ,26.2 ,21.8 ,22.6 ,17.6 ,18.5 ,18.8 ,0.1418 ,21.0 ,20.9 ,2.50 ,14.0 ,0.02 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,22.6 ,,,0.29 ,0.28 ,,,,,,""
2016/1/8 11:00,-1.73 ,-1.80 ,-0.006 ,17.5 ,17.2 ,17.2 ,17.0 ,17.2 ,17.3 ,17.2 ,17.1 ,16.7 ,1.02 ,20.8 ,17.3 ,17.5 ,17.3 ,18.1 ,17.3 ,18.3 ,17.7 ,17.4 ,17.3 ,17.4 ,17.3 ,17.2 ,17.2 ,26.2 ,21.7 ,22.6 ,17.6 ,18.4 ,18.9 ,0.1417 ,20.9 ,20.9 ,2.38 ,13.8 ,0.02 ,0.00 ,28.55 ,-,-,0.425 ,0.031 ,22.7 ,,,0.29 ,0.28 ,,,,,,""
2016/1/8 17:00,-1.72 ,-1.77 ,-0.006 ,17.5 ,17.2 ,17.2 ,17.0 ,17.3 ,17.3 ,17.2 ,17.1 ,16.7 ,1.00 ,20.8 ,17.3 ,17.5 ,17.3 ,18.0 ,17.3 ,18.3 ,17.7 ,17.4 ,17.2 ,17.3 ,17.3 ,17.1 ,17.2 ,26.3 ,21.7 ,22.6 ,17.6 ,18.4 ,18.7 ,0.1415 ,20.9 ,20.9 ,2.39 ,13.8 ,0.02 ,0.00 ,28.55 ,-,-,0.425 ,0.032 ,22.5 ,,,0.29 ,0.28 ,,,,,,""
2016/1/8 23:00,-1.72 ,-1.78 ,-0.006 ,17.5 ,17.2 ,17.1 ,17.0 ,17.2 ,17.3 ,17.2 ,17.1 ,16.6 ,0.93 ,20.8 ,17.3 ,17.5 ,17.3 ,18.0 ,17.3 ,18.3 ,17.7 ,17.4 ,17.3 ,17.4 ,17.3 ,17.2 ,17.2 ,26.3 ,21.8 ,22.6 ,17.6 ,18.4 ,18.5 ,0.1415 ,20.9 ,20.9 ,2.39 ,13.8 ,0.02 ,0.00 ,28.82 ,-,-,0.435 ,0.032 ,22.4 ,,,0.29 ,0.28 ,,,,,,""
2016/1/9 5:00,-1.72 ,-1.78 ,-0.006 ,17.5 ,17.2 ,17.2 ,17.0 ,17.2 ,17.3 ,17.2 ,17.0 ,16.7 ,0.81 ,20.8 ,17.2 ,17.4 ,17.3 ,18.0 ,17.3 ,18.3 ,17.7 ,17.4 ,17.3 ,17.3 ,17.3 ,17.1 ,17.2 ,26.2 ,21.7 ,22.6 ,17.6 ,18.4 ,18.8 ,0.1417 ,20.9 ,20.9 ,2.40 ,13.8 ,0.02 ,0.00 ,28.96 ,-,-,0.440 ,0.032 ,22.2 ,,,0.29 ,0.28 ,,,,,,""
2016/1/9 11:00,-1.73 ,-1.82 ,-0.006 ,17.5 ,17.2 ,17.1 ,17.0 ,17.2 ,17.3 ,17.2 ,17.1 ,16.6 ,0.78 ,20.8 ,17.2 ,17.4 ,17.3 ,18.0 ,17.3 ,18.3 ,17.7 ,17.4 ,17.2 ,17.3 ,17.3 ,17.1 ,17.2 ,26.3 ,21.7 ,22.6 ,17.5 ,18.4 ,18.8 ,0.1421 ,20.9 ,20.9 ,2.39 ,13.7 ,0.02 ,0.00 ,28.96 ,-,-,0.440 ,0.031 ,22.2 ,,,0.29 ,0.28 ,,,,,,""
2016/1/9 17:00,-1.73 ,-1.83 ,-0.006 ,17.4 ,17.1 ,17.1 ,16.9 ,17.2 ,17.3 ,17.2 ,17.0 ,16.6 ,0.79 ,20.8 ,17.2 ,17.4 ,17.2 ,17.9 ,17.2 ,18.2 ,17.6 ,17.3 ,17.2 ,17.3 ,17.3 ,17.1 ,17.2 ,26.3 ,21.7 ,22.5 ,17.5 ,18.3 ,18.4 ,0.1422 ,20.8 ,20.9 ,2.38 ,13.6 ,0.02 ,0.00 ,28.96 ,-,-,0.440 ,0.031 ,22.2 ,,,0.29 ,0.28 ,,,,,,""
2016/1/9 23:00,-1.73 ,-1.85 ,-0.006 ,17.4 ,17.1 ,17.1 ,16.9 ,17.2 ,17.2 ,17.2 ,17.0 ,16.6 ,0.94 ,20.8 ,17.2 ,17.4 ,17.2 ,17.9 ,17.2 ,18.2 ,17.6 ,17.3 ,17.2 ,17.2 ,17.2 ,17.0 ,17.1 ,26.2 ,21.7 ,22.5 ,17.5 ,18.4 ,18.5 ,0.1423 ,20.8 ,20.8 ,2.40 ,13.6 ,0.02 ,0.00 ,28.96 ,-,-,0.440 ,0.031 ,22.6 ,,,0.29 ,0.28 ,,,,,,""
2016/1/10 5:00,-1.72 ,-1.83 ,-0.006 ,17.3 ,17.0 ,17.0 ,16.8 ,17.1 ,17.2 ,17.1 ,16.9 ,16.5 ,1.09 ,20.7 ,17.1 ,17.3 ,17.2 ,17.8 ,17.2 ,18.2 ,17.6 ,17.3 ,17.2 ,17.2 ,17.2 ,17.0 ,17.1 ,26.1 ,21.6 ,22.5 ,17.4 ,18.3 ,18.4 ,0.1420 ,20.8 ,20.8 ,2.29 ,13.4 ,0.02 ,0.00 ,28.96 ,-,-,0.440 ,0.032 ,22.9 ,,,0.29 ,0.28 ,,,,,,""
2016/1/10 11:00,-1.72 ,-1.82 ,-0.006 ,17.3 ,17.0 ,17.0 ,16.8 ,17.1 ,17.2 ,17.0 ,17.0 ,16.5 ,1.01 ,20.7 ,17.1 ,17.3 ,17.1 ,17.8 ,17.2 ,18.1 ,17.5 ,17.2 ,17.1 ,17.2 ,17.2 ,17.0 ,17.0 ,26.1 ,21.6 ,22.4 ,17.4 ,18.3 ,18.7 ,0.1420 ,20.8 ,20.8 ,2.29 ,13.4 ,0.02 ,0.00 ,28.96 ,-,-,0.440 ,0.031 ,22.7 ,,,0.29 ,0.28 ,,,,,,""
2016/1/10 17:00,-1.72 ,-1.80 ,-0.006 ,17.3 ,17.0 ,17.0 ,16.8 ,17.1 ,17.2 ,17.1 ,17.0 ,16.5 ,0.89 ,20.7 ,17.1 ,17.3 ,17.1 ,17.8 ,17.2 ,18.1 ,17.5 ,17.2 ,17.1 ,17.2 ,17.2 ,17.0 ,17.0 ,26.2 ,21.6 ,22.5 ,17.4 ,18.2 ,18.4 ,0.1417 ,20.8 ,20.8 ,2.29 ,13.6 ,0.02 ,0.00 ,28.96 ,-,-,0.440 ,0.031 ,22.3 ,,,0.29 ,0.28 ,,,,,,""
2016/1/10 23:00,-1.72 ,-1.82 ,-0.006 ,17.3 ,17.0 ,17.0 ,16.8 ,17.1 ,17.2 ,17.1 ,17.0 ,16.5 ,0.83 ,20.7 ,17.1 ,17.3 ,17.2 ,17.8 ,17.2 ,18.1 ,17.5 ,17.2 ,17.1 ,17.2 ,17.2 ,17.0 ,17.1 ,26.2 ,21.6 ,22.5 ,17.4 ,18.2 ,18.4 ,0.1420 ,20.8 ,20.8 ,2.28 ,13.6 ,0.02 ,0.00 ,28.96 ,-,-,0.440 ,0.031 ,22.2 ,,,0.29 ,0.28 ,,,,,,""
2016/1/11 5:00,-1.72 ,-1.83 ,-0.006 ,17.3 ,17.0 ,17.0 ,16.8 ,17.1 ,17.2 ,17.0 ,17.0 ,16.5 ,0.86 ,20.7 ,17.1 ,17.3 ,17.2 ,17.8 ,17.2 ,18.1 ,17.5 ,17.2 ,17.1 ,17.2 ,17.2 ,17.0 ,17.0 ,26.2 ,21.5 ,22.4 ,17.4 ,18.2 ,18.4 ,0.1421 ,20.7 ,20.7 ,2.19 ,13.5 ,0.02 ,0.00 ,28.96 ,-,-,0.440 ,0.032 ,22.3 ,,,0.29 ,0.28 ,,,,,,""
2016/1/11 11:00,-1.72 ,-1.85 ,-0.006 ,17.3 ,17.0 ,16.9 ,16.7 ,17.0 ,17.1 ,17.0 ,16.9 ,16.4 ,0.95 ,20.7 ,17.1 ,17.3 ,17.1 ,17.8 ,17.1 ,18.1 ,17.5 ,17.2 ,17.0 ,17.2 ,17.1 ,16.9 ,17.0 ,26.2 ,21.5 ,22.4 ,17.3 ,18.1 ,18.6 ,0.1422 ,20.7 ,20.7 ,2.18 ,13.4 ,0.02 ,0.00 ,28.96 ,-,-,0.440 ,0.031 ,22.5 ,,,0.29 ,0.28 ,,,,,,""
2016/1/11 17:00,-1.72 ,-1.83 ,-0.006 ,17.2 ,16.9 ,16.9 ,16.7 ,17.0 ,17.1 ,17.0 ,16.9 ,16.4 ,0.85 ,20.6 ,17.0 ,17.2 ,17.0 ,17.7 ,17.1 ,18.1 ,17.4 ,17.2 ,17.0 ,17.1 ,17.1 ,16.9 ,17.0 ,26.1 ,21.5 ,22.3 ,17.3 ,18.1 ,18.3 ,0.1421 ,20.7 ,20.7 ,2.18 ,13.3 ,0.02 ,0.00 ,28.96 ,-,-,0.440 ,0.031 ,22.3 ,,,0.29 ,0.28 ,,,,,,""
2016/1/11 23:00,-1.72 ,-1.85 ,-0.006 ,17.2 ,16.9 ,16.8 ,16.7 ,17.0 ,17.1 ,17.0 ,16.8 ,16.4 ,0.97 ,20.6 ,17.0 ,17.2 ,17.0 ,17.7 ,17.0 ,18.1 ,17.4 ,17.2 ,17.0 ,17.1 ,17.0 ,16.9 ,16.9 ,26.1 ,21.5 ,22.3 ,17.3 ,18.1 ,18.4 ,0.1422 ,20.6 ,20.7 ,2.19 ,13.2 ,0.02 ,0.00 ,28.96 ,-,-,0.440 ,0.031 ,22.6 ,,,0.29 ,0.28 ,,,,,,""
2016/1/12 5:00,-1.72 ,-1.84 ,-0.006 ,17.2 ,16.8 ,16.8 ,16.6 ,16.9 ,17.0 ,16.9 ,16.8 ,16.3 ,0.99 ,20.5 ,17.0 ,17.2 ,17.0 ,17.6 ,17.0 ,18.0 ,17.4 ,17.1 ,17.0 ,17.0 ,17.0 ,16.8 ,16.9 ,26.0 ,21.4 ,22.3 ,17.2 ,18.1 ,18.3 ,0.1421 ,20.6 ,20.6 ,2.19 ,12.8 ,0.02 ,0.00 ,28.96 ,-,-,0.440 ,0.032 ,22.7 ,,,0.29 ,0.28 ,,,,,,""
2016/1/12 11:00,-1.72 ,-1.84 ,-0.006 ,17.1 ,16.8 ,16.7 ,16.6 ,16.9 ,17.0 ,16.8 ,16.7 ,16.3 ,1.05 ,20.5 ,16.9 ,17.1 ,17.0 ,17.6 ,17.0 ,18.0 ,17.3 ,17.0 ,16.9 ,17.0 ,17.0 ,16.7 ,16.8 ,26.0 ,21.4 ,22.2 ,17.2 ,18.1 ,18.2 ,0.1420 ,20.6 ,20.6 ,2.18 ,12.7 ,0.02 ,0.00 ,28.96 ,-,-,0.440 ,0.031 ,22.8 ,,,0.29 ,0.28 ,,,,,,""
2016/1/12 17:00,-1.71 ,-1.80 ,-0.006 ,17.1 ,16.8 ,16.8 ,16.6 ,16.9 ,17.0 ,16.9 ,16.7 ,16.3 ,0.93 ,20.5 ,16.9 ,17.1 ,16.9 ,17.6 ,16.9 ,17.9 ,17.3 ,17.0 ,16.9 ,17.0 ,17.0 ,16.8 ,16.8 ,26.0 ,21.4 ,22.2 ,17.2 ,18.0 ,18.2 ,0.1417 ,20.6 ,20.6 ,4.14 ,12.6 ,0.02 ,0.00 ,28.96 ,-,-,0.440 ,0.031 ,22.5 ,,,0.29 ,0.27 ,,,,,,""
2016/1/12 23:00,-1.71 ,-1.81 ,-0.006 ,17.1 ,16.8 ,16.7 ,16.5 ,16.8 ,17.0 ,16.8 ,16.7 ,16.3 ,0.92 ,20.5 ,16.9 ,17.1 ,16.9 ,17.6 ,17.0 ,17.9 ,17.3 ,17.0 ,16.9 ,17.0 ,16.9 ,16.7 ,16.8 ,26.0 ,21.3 ,22.2 ,17.2 ,18.0 ,18.1 ,0.1417 ,20.6 ,20.6 ,4.14 ,12.4 ,0.02 ,0.00 ,28.96 ,-,-,0.440 ,0.032 ,22.5 ,,,0.29 ,0.28 ,,,,,,""
2016/1/13 5:00,-1.72 ,-1.82 ,-0.006 ,17.0 ,16.7 ,16.7 ,16.5 ,16.8 ,16.9 ,16.8 ,16.6 ,16.2 ,0.92 ,20.4 ,16.8 ,17.0 ,16.9 ,17.5 ,16.9 ,17.9 ,17.2 ,17.0 ,16.8 ,16.9 ,16.8 ,16.7 ,16.7 ,25.9 ,21.3 ,22.2 ,17.1 ,17.9 ,18.1 ,0.1418 ,20.6 ,20.6 ,4.15 ,12.3 ,0.02 ,0.00 ,28.96 ,-,-,0.440 ,0.032 ,22.5 ,,,0.29 ,0.28 ,,,,,,""
2016/1/13 11:00,-1.71 ,-1.82 ,-0.006 ,17.0 ,16.6 ,16.6 ,16.4 ,16.7 ,16.8 ,16.7 ,16.5 ,16.1 ,0.98 ,20.4 ,16.7 ,17.0 ,16.8 ,17.4 ,16.8 ,17.8 ,17.2 ,16.9 ,16.8 ,16.8 ,16.8 ,16.6 ,16.7 ,25.8 ,21.2 ,22.1 ,17.1 ,17.9 ,18.1 ,0.1418 ,20.5 ,20.5 ,4.14 ,12.1 ,0.02 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.6 ,,,0.29 ,0.28 ,,,,,,""
2016/1/13 17:00,-1.71 ,-1.79 ,-0.006 ,17.0 ,16.7 ,16.6 ,16.5 ,16.7 ,16.8 ,16.7 ,16.6 ,16.2 ,1.00 ,20.4 ,16.8 ,17.0 ,16.8 ,17.4 ,16.8 ,17.8 ,17.2 ,16.9 ,16.7 ,16.8 ,16.8 ,16.6 ,16.7 ,25.9 ,21.3 ,22.1 ,17.0 ,17.8 ,18.0 ,0.1414 ,20.5 ,20.5 ,4.14 ,12.2 ,0.03 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.6 ,,,0.29 ,0.28 ,,,,,,""
2016/1/13 23:00,-1.70 ,-1.79 ,-0.006 ,17.0 ,16.7 ,16.6 ,16.5 ,16.8 ,16.9 ,16.8 ,16.6 ,16.2 ,1.00 ,20.4 ,16.8 ,17.0 ,16.8 ,17.4 ,16.8 ,17.8 ,17.2 ,16.9 ,16.8 ,16.8 ,16.8 ,16.6 ,16.7 ,26.0 ,21.3 ,22.1 ,17.1 ,17.8 ,18.1 ,0.1413 ,20.5 ,20.5 ,4.14 ,12.3 ,0.03 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.6 ,,,0.29 ,0.28 ,,,,,,""
2016/1/14 5:00,-1.70 ,-1.78 ,-0.006 ,17.0 ,16.7 ,16.6 ,16.5 ,16.7 ,16.8 ,16.7 ,16.6 ,16.2 ,0.95 ,20.4 ,16.8 ,17.0 ,16.8 ,17.4 ,16.8 ,17.8 ,17.2 ,16.9 ,16.8 ,16.9 ,16.8 ,16.6 ,16.7 ,25.9 ,21.3 ,22.1 ,17.1 ,17.8 ,18.0 ,0.1412 ,20.4 ,20.5 ,4.15 ,12.4 ,0.03 ,0.00 ,28.96 ,-,-,0.440 ,0.031 ,22.5 ,,,0.29 ,0.28 ,,,,,,""
2016/1/14 11:00,-1.71 ,-1.79 ,-0.006 ,17.0 ,16.6 ,16.6 ,16.4 ,16.7 ,16.8 ,16.7 ,16.6 ,16.1 ,0.92 ,20.4 ,16.8 ,17.0 ,16.8 ,17.4 ,16.8 ,17.8 ,17.2 ,16.9 ,16.8 ,16.8 ,16.8 ,16.6 ,16.7 ,25.9 ,21.3 ,22.1 ,17.0 ,17.8 ,18.0 ,0.1414 ,20.4 ,20.4 ,4.03 ,12.4 ,0.03 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.4 ,,,0.29 ,0.28 ,,,,,,""
2016/1/14 17:00,-1.71 ,-1.80 ,-0.006 ,16.9 ,16.6 ,16.6 ,16.4 ,16.7 ,16.8 ,16.7 ,16.5 ,16.1 ,0.77 ,20.3 ,16.7 ,17.0 ,16.8 ,17.4 ,16.8 ,17.8 ,17.2 ,16.9 ,16.7 ,16.8 ,16.8 ,16.6 ,16.6 ,25.9 ,21.3 ,22.1 ,17.0 ,17.8 ,17.9 ,0.1413 ,20.4 ,20.4 ,4.04 ,12.5 ,0.03 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.1 ,,,0.29 ,0.28 ,,,,,,""
2016/1/14 23:00,-1.71 ,-1.83 ,-0.006 ,16.9 ,16.5 ,16.5 ,16.3 ,16.6 ,16.7 ,16.6 ,16.5 ,16.1 ,0.84 ,20.3 ,16.7 ,16.9 ,16.7 ,17.3 ,16.7 ,17.8 ,17.1 ,16.8 ,16.7 ,16.8 ,16.7 ,16.5 ,16.6 ,25.8 ,21.2 ,22.1 ,17.0 ,17.7 ,17.9 ,0.1417 ,20.4 ,20.4 ,3.95 ,12.4 ,0.03 ,0.00 ,28.96 ,-,-,0.440 ,0.031 ,22.2 ,,,0.29 ,0.28 ,,,,,,""
2016/1/15 5:00,-1.71 ,-1.84 ,-0.006 ,16.8 ,16.5 ,16.5 ,16.3 ,16.6 ,16.7 ,16.6 ,16.4 ,16.1 ,0.89 ,20.2 ,16.6 ,16.8 ,16.6 ,17.3 ,16.7 ,17.7 ,17.1 ,16.8 ,16.6 ,16.7 ,16.7 ,16.5 ,16.6 ,25.8 ,21.1 ,22.0 ,17.0 ,17.7 ,17.9 ,0.1420 ,20.4 ,20.4 ,3.94 ,12.3 ,0.03 ,0.00 ,28.96 ,-,-,0.440 ,0.031 ,22.4 ,,,0.29 ,0.28 ,,,,,,""
2016/1/15 11:00,-1.71 ,-1.86 ,-0.006 ,16.8 ,16.4 ,16.4 ,16.2 ,16.5 ,16.6 ,16.5 ,16.4 ,16.0 ,0.88 ,20.2 ,16.5 ,16.8 ,16.6 ,17.2 ,16.6 ,17.6 ,17.0 ,16.7 ,16.6 ,16.6 ,16.6 ,16.4 ,16.5 ,25.7 ,21.1 ,22.0 ,16.8 ,17.7 ,17.9 ,0.1421 ,20.3 ,20.4 ,3.94 ,12.0 ,0.03 ,0.01 ,28.96 ,-,-,0.440 ,0.031 ,22.4 ,,,0.29 ,0.27 ,,,,,,""
2016/1/15 17:00,-1.71 ,-1.87 ,-0.006 ,16.7 ,16.4 ,16.3 ,16.2 ,16.5 ,16.6 ,16.5 ,16.3 ,15.9 ,0.84 ,20.1 ,16.5 ,16.7 ,16.5 ,17.2 ,16.6 ,17.6 ,17.0 ,16.6 ,16.5 ,16.6 ,16.6 ,16.4 ,16.4 ,25.7 ,21.0 ,21.9 ,16.8 ,17.7 ,17.8 ,0.1421 ,20.3 ,20.3 ,3.94 ,11.9 ,0.03 ,0.01 ,28.69 ,-,-,0.430 ,0.032 ,22.4 ,,,0.29 ,0.28 ,,,,,,""
2016/1/15 23:00,-1.71 ,-1.88 ,-0.006 ,16.7 ,16.3 ,16.3 ,16.1 ,16.4 ,16.5 ,16.4 ,16.3 ,15.9 ,0.89 ,20.1 ,16.4 ,16.7 ,16.5 ,17.1 ,16.5 ,17.6 ,16.9 ,16.6 ,16.5 ,16.5 ,16.5 ,16.3 ,16.4 ,25.7 ,21.0 ,21.9 ,16.8 ,17.7 ,17.8 ,0.1423 ,20.3 ,20.3 ,3.94 ,11.7 ,0.03 ,0.01 ,28.82 ,-,-,0.435 ,0.032 ,22.4 ,,,0.29 ,0.27 ,,,,,,""
2016/1/16 5:00,-1.71 ,-1.88 ,-0.006 ,16.7 ,16.3 ,16.3 ,16.1 ,16.4 ,16.5 ,16.4 ,16.3 ,15.8 ,0.94 ,20.0 ,16.4 ,16.6 ,16.4 ,17.1 ,16.5 ,17.5 ,16.9 ,16.5 ,16.4 ,16.5 ,16.5 ,16.3 ,16.4 ,25.6 ,21.0 ,21.9 ,16.7 ,17.6 ,17.8 ,0.1422 ,20.3 ,20.3 ,3.94 ,11.5 ,0.03 ,0.00 ,28.82 ,-,-,0.435 ,0.032 ,22.6 ,,,0.29 ,0.28 ,,,,,,""
2016/1/16 11:00,-1.71 ,-1.88 ,-0.006 ,16.6 ,16.3 ,16.2 ,16.1 ,16.3 ,16.4 ,16.3 ,16.3 ,15.8 ,0.87 ,20.0 ,16.4 ,16.6 ,16.4 ,17.0 ,16.4 ,17.5 ,16.8 ,16.5 ,16.4 ,16.4 ,16.4 ,16.2 ,16.3 ,25.6 ,20.9 ,21.8 ,16.7 ,17.5 ,17.8 ,0.1422 ,20.3 ,20.3 ,3.94 ,11.4 ,0.03 ,0.01 ,28.82 ,-,-,0.435 ,0.031 ,22.4 ,,,0.29 ,0.28 ,,,,,,""
2016/1/16 17:00,-1.71 ,-1.88 ,-0.006 ,16.5 ,16.3 ,16.2 ,16.0 ,16.3 ,16.4 ,16.3 ,16.1 ,15.7 ,0.80 ,20.0 ,16.3 ,16.5 ,16.3 ,17.0 ,16.4 ,17.4 ,16.8 ,16.4 ,16.3 ,16.4 ,16.4 ,16.2 ,16.3 ,25.6 ,20.9 ,21.7 ,16.6 ,17.5 ,17.8 ,0.1422 ,20.3 ,20.3 ,3.94 ,11.4 ,0.03 ,0.01 ,28.82 ,-,-,0.435 ,0.031 ,22.3 ,,,0.29 ,0.28 ,,,,,,""
2016/1/16 23:00,-1.71 ,-1.90 ,-0.006 ,16.5 ,16.2 ,16.1 ,16.0 ,16.3 ,16.4 ,16.3 ,16.1 ,15.7 ,0.79 ,19.9 ,16.3 ,16.5 ,16.3 ,17.0 ,16.4 ,17.4 ,16.8 ,16.4 ,16.3 ,16.4 ,16.4 ,16.2 ,16.2 ,25.5 ,20.8 ,21.7 ,16.6 ,17.5 ,17.7 ,0.1425 ,20.2 ,20.2 ,3.94 ,11.3 ,0.03 ,0.01 ,28.82 ,-,-,0.435 ,0.031 ,22.3 ,,,0.29 ,0.28 ,,,,,,""
2016/1/17 5:00,-1.71 ,-1.90 ,-0.006 ,16.4 ,16.1 ,16.1 ,15.9 ,16.2 ,16.3 ,16.2 ,16.1 ,15.7 ,0.86 ,19.9 ,16.3 ,16.5 ,16.3 ,16.9 ,16.3 ,17.4 ,16.7 ,16.4 ,16.3 ,16.4 ,16.3 ,16.1 ,16.2 ,25.5 ,20.8 ,21.7 ,16.6 ,17.4 ,17.7 ,0.1426 ,20.2 ,20.2 ,3.93 ,11.2 ,0.03 ,0.01 ,28.82 ,-,-,0.435 ,0.031 ,22.4 ,,,0.29 ,0.28 ,,,,,,""
2016/1/17 11:00,-1.71 ,-1.90 ,-0.007 ,16.4 ,16.1 ,16.1 ,15.9 ,16.2 ,16.3 ,16.1 ,16.1 ,15.6 ,0.84 ,19.8 ,16.2 ,16.4 ,16.2 ,16.8 ,16.3 ,17.3 ,16.7 ,16.3 ,16.2 ,16.3 ,16.3 ,16.1 ,16.1 ,25.4 ,20.8 ,21.7 ,16.5 ,17.4 ,17.5 ,0.1427 ,20.2 ,20.2 ,3.94 ,11.1 ,0.03 ,0.01 ,28.82 ,-,-,0.435 ,0.031 ,22.4 ,,,0.29 ,0.28 ,,,,,,""
2016/1/17 17:00,-1.71 ,-1.89 ,-0.007 ,16.4 ,16.1 ,16.1 ,15.9 ,16.2 ,16.3 ,16.2 ,16.0 ,15.6 ,0.78 ,19.9 ,16.2 ,16.5 ,16.3 ,16.8 ,16.3 ,17.3 ,16.7 ,16.3 ,16.3 ,16.3 ,16.3 ,16.1 ,16.1 ,25.5 ,20.8 ,21.7 ,16.5 ,17.4 ,17.6 ,0.1427 ,20.1 ,20.1 ,3.94 ,11.3 ,0.03 ,0.01 ,28.82 ,-,-,0.435 ,0.031 ,22.2 ,,,0.29 ,0.28 ,,,,,,""
2016/1/17 23:00,-1.71 ,-1.89 ,-0.007 ,16.4 ,16.1 ,16.1 ,15.9 ,16.2 ,16.3 ,16.2 ,16.1 ,15.7 ,0.94 ,19.9 ,16.2 ,16.4 ,16.2 ,16.8 ,16.3 ,17.3 ,16.6 ,16.3 ,16.2 ,16.3 ,16.3 ,16.1 ,16.1 ,25.5 ,20.8 ,21.7 ,16.5 ,17.4 ,17.5 ,0.1429 ,20.1 ,20.1 ,3.93 ,11.4 ,0.03 ,0.01 ,28.82 ,-,-,0.435 ,0.031 ,22.6 ,,,0.29 ,0.28 ,,,,,,""
2016/1/18 5:00,-1.71 ,-1.87 ,-0.007 ,16.4 ,16.1 ,16.0 ,15.8 ,16.1 ,16.3 ,16.1 ,16.1 ,15.6 ,1.30 ,19.8 ,16.2 ,16.4 ,16.2 ,16.8 ,16.3 ,17.3 ,16.6 ,16.3 ,16.2 ,16.3 ,16.3 ,16.1 ,16.1 ,25.5 ,20.8 ,21.7 ,16.5 ,17.4 ,17.6 ,0.1424 ,20.1 ,20.1 ,3.95 ,11.4 ,0.03 ,0.01 ,28.82 ,-,-,0.435 ,0.031 ,23.4 ,,,0.29 ,0.28 ,,,,,,""
2016/1/18 11:00,-1.70 ,-1.78 ,-0.006 ,16.4 ,16.1 ,16.0 ,15.9 ,16.1 ,16.3 ,16.1 ,16.0 ,15.5 ,1.93 ,19.8 ,16.2 ,16.4 ,16.2 ,16.8 ,16.2 ,17.3 ,16.6 ,16.3 ,16.1 ,16.3 ,16.2 ,16.0 ,16.1 ,25.5 ,20.8 ,21.7 ,16.4 ,17.3 ,17.4 ,0.1413 ,20.1 ,20.1 ,4.04 ,11.4 ,0.03 ,0.01 ,28.82 ,-,-,0.435 ,0.031 ,24.4 ,,,0.29 ,0.28 ,,,,,,""
2016/1/18 17:00,-1.69 ,-1.67 ,-0.006 ,16.3 ,16.0 ,16.0 ,15.8 ,16.1 ,16.2 ,16.1 ,15.9 ,15.5 ,1.84 ,19.8 ,16.1 ,16.4 ,16.2 ,16.7 ,16.2 ,17.2 ,16.6 ,16.3 ,16.1 ,16.2 ,16.2 ,16.0 ,16.1 ,25.6 ,20.8 ,21.7 ,16.4 ,17.1 ,17.2 ,0.1393 ,20.1 ,20.1 ,4.35 ,11.5 ,0.03 ,0.01 ,28.82 ,-,-,0.435 ,0.032 ,24.0 ,,,0.29 ,0.28 ,,,,,,""
2016/1/18 23:00,-1.69 ,-1.66 ,-0.006 ,16.3 ,16.0 ,15.9 ,15.8 ,16.1 ,16.1 ,16.1 ,15.9 ,15.5 ,0.81 ,19.7 ,16.1 ,16.3 ,16.1 ,16.7 ,16.1 ,17.2 ,16.5 ,16.2 ,16.1 ,16.2 ,16.1 ,15.9 ,16.0 ,25.5 ,20.7 ,21.6 ,16.4 ,17.1 ,17.2 ,0.1389 ,20.0 ,20.0 ,4.35 ,11.6 ,0.03 ,0.01 ,28.82 ,-,-,0.435 ,0.032 ,21.9 ,,,0.29 ,0.28 ,,,,,,""
2016/1/19 5:00,-1.69 ,-1.67 ,-0.006 ,16.2 ,15.9 ,15.9 ,15.7 ,16.0 ,16.1 ,16.0 ,15.9 ,15.4 ,0.94 ,19.8 ,16.1 ,16.3 ,16.1 ,16.7 ,16.1 ,17.2 ,16.5 ,16.2 ,16.1 ,16.1 ,16.1 ,15.9 ,16.0 ,25.5 ,20.7 ,21.6 ,16.3 ,17.1 ,17.1 ,0.1391 ,20.0 ,20.0 ,4.46 ,11.7 ,0.03 ,0.01 ,28.82 ,-,-,0.435 ,0.032 ,22.2 ,,,0.29 ,0.28 ,,,,,,""
2016/1/19 11:00,-1.69 ,-1.70 ,-0.006 ,16.3 ,15.9 ,15.9 ,15.7 ,16.0 ,16.1 ,15.9 ,15.8 ,15.4 ,0.75 ,19.7 ,16.0 ,16.3 ,16.1 ,16.6 ,16.1 ,17.1 ,16.4 ,16.1 ,16.0 ,16.1 ,16.1 ,15.9 ,15.9 ,25.5 ,20.7 ,21.6 ,16.3 ,17.0 ,17.1 ,0.1395 ,20.0 ,20.0 ,4.34 ,11.8 ,0.03 ,0.01 ,28.82 ,-,-,0.435 ,0.031 ,21.9 ,,,0.29 ,0.28 ,,,,,,""
2016/1/19 17:00,-1.70 ,-1.72 ,-0.006 ,16.3 ,15.9 ,15.9 ,15.7 ,16.0 ,16.1 ,15.9 ,15.9 ,15.4 ,0.76 ,19.7 ,16.0 ,16.3 ,16.1 ,16.6 ,16.1 ,17.1 ,16.5 ,16.2 ,16.0 ,16.1 ,16.1 ,15.9 ,15.9 ,25.6 ,20.7 ,21.7 ,16.3 ,17.0 ,17.2 ,0.1398 ,19.9 ,19.9 ,4.35 ,12.0 ,0.03 ,0.01 ,28.82 ,-,-,0.435 ,0.031 ,21.9 ,,,0.29 ,0.28 ,,,,,,""
2016/1/19 23:00,-1.70 ,-1.75 ,-0.006 ,16.2 ,15.9 ,15.8 ,15.7 ,16.0 ,16.1 ,15.9 ,15.8 ,15.4 ,0.93 ,19.7 ,16.0 ,16.3 ,16.1 ,16.6 ,16.1 ,17.1 ,16.4 ,16.1 ,16.0 ,16.1 ,16.1 ,15.9 ,15.9 ,25.5 ,20.7 ,21.6 ,16.3 ,17.1 ,17.2 ,0.1401 ,19.9 ,19.9 ,4.35 ,11.9 ,0.03 ,0.01 ,28.82 ,-,-,0.435 ,0.031 ,22.3 ,,,0.29 ,0.28 ,,,,,,""
2016/1/20 5:00,-1.70 ,-1.74 ,-0.006 ,16.2 ,15.9 ,15.8 ,15.6 ,15.9 ,16.0 ,15.9 ,15.8 ,15.4 ,0.97 ,19.7 ,16.0 ,16.2 ,16.0 ,16.5 ,16.0 ,17.1 ,16.4 ,16.1 ,16.0 ,16.1 ,16.0 ,15.8 ,15.9 ,25.5 ,20.7 ,21.6 ,16.3 ,17.0 ,17.1 ,0.1400 ,19.9 ,19.9 ,4.35 ,11.8 ,0.03 ,0.01 ,28.82 ,-,-,0.435 ,0.032 ,22.4 ,,,0.29 ,0.28 ,,,,,,""
2016/1/20 11:00,-1.70 ,-1.77 ,-0.006 ,16.1 ,15.8 ,15.7 ,15.6 ,15.9 ,16.0 ,15.8 ,15.7 ,15.3 ,0.76 ,19.6 ,15.9 ,16.1 ,15.9 ,16.5 ,15.9 ,17.0 ,16.3 ,16.0 ,15.9 ,16.0 ,15.9 ,15.7 ,15.8 ,25.4 ,20.6 ,21.5 ,16.2 ,17.0 ,17.1 ,0.1404 ,19.9 ,19.9 ,4.35 ,11.8 ,0.03 ,0.01 ,28.82 ,-,-,0.435 ,0.031 ,22.0 ,,,0.29 ,0.28 ,,,,,,""
2016/1/20 17:00,-1.70 ,-1.80 ,-0.006 ,16.1 ,15.8 ,15.8 ,15.6 ,15.9 ,16.0 ,15.8 ,15.8 ,15.3 ,0.55 ,19.6 ,15.9 ,16.1 ,15.9 ,16.4 ,15.9 ,17.0 ,16.3 ,16.0 ,15.9 ,15.9 ,15.9 ,15.7 ,15.8 ,25.4 ,20.6 ,21.5 ,16.2 ,17.0 ,17.1 ,0.1408 ,19.8 ,19.8 ,4.35 ,11.8 ,0.03 ,0.01 ,28.82 ,-,-,0.435 ,0.031 ,21.5 ,,,0.29 ,0.28 ,,,,,,""
2016/1/20 23:00,-1.71 ,-1.85 ,-0.006 ,16.1 ,15.8 ,15.7 ,15.5 ,15.8 ,15.9 ,15.8 ,15.7 ,15.3 ,0.66 ,19.6 ,15.9 ,16.1 ,15.9 ,16.4 ,15.9 ,17.0 ,16.3 ,16.0 ,15.9 ,15.9 ,15.9 ,15.7 ,15.8 ,25.4 ,20.5 ,21.5 ,16.2 ,17.0 ,17.1 ,0.1416 ,19.8 ,19.8 ,4.35 ,11.8 ,0.03 ,0.00 ,28.82 ,-,-,0.435 ,0.031 ,21.9 ,,,0.29 ,0.28 ,,,,,,""
2016/1/21 5:00,-1.71 ,-1.87 ,-0.006 ,16.0 ,15.7 ,15.7 ,15.5 ,15.8 ,15.9 ,15.8 ,15.7 ,15.2 ,0.82 ,19.5 ,15.8 ,16.1 ,15.8 ,16.4 ,15.9 ,17.0 ,16.3 ,16.0 ,15.8 ,15.9 ,15.8 ,15.7 ,15.8 ,25.3 ,20.5 ,21.4 ,16.1 ,16.9 ,17.1 ,0.1419 ,19.8 ,19.8 ,4.35 ,11.7 ,0.03 ,0.00 ,28.82 ,-,-,0.435 ,0.031 ,22.3 ,,,0.28 ,0.28 ,,,,,,""
2016/1/21 11:00,-1.72 ,-1.88 ,-0.006 ,15.9 ,15.6 ,15.6 ,15.4 ,15.7 ,15.8 ,15.7 ,15.5 ,15.1 ,0.87 ,19.5 ,15.8 ,16.0 ,15.8 ,16.3 ,15.8 ,16.9 ,16.3 ,15.9 ,15.8 ,15.9 ,15.8 ,15.6 ,15.7 ,25.2 ,20.4 ,21.3 ,16.1 ,16.8 ,17.1 ,0.1421 ,19.8 ,19.8 ,4.36 ,11.7 ,0.03 ,-,28.42 ,-,-,0.420 ,0.031 ,22.3 ,,,0.29 ,0.28 ,,,,,,""
2016/1/21 17:00,-1.71 ,-1.87 ,-0.006 ,16.0 ,15.7 ,15.6 ,15.5 ,15.7 ,15.8 ,15.7 ,15.6 ,15.2 ,0.82 ,19.5 ,15.7 ,16.0 ,15.8 ,16.3 ,15.8 ,16.8 ,16.2 ,15.9 ,15.8 ,15.8 ,15.8 ,15.6 ,15.7 ,25.3 ,20.4 ,21.3 ,16.1 ,16.8 ,17.0 ,0.1420 ,19.7 ,19.8 ,4.35 ,11.7 ,0.03 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.2 ,,,0.28 ,0.28 ,,,,,,""
2016/1/21 23:00,-1.71 ,-1.88 ,-0.006 ,15.9 ,15.6 ,15.6 ,15.4 ,15.7 ,15.8 ,15.7 ,15.6 ,15.1 ,0.87 ,19.4 ,15.7 ,16.0 ,15.7 ,16.3 ,15.8 ,16.8 ,16.2 ,15.9 ,15.8 ,15.8 ,15.8 ,15.6 ,15.7 ,25.2 ,20.4 ,21.3 ,16.1 ,16.8 ,17.0 ,0.1421 ,19.7 ,19.7 ,4.35 ,11.7 ,0.03 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.4 ,,,0.28 ,0.28 ,,,,,,""
2016/1/22 5:00,-1.71 ,-1.88 ,-0.006 ,15.9 ,15.6 ,15.5 ,15.4 ,15.6 ,15.7 ,15.6 ,15.5 ,15.1 ,0.93 ,19.4 ,15.7 ,15.9 ,15.7 ,16.3 ,15.8 ,16.8 ,16.1 ,15.8 ,15.7 ,15.8 ,15.7 ,15.5 ,15.6 ,25.1 ,20.3 ,21.2 ,16.0 ,16.8 ,17.0 ,0.1421 ,19.7 ,19.7 ,4.36 ,11.6 ,0.03 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.5 ,,,0.28 ,0.28 ,,,,,,""
2016/1/22 11:00,-1.71 ,-1.89 ,-0.006 ,15.9 ,15.5 ,15.5 ,15.3 ,15.6 ,15.7 ,15.6 ,15.5 ,15.0 ,0.83 ,19.4 ,15.6 ,15.9 ,15.7 ,16.2 ,15.7 ,16.8 ,16.1 ,15.8 ,15.6 ,15.7 ,15.7 ,15.5 ,15.6 ,25.1 ,20.2 ,21.1 ,15.9 ,16.8 ,17.1 ,0.1423 ,19.7 ,19.7 ,4.35 ,11.5 ,0.04 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,23.0 ,,,0.28 ,0.28 ,,,,,,""
2016/1/22 17:00,-1.71 ,-1.88 ,-0.006 ,15.9 ,15.5 ,15.5 ,15.4 ,15.6 ,15.7 ,15.6 ,15.5 ,15.0 ,0.69 ,19.3 ,15.6 ,15.9 ,15.7 ,16.1 ,15.7 ,16.7 ,16.1 ,15.8 ,15.6 ,15.7 ,15.7 ,15.5 ,15.6 ,25.1 ,20.2 ,21.1 ,15.9 ,16.8 ,16.9 ,0.1422 ,19.6 ,19.6 ,4.35 ,11.7 ,0.03 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.4 ,,,0.28 ,0.28 ,,,,,,""
2016/1/22 23:00,-1.72 ,-1.90 ,-0.006 ,15.8 ,15.5 ,15.5 ,15.3 ,15.6 ,15.7 ,15.6 ,15.5 ,15.0 ,0.76 ,19.3 ,15.6 ,15.9 ,15.7 ,16.1 ,15.7 ,16.7 ,16.1 ,15.8 ,15.6 ,15.7 ,15.7 ,15.5 ,15.6 ,25.0 ,20.1 ,21.1 ,15.9 ,16.8 ,17.0 ,0.1426 ,19.6 ,19.6 ,4.25 ,11.6 ,0.03 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.5 ,,,0.28 ,0.28 ,,,,,,""
2016/1/23 5:00,-1.72 ,-1.90 ,-0.006 ,15.8 ,15.4 ,15.4 ,15.2 ,15.5 ,15.6 ,15.5 ,15.4 ,14.9 ,0.85 ,19.3 ,15.5 ,15.8 ,15.6 ,16.1 ,15.6 ,16.7 ,16.1 ,15.7 ,15.6 ,15.6 ,15.6 ,15.4 ,15.5 ,24.9 ,20.0 ,21.0 ,15.9 ,16.7 ,16.8 ,0.1426 ,19.6 ,19.6 ,4.25 ,11.4 ,0.03 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.6 ,,,0.28 ,0.28 ,,,,,,""
2016/1/23 11:00,-1.72 ,-1.90 ,-0.006 ,15.7 ,15.4 ,15.4 ,15.2 ,15.5 ,15.6 ,15.4 ,15.4 ,14.9 ,1.00 ,19.2 ,15.5 ,15.7 ,15.5 ,16.0 ,15.5 ,16.6 ,16.0 ,15.6 ,15.5 ,15.6 ,15.6 ,15.4 ,15.5 ,24.8 ,20.0 ,20.9 ,15.8 ,16.7 ,16.8 ,0.1427 ,19.5 ,19.5 ,4.25 ,11.3 ,0.03 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.9 ,,,0.28 ,0.28 ,,,,,,""
2016/1/23 17:00,-1.71 ,-1.87 ,-0.006 ,15.7 ,15.4 ,15.4 ,15.2 ,15.5 ,15.6 ,15.4 ,15.4 ,14.9 ,1.02 ,19.2 ,15.5 ,15.7 ,15.5 ,16.0 ,15.6 ,16.6 ,15.9 ,15.6 ,15.5 ,15.6 ,15.5 ,15.3 ,15.4 ,24.7 ,19.9 ,20.9 ,15.8 ,16.7 ,16.8 ,0.1421 ,19.5 ,19.5 ,4.25 ,11.3 ,0.03 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.9 ,,,0.28 ,0.28 ,,,,,,""
2016/1/23 23:00,-1.71 ,-1.84 ,-0.006 ,15.6 ,15.4 ,15.3 ,15.1 ,15.4 ,15.5 ,15.4 ,15.3 ,14.9 ,1.23 ,19.1 ,15.4 ,15.7 ,15.5 ,15.9 ,15.5 ,16.6 ,15.9 ,15.6 ,15.5 ,15.5 ,15.5 ,15.3 ,15.4 ,24.7 ,19.9 ,20.8 ,15.8 ,16.7 ,16.8 ,0.1418 ,19.5 ,19.5 ,4.24 ,11.3 ,0.03 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,23.3 ,,,0.28 ,0.27 ,,,,,,""
2016/1/24 5:00,-1.70 ,-1.78 ,-0.006 ,15.6 ,15.3 ,15.3 ,15.1 ,15.4 ,15.5 ,15.4 ,15.3 ,14.8 ,1.34 ,19.1 ,15.4 ,15.7 ,15.5 ,15.9 ,15.5 ,16.6 ,15.9 ,15.5 ,15.4 ,15.5 ,15.5 ,15.3 ,15.4 ,24.7 ,19.9 ,20.8 ,15.7 ,16.7 ,16.7 ,0.1410 ,19.5 ,19.5 ,4.25 ,11.1 ,0.04 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,23.4 ,,,0.28 ,0.27 ,,,,,,""
2016/1/24 11:00,-1.69 ,-1.74 ,-0.006 ,15.6 ,15.3 ,15.2 ,15.0 ,15.4 ,15.4 ,15.3 ,15.2 ,14.8 ,1.15 ,19.1 ,15.4 ,15.6 ,15.4 ,15.9 ,15.5 ,16.5 ,15.9 ,15.5 ,15.4 ,15.5 ,15.4 ,15.2 ,15.4 ,24.6 ,19.8 ,20.8 ,15.7 ,16.7 ,16.8 ,0.1403 ,19.5 ,19.5 ,4.25 ,11.0 ,0.04 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,23.0 ,,,0.28 ,0.28 ,,,,,,""
2016/1/24 17:00,-1.69 ,-1.73 ,-0.006 ,15.6 ,15.3 ,15.2 ,15.0 ,15.3 ,15.4 ,15.3 ,15.2 ,14.8 ,0.79 ,19.0 ,15.4 ,15.6 ,15.4 ,15.8 ,15.4 ,16.5 ,15.8 ,15.5 ,15.4 ,15.4 ,15.4 ,15.2 ,15.3 ,24.6 ,19.7 ,20.7 ,15.6 ,16.6 ,16.7 ,0.1401 ,19.4 ,19.4 ,4.14 ,10.9 ,0.04 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.2 ,,,0.28 ,0.28 ,,,,,,""
2016/1/24 23:00,-1.70 ,-1.76 ,-0.006 ,15.5 ,15.2 ,15.2 ,15.0 ,15.3 ,15.4 ,15.3 ,15.2 ,14.7 ,0.75 ,19.0 ,15.3 ,15.6 ,15.4 ,15.8 ,15.4 ,16.5 ,15.8 ,15.5 ,15.4 ,15.4 ,15.4 ,15.2 ,15.3 ,24.6 ,19.7 ,20.7 ,15.6 ,16.5 ,16.7 ,0.1405 ,19.4 ,19.4 ,4.04 ,10.8 ,0.04 ,0.00 ,28.96 ,-,-,0.440 ,0.031 ,22.2 ,,,0.28 ,0.28 ,,,,,,""
2016/1/25 5:00,-1.70 ,-1.79 ,-0.006 ,15.5 ,15.2 ,15.1 ,14.9 ,15.2 ,15.4 ,15.2 ,15.2 ,14.7 ,0.73 ,19.0 ,15.3 ,15.6 ,15.4 ,15.8 ,15.4 ,16.5 ,15.8 ,15.4 ,15.3 ,15.4 ,15.4 ,15.1 ,15.3 ,24.5 ,19.7 ,20.6 ,15.6 ,16.6 ,16.7 ,0.1409 ,19.4 ,19.4 ,4.04 ,10.7 ,0.04 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.2 ,,,0.28 ,0.27 ,,,,,,""
2016/1/25 11:00,-1.70 ,-1.83 ,-0.007 ,15.5 ,15.2 ,15.1 ,14.9 ,15.2 ,15.4 ,15.2 ,15.1 ,14.7 ,0.63 ,18.9 ,15.3 ,15.5 ,15.3 ,15.7 ,15.4 ,16.4 ,15.8 ,15.4 ,15.3 ,15.4 ,15.3 ,15.1 ,15.2 ,24.5 ,19.6 ,20.6 ,15.6 ,16.5 ,16.7 ,0.1415 ,19.4 ,19.4 ,4.04 ,10.5 ,0.04 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.0 ,,,0.28 ,0.27 ,,,,,,""
2016/1/25 17:00,-1.70 ,-1.86 ,-0.007 ,15.5 ,15.1 ,15.1 ,14.9 ,15.2 ,15.3 ,15.2 ,15.1 ,14.7 ,0.56 ,18.9 ,15.2 ,15.5 ,15.3 ,15.7 ,15.3 ,16.4 ,15.5 ,15.4 ,15.3 ,15.4 ,15.3 ,15.1 ,15.2 ,24.6 ,19.6 ,20.7 ,15.6 ,16.5 ,16.7 ,0.1419 ,19.3 ,19.4 ,4.04 ,10.5 ,0.04 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.8 ,,,0.28 ,0.27 ,,,,,,""
2016/1/25 23:00,-1.71 ,-1.90 ,-0.007 ,15.4 ,15.1 ,15.1 ,14.9 ,15.2 ,15.3 ,15.1 ,15.1 ,14.6 ,0.69 ,18.9 ,15.2 ,15.5 ,15.2 ,15.7 ,15.3 ,16.4 ,15.7 ,15.4 ,15.3 ,15.3 ,15.3 ,15.1 ,15.2 ,24.6 ,19.6 ,20.6 ,15.5 ,16.4 ,16.6 ,0.1424 ,19.3 ,19.3 ,4.04 ,10.5 ,0.04 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.3 ,,,0.28 ,0.27 ,,,,,,""
2016/1/26 5:00,-1.71 ,-1.91 ,-0.006 ,15.4 ,15.0 ,15.0 ,14.8 ,15.1 ,15.2 ,15.1 ,15.0 ,14.6 ,0.78 ,18.8 ,15.1 ,15.4 ,15.2 ,15.6 ,15.2 ,16.3 ,15.7 ,15.3 ,15.2 ,15.2 ,15.2 ,15.0 ,15.1 ,24.4 ,19.5 ,20.5 ,15.5 ,16.4 ,16.6 ,0.1427 ,19.3 ,19.3 ,4.05 ,10.4 ,0.04 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.4 ,,,0.28 ,0.28 ,,,,,,""
2016/1/26 11:00,-1.71 ,-1.90 ,-0.006 ,15.3 ,15.0 ,14.9 ,14.7 ,15.1 ,15.2 ,15.0 ,15.0 ,14.5 ,0.87 ,18.7 ,15.0 ,15.3 ,15.1 ,15.5 ,15.1 ,16.2 ,15.6 ,15.2 ,15.1 ,15.1 ,15.1 ,14.9 ,15.0 ,24.3 ,19.4 ,20.4 ,15.4 ,16.4 ,16.6 ,0.1429 ,19.3 ,19.3 ,-,10.2 ,0.04 ,0.00 ,28.69 ,-,-,0.430 ,0.030 ,22.6 ,,,0.28 ,0.27 ,,,,,,""
2016/1/26 17:00,-1.71 ,-1.88 ,-0.006 ,15.3 ,15.0 ,14.9 ,14.8 ,15.1 ,15.2 ,15.0 ,15.0 ,14.5 ,0.84 ,18.8 ,15.1 ,15.4 ,15.1 ,15.5 ,15.2 ,16.3 ,15.6 ,15.2 ,15.1 ,15.2 ,15.1 ,14.9 ,15.1 ,24.4 ,19.5 ,20.4 ,15.4 ,16.4 ,16.5 ,0.1425 ,19.2 ,19.2 ,4.05 ,10.5 ,0.04 ,0.00 ,28.69 ,-,-,0.430 ,0.030 ,22.5 ,,,0.28 ,0.28 ,,,,,,""
2016/1/26 23:00,-1.71 ,-1.89 ,-0.006 ,15.4 ,15.0 ,15.0 ,14.8 ,15.1 ,15.2 ,15.1 ,15.0 ,14.6 ,0.92 ,18.8 ,15.1 ,15.4 ,15.2 ,15.6 ,15.2 ,16.3 ,15.6 ,15.3 ,15.2 ,15.2 ,15.2 ,15.0 ,15.1 ,24.4 ,19.5 ,20.5 ,15.5 ,16.4 ,16.5 ,0.1427 ,19.2 ,19.2 ,4.03 ,10.6 ,0.04 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.7 ,,,0.28 ,0.27 ,,,,,,""
2016/1/27 5:00,-1.71 ,-1.88 ,-0.006 ,15.4 ,15.0 ,15.0 ,14.8 ,15.1 ,15.2 ,15.1 ,15.0 ,14.5 ,0.98 ,18.8 ,15.1 ,15.4 ,15.1 ,15.5 ,15.2 ,16.3 ,15.6 ,15.2 ,15.1 ,15.2 ,15.2 ,15.0 ,15.1 ,24.5 ,19.5 ,20.5 ,15.4 ,16.4 ,16.5 ,0.1426 ,19.2 ,19.2 ,4.05 ,10.6 ,0.04 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.8 ,,,0.28 ,0.27 ,,,,,,""
2016/1/27 11:00,-1.71 ,-1.88 ,-0.006 ,15.4 ,15.0 ,15.0 ,14.9 ,15.1 ,15.2 ,15.1 ,15.0 ,14.6 ,0.74 ,18.8 ,15.1 ,15.4 ,15.2 ,15.6 ,15.2 ,16.3 ,15.6 ,15.3 ,15.2 ,15.2 ,15.2 ,15.0 ,15.1 ,24.5 ,19.5 ,20.5 ,15.5 ,16.4 ,16.6 ,0.1426 ,19.2 ,19.2 ,-,10.9 ,0.04 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.9 ,,,0.28 ,0.27 ,,,,,,""
2016/1/27 17:00,-1.70 ,-1.88 ,-0.006 ,15.4 ,15.1 ,15.0 ,14.9 ,15.1 ,15.2 ,15.1 ,15.0 ,14.6 ,0.60 ,18.8 ,15.2 ,15.4 ,15.2 ,15.6 ,15.2 ,16.3 ,15.6 ,15.3 ,15.2 ,15.2 ,15.2 ,15.0 ,15.1 ,24.6 ,19.6 ,20.5 ,15.5 ,16.4 ,16.6 ,0.1426 ,19.1 ,19.1 ,4.04 ,11.3 ,0.04 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.3 ,,,0.28 ,0.27 ,,,,,,""
2016/1/27 23:00,-1.71 ,-1.89 ,-0.006 ,15.4 ,15.1 ,15.0 ,14.9 ,15.2 ,15.3 ,15.1 ,15.1 ,14.6 ,0.78 ,18.8 ,15.2 ,15.4 ,15.2 ,15.6 ,15.2 ,16.3 ,15.7 ,15.4 ,15.2 ,15.3 ,15.2 ,15.0 ,15.1 ,24.6 ,19.6 ,20.6 ,15.5 ,16.4 ,16.6 ,0.1432 ,19.1 ,19.1 ,4.04 ,11.5 ,0.04 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.6 ,,,0.28 ,0.27 ,,,,,,""
2016/1/28 5:00,-1.71 ,-1.89 ,-0.007 ,15.4 ,15.1 ,15.1 ,14.9 ,15.2 ,15.3 ,15.2 ,15.1 ,14.6 ,0.87 ,18.9 ,15.2 ,15.4 ,15.2 ,15.6 ,15.3 ,16.3 ,15.7 ,15.4 ,15.2 ,15.3 ,15.2 ,15.1 ,15.2 ,24.6 ,19.6 ,20.6 ,15.5 ,16.4 ,16.6 ,0.1432 ,19.1 ,19.1 ,4.05 ,11.6 ,0.04 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.7 ,,,0.28 ,0.27 ,,,,,,""
2016/1/28 11:00,-1.71 ,-1.89 ,-0.007 ,15.4 ,15.1 ,15.1 ,14.9 ,15.2 ,15.3 ,15.1 ,15.1 ,14.6 ,0.91 ,18.9 ,15.2 ,15.4 ,15.2 ,15.6 ,15.3 ,16.3 ,15.7 ,15.4 ,15.2 ,15.3 ,15.2 ,15.1 ,15.1 ,24.6 ,19.6 ,20.6 ,15.5 ,16.4 ,16.6 ,0.1431 ,19.1 ,19.1 ,4.05 ,11.8 ,0.04 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.7 ,,,0.28 ,0.27 ,,,,,,""
2016/1/28 17:00,-1.70 ,-1.88 ,-0.007 ,15.5 ,15.1 ,15.1 ,15.0 ,15.2 ,15.3 ,15.2 ,15.1 ,14.6 ,0.80 ,18.9 ,15.2 ,15.4 ,15.2 ,15.6 ,15.2 ,16.3 ,15.7 ,15.4 ,15.2 ,15.3 ,15.2 ,15.1 ,15.1 ,24.6 ,19.6 ,20.6 ,15.5 ,16.4 ,16.6 ,0.1430 ,19.1 ,19.1 ,4.05 ,12.2 ,0.04 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.4 ,,,0.28 ,0.27 ,,,,,,""
2016/1/28 23:00,-1.70 ,-1.89 ,-0.007 ,15.4 ,15.1 ,15.1 ,15.0 ,15.2 ,15.3 ,15.2 ,15.2 ,14.7 ,0.81 ,18.9 ,15.2 ,15.5 ,15.2 ,15.6 ,15.3 ,16.3 ,15.7 ,15.4 ,15.2 ,15.3 ,15.2 ,15.1 ,15.2 ,24.7 ,19.7 ,20.6 ,15.5 ,16.4 ,16.6 ,0.1433 ,19.1 ,19.1 ,4.04 ,12.5 ,0.04 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.4 ,,,0.28 ,0.27 ,,,,,,""
2016/1/29 5:00,-1.70 ,-1.89 ,-0.007 ,15.5 ,15.1 ,15.1 ,15.0 ,15.2 ,15.3 ,15.2 ,15.1 ,14.7 ,0.86 ,18.9 ,15.2 ,15.5 ,15.2 ,15.6 ,15.3 ,16.3 ,15.7 ,15.4 ,15.2 ,15.4 ,15.3 ,15.1 ,15.2 ,24.7 ,19.7 ,20.6 ,15.6 ,16.4 ,16.8 ,0.1433 ,19.0 ,19.0 ,4.04 ,12.6 ,0.04 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.5 ,,,0.28 ,0.27 ,,,,,,""
2016/1/29 11:00,-1.71 ,-1.90 ,-0.007 ,15.4 ,15.1 ,15.1 ,14.9 ,15.2 ,15.3 ,15.1 ,15.1 ,14.6 ,0.89 ,18.9 ,15.2 ,15.4 ,15.2 ,15.6 ,15.3 ,16.3 ,15.7 ,15.4 ,15.2 ,15.3 ,15.2 ,15.1 ,15.1 ,24.6 ,19.6 ,20.6 ,15.5 ,16.4 ,16.8 ,0.1436 ,19.0 ,19.0 ,3.94 ,12.5 ,0.04 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.6 ,,,0.28 ,0.27 ,,,,,,""
2016/1/29 17:00,-1.71 ,-1.89 ,-0.007 ,15.4 ,15.0 ,15.0 ,14.8 ,15.1 ,15.2 ,15.1 ,15.1 ,14.6 ,0.91 ,18.8 ,15.1 ,15.4 ,15.2 ,15.5 ,15.2 ,16.3 ,15.6 ,15.3 ,15.2 ,15.2 ,15.2 ,15.0 ,15.1 ,24.5 ,19.5 ,20.5 ,15.5 ,16.4 ,16.5 ,0.1433 ,19.0 ,19.0 ,3.93 ,12.4 ,0.04 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.6 ,,,0.28 ,0.27 ,,,,,,""
2016/1/29 23:00,-1.70 ,-1.88 ,-0.007 ,15.3 ,15.0 ,14.9 ,14.8 ,15.1 ,15.1 ,15.0 ,15.0 ,14.5 ,0.98 ,18.7 ,15.0 ,15.3 ,15.1 ,15.5 ,15.1 ,16.2 ,15.5 ,15.2 ,15.1 ,15.1 ,15.1 ,14.9 ,15.0 ,24.4 ,19.5 ,20.4 ,15.4 ,16.2 ,16.4 ,0.1433 ,19.0 ,19.0 ,3.94 ,12.1 ,0.04 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.8 ,,,0.28 ,0.27 ,,,,,,""
2016/1/30 5:00,-1.70 ,-1.85 ,-0.007 ,15.3 ,14.9 ,14.9 ,14.7 ,15.0 ,15.1 ,15.0 ,14.9 ,14.5 ,1.03 ,18.7 ,15.0 ,15.3 ,15.0 ,15.4 ,15.1 ,16.2 ,15.5 ,15.2 ,15.0 ,15.1 ,15.1 ,14.9 ,15.0 ,24.4 ,19.4 ,20.4 ,15.4 ,16.3 ,16.4 ,0.1428 ,18.9 ,18.9 ,3.93 ,11.8 ,0.04 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.9 ,,,0.28 ,0.27 ,,,,,,""
2016/1/30 11:00,-1.70 ,-1.86 ,-0.007 ,15.2 ,14.9 ,14.8 ,14.7 ,15.0 ,15.1 ,14.9 ,14.9 ,14.4 ,0.90 ,18.6 ,15.0 ,15.2 ,15.0 ,15.4 ,15.0 ,16.1 ,15.5 ,15.1 ,15.0 ,15.1 ,15.1 ,14.9 ,15.0 ,24.4 ,19.4 ,20.3 ,15.3 ,16.2 ,16.4 ,0.1428 ,18.9 ,18.9 ,3.94 ,11.6 ,0.04 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.6 ,,,0.28 ,0.27 ,,,,,,""
2016/1/30 17:00,-1.70 ,-1.85 ,-0.007 ,15.2 ,14.8 ,14.8 ,14.7 ,14.9 ,15.0 ,14.9 ,14.9 ,14.4 ,0.79 ,18.7 ,15.0 ,15.2 ,15.0 ,15.4 ,15.1 ,16.1 ,15.4 ,15.1 ,15.0 ,15.0 ,15.0 ,14.8 ,14.9 ,24.4 ,19.3 ,20.3 ,15.3 ,16.2 ,16.4 ,0.1426 ,18.9 ,18.9 ,3.94 ,11.4 ,0.04 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.4 ,,,0.28 ,0.27 ,,,,,,""
2016/1/30 23:00,-1.70 ,-1.86 ,-0.007 ,15.1 ,14.8 ,14.8 ,14.6 ,14.9 ,15.0 ,14.9 ,14.8 ,14.4 ,0.91 ,18.6 ,14.9 ,15.2 ,15.0 ,15.4 ,15.0 ,16.1 ,15.5 ,15.1 ,15.0 ,15.0 ,15.0 ,14.8 ,14.9 ,24.3 ,19.3 ,20.3 ,15.3 ,16.2 ,16.4 ,0.1428 ,18.9 ,18.9 ,3.94 ,11.4 ,0.04 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.6 ,,,0.28 ,0.27 ,,,,,,""
2016/1/31 5:00,-1.70 ,-1.85 ,-0.007 ,15.1 ,14.8 ,14.8 ,14.6 ,14.9 ,15.0 ,14.9 ,14.8 ,14.4 ,0.91 ,18.6 ,14.9 ,15.2 ,14.9 ,15.4 ,15.0 ,16.1 ,15.4 ,15.0 ,14.9 ,15.0 ,15.0 ,14.8 ,14.9 ,24.3 ,19.3 ,20.2 ,15.2 ,16.1 ,16.4 ,0.1427 ,18.9 ,18.9 ,3.94 ,11.3 ,0.04 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.7 ,,,0.28 ,0.27 ,,,,,,""
2016/1/31 11:00,-1.70 ,-1.85 ,-0.007 ,15.1 ,14.8 ,14.7 ,14.6 ,14.9 ,15.0 ,14.8 ,14.8 ,14.3 ,0.89 ,18.6 ,14.9 ,15.1 ,14.9 ,15.3 ,15.0 ,16.1 ,15.4 ,15.0 ,14.9 ,15.0 ,14.9 ,14.7 ,14.8 ,24.2 ,19.2 ,20.2 ,15.2 ,16.2 ,16.4 ,0.1427 ,18.8 ,18.9 ,3.93 ,11.2 ,0.04 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.6 ,,,0.28 ,0.27 ,,,,,,""
2016/1/31 17:00,-1.69 ,-1.84 ,-0.007 ,15.1 ,14.8 ,14.7 ,14.6 ,14.9 ,15.0 ,14.8 ,14.8 ,14.3 ,0.79 ,18.6 ,14.9 ,15.1 ,14.9 ,15.3 ,15.0 ,16.0 ,15.4 ,15.0 ,14.9 ,15.0 ,15.0 ,14.8 ,14.9 ,24.3 ,19.2 ,20.2 ,15.2 ,16.0 ,16.3 ,0.1425 ,18.8 ,18.8 ,3.93 ,11.3 ,0.04 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.4 ,,,0.28 ,0.27 ,,,,,,""
2016/1/31 23:00,-1.69 ,-1.85 ,-0.007 ,15.1 ,14.8 ,14.8 ,14.6 ,14.9 ,15.0 ,14.8 ,14.8 ,14.4 ,0.83 ,18.6 ,14.9 ,15.1 ,14.9 ,15.3 ,15.0 ,16.1 ,15.4 ,15.1 ,14.9 ,15.0 ,14.9 ,14.8 ,14.9 ,24.3 ,19.2 ,20.2 ,15.2 ,16.1 ,16.2 ,0.1427 ,18.8 ,18.8 ,3.94 ,11.2 ,0.04 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.5 ,,,0.28 ,0.27 ,,,,,,""
2016/2/1 5:00,-1.70 ,-1.85 ,-0.007 ,15.1 ,14.7 ,14.7 ,14.5 ,14.8 ,14.9 ,14.8 ,14.8 ,14.3 ,0.83 ,18.5 ,14.8 ,15.1 ,14.9 ,15.3 ,14.9 ,16.0 ,15.4 ,15.0 ,14.9 ,14.9 ,14.9 ,14.7 ,14.8 ,24.2 ,19.2 ,20.2 ,15.2 ,16.0 ,16.3 ,0.1426 ,18.8 ,18.8 ,3.94 ,11.2 ,0.04 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.5 ,,,0.28 ,0.27 ,,,,,,""
2016/2/1 11:00,-1.69 ,-1.86 ,-0.007 ,15.0 ,14.7 ,14.7 ,14.5 ,14.8 ,14.9 ,14.7 ,14.7 ,14.3 ,0.89 ,18.5 ,14.8 ,15.1 ,14.8 ,15.2 ,14.9 ,16.0 ,15.3 ,15.0 ,14.9 ,14.9 ,14.9 ,14.7 ,14.8 ,24.2 ,19.1 ,20.2 ,15.2 ,16.0 ,16.2 ,0.1427 ,18.7 ,18.7 ,3.94 ,11.0 ,0.04 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.6 ,,,0.28 ,0.27 ,,,,,,""
2016/2/1 17:00,-1.69 ,-1.84 ,-0.007 ,15.0 ,14.7 ,14.6 ,14.5 ,14.8 ,14.9 ,14.7 ,14.7 ,14.2 ,0.86 ,18.5 ,14.8 ,15.1 ,14.8 ,15.2 ,14.9 ,15.9 ,15.3 ,14.9 ,14.8 ,14.9 ,14.9 ,14.7 ,14.8 ,24.3 ,19.2 ,20.1 ,15.1 ,16.0 ,16.2 ,0.1425 ,18.7 ,18.7 ,3.84 ,11.1 ,0.04 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.5 ,,,0.28 ,0.27 ,,,,,,""
2016/2/1 23:00,-1.69 ,-1.85 ,-0.007 ,15.0 ,14.7 ,14.6 ,14.5 ,14.8 ,14.9 ,14.7 ,14.7 ,14.2 ,0.94 ,18.5 ,14.8 ,15.0 ,14.8 ,15.2 ,14.9 ,15.9 ,15.3 ,14.9 ,14.8 ,14.9 ,14.8 ,14.7 ,14.7 ,24.2 ,19.1 ,20.1 ,15.1 ,15.9 ,16.1 ,0.1425 ,18.7 ,18.7 ,3.94 ,11.0 ,0.04 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.7 ,,,0.28 ,0.27 ,,,,,,""
2016/2/2 5:00,-1.69 ,-1.84 ,-0.007 ,14.9 ,14.6 ,14.6 ,14.4 ,14.7 ,14.8 ,14.7 ,14.6 ,14.2 ,0.94 ,18.4 ,14.7 ,15.0 ,14.8 ,15.2 ,14.8 ,15.9 ,15.2 ,14.9 ,14.8 ,14.8 ,14.8 ,14.6 ,14.7 ,24.1 ,19.1 ,20.1 ,15.1 ,16.0 ,16.1 ,0.1423 ,18.7 ,18.7 ,3.94 ,11.0 ,0.04 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.8 ,,,0.28 ,0.27 ,,,,,,""
2016/2/2 11:00,-1.69 ,-1.84 ,-0.007 ,14.9 ,14.5 ,14.5 ,14.3 ,14.6 ,14.7 ,14.6 ,14.6 ,14.1 ,0.93 ,18.4 ,14.7 ,14.9 ,14.7 ,15.1 ,14.8 ,15.9 ,15.2 ,14.8 ,14.7 ,14.7 ,14.7 ,14.5 ,14.7 ,24.1 ,19.0 ,20.0 ,15.0 ,15.9 ,16.0 ,0.1425 ,18.7 ,18.7 ,3.94 ,10.8 ,0.04 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.7 ,,,0.28 ,0.27 ,,,,,,""
2016/2/2 17:00,-1.69 ,-1.82 ,-0.007 ,14.9 ,14.6 ,14.5 ,14.4 ,14.7 ,14.8 ,14.6 ,14.6 ,14.1 ,0.78 ,18.4 ,14.7 ,15.0 ,14.7 ,15.1 ,14.8 ,15.8 ,15.1 ,14.8 ,14.7 ,14.7 ,14.7 ,14.5 ,14.6 ,24.1 ,19.0 ,20.0 ,15.0 ,15.9 ,16.1 ,0.1421 ,18.6 ,18.7 ,3.94 ,10.9 ,0.04 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.4 ,,,0.28 ,0.27 ,,,,,,""
2016/2/2 23:00,-1.69 ,-1.84 ,-0.007 ,14.9 ,14.6 ,14.5 ,14.4 ,14.7 ,14.8 ,14.6 ,14.6 ,14.1 ,0.76 ,18.4 ,14.7 ,14.9 ,14.7 ,15.1 ,14.8 ,15.8 ,15.2 ,14.8 ,14.7 ,14.8 ,14.7 ,14.6 ,14.6 ,24.1 ,19.0 ,20.1 ,15.0 ,15.8 ,16.0 ,0.1424 ,18.6 ,18.6 ,3.94 ,10.9 ,0.04 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.3 ,,,0.28 ,0.27 ,,,,,,""
2016/2/3 5:00,-1.69 ,-1.86 ,-0.007 ,14.9 ,14.5 ,14.5 ,14.3 ,14.6 ,14.7 ,14.6 ,14.5 ,14.1 ,0.78 ,18.3 ,14.6 ,14.9 ,14.6 ,15.1 ,14.7 ,15.8 ,15.2 ,14.8 ,14.7 ,14.7 ,14.7 ,14.5 ,14.6 ,24.0 ,19.0 ,20.0 ,15.0 ,15.8 ,16.0 ,0.1426 ,18.6 ,18.6 ,3.94 ,10.8 ,0.04 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.5 ,,,0.28 ,0.27 ,,,,,,""
2016/2/3 11:00,-1.69 ,-1.88 ,-0.007 ,14.8 ,14.4 ,14.4 ,14.2 ,14.6 ,14.7 ,14.5 ,14.5 ,14.0 ,0.81 ,18.3 ,14.6 ,14.8 ,14.6 ,15.0 ,14.7 ,15.8 ,15.1 ,14.7 ,14.6 ,14.6 ,14.6 ,14.4 ,14.6 ,24.0 ,18.9 ,19.9 ,14.9 ,15.8 ,16.0 ,0.1428 ,18.6 ,18.6 ,3.94 ,10.6 ,0.04 ,0.00 ,28.42 ,-,-,0.420 ,0.031 ,22.5 ,,,0.28 ,0.27 ,,,,,,""
2016/2/3 17:00,-1.69 ,-1.87 ,-0.007 ,14.8 ,14.4 ,14.4 ,14.2 ,14.5 ,14.6 ,14.5 ,14.5 ,14.0 ,0.73 ,18.2 ,14.5 ,14.8 ,14.6 ,15.0 ,14.6 ,15.7 ,15.1 ,14.7 ,14.6 ,14.6 ,14.6 ,14.4 ,14.5 ,24.0 ,18.9 ,19.9 ,14.9 ,15.8 ,16.0 ,0.1426 ,18.6 ,18.6 ,3.94 ,10.6 ,0.04 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.4 ,,,0.28 ,0.27 ,,,,,,""
2016/2/3 23:00,-1.69 ,-1.89 ,-0.007 ,14.8 ,14.4 ,14.4 ,14.2 ,14.5 ,14.6 ,14.5 ,14.4 ,14.0 ,0.83 ,18.2 ,14.5 ,14.8 ,14.6 ,15.0 ,14.6 ,15.7 ,15.0 ,14.7 ,14.6 ,14.6 ,14.6 ,14.4 ,14.5 ,24.0 ,18.8 ,19.9 ,14.9 ,15.8 ,16.0 ,0.1428 ,18.6 ,18.6 ,3.94 ,10.6 ,0.04 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.6 ,,,0.28 ,0.27 ,,,,,,""
2016/2/4 5:00,-1.69 ,-1.88 ,-0.007 ,14.7 ,14.4 ,14.3 ,14.2 ,14.5 ,14.6 ,14.4 ,14.4 ,13.9 ,0.90 ,18.2 ,14.5 ,14.7 ,14.5 ,14.9 ,14.6 ,15.6 ,15.0 ,14.6 ,14.5 ,14.6 ,14.5 ,14.4 ,14.4 ,23.9 ,18.8 ,19.8 ,14.8 ,15.7 ,16.0 ,0.1428 ,18.5 ,18.6 ,3.94 ,10.5 ,0.05 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.7 ,,,0.28 ,0.27 ,,,,,,""
2016/2/4 11:00,-1.69 ,-1.88 ,-0.007 ,14.7 ,14.3 ,14.3 ,14.1 ,14.4 ,14.5 ,14.4 ,14.4 ,13.9 ,0.99 ,18.2 ,14.4 ,14.7 ,14.5 ,14.9 ,14.5 ,15.6 ,14.9 ,14.6 ,14.5 ,14.5 ,14.5 ,14.3 ,14.4 ,23.9 ,18.7 ,19.8 ,14.8 ,15.8 ,15.9 ,0.1427 ,18.5 ,18.5 ,3.95 ,10.4 ,0.05 ,0.00 ,28.69 ,-,-,0.430 ,0.030 ,22.9 ,,,0.28 ,0.27 ,,,,,,""
2016/2/4 17:00,-1.68 ,-1.84 ,-0.007 ,14.7 ,14.3 ,14.3 ,14.2 ,14.5 ,14.6 ,14.4 ,14.4 ,13.9 ,0.98 ,18.2 ,14.4 ,14.7 ,14.5 ,14.9 ,14.5 ,15.6 ,14.9 ,14.6 ,14.5 ,14.5 ,14.5 ,14.3 ,14.4 ,23.9 ,18.8 ,19.8 ,14.8 ,15.7 ,15.8 ,0.1422 ,18.5 ,18.5 ,3.84 ,10.6 ,0.05 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.8 ,,,0.28 ,0.27 ,,,,,,""
2016/2/4 23:00,-1.68 ,-1.83 ,-0.070 ,14.7 ,14.3 ,14.3 ,14.2 ,14.4 ,14.5 ,14.4 ,14.4 ,13.9 ,0.92 ,18.2 ,14.5 ,14.7 ,14.5 ,14.9 ,14.6 ,15.6 ,14.9 ,14.6 ,14.5 ,14.6 ,14.5 ,14.4 ,14.4 ,24.0 ,18.8 ,19.8 ,14.8 ,15.6 ,15.8 ,0.1422 ,18.4 ,18.5 ,3.83 ,10.7 ,0.05 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.6 ,,,0.28 ,0.27 ,,,,,,""
2016/2/5 5:00,-1.68 ,-1.83 ,-0.007 ,14.7 ,14.4 ,14.3 ,14.2 ,14.5 ,14.5 ,14.4 ,14.4 ,13.9 ,0.93 ,18.2 ,14.5 ,14.7 ,14.5 ,14.9 ,14.6 ,15.6 ,14.9 ,14.6 ,14.5 ,14.6 ,14.5 ,14.3 ,14.4 ,24.0 ,18.8 ,19.8 ,14.8 ,15.6 ,15.8 ,0.1422 ,18.4 ,18.4 ,3.83 ,10.7 ,0.05 ,0.00 ,28.69 ,-,-,0.430 ,0.030 ,22.6 ,,,0.28 ,0.27 ,,,,,,""
2016/2/5 11:00,-1.68 ,-1.83 ,-0.007 ,14.7 ,14.4 ,14.3 ,14.2 ,14.5 ,14.5 ,14.4 ,14.4 ,13.9 ,0.91 ,18.2 ,14.5 ,14.7 ,14.5 ,14.9 ,14.6 ,15.6 ,14.9 ,14.6 ,14.5 ,14.6 ,14.5 ,14.3 ,14.4 ,24.0 ,18.8 ,19.8 ,14.8 ,15.6 ,15.7 ,0.1421 ,18.4 ,18.4 ,3.84 ,10.8 ,0.05 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.6 ,,,0.28 ,0.27 ,,,,,,""
2016/2/5 17:00,-1.68 ,-1.82 ,-0.007 ,14.7 ,14.3 ,14.3 ,14.2 ,14.5 ,14.5 ,14.4 ,14.4 ,13.9 ,0.88 ,18.2 ,14.5 ,14.7 ,14.5 ,14.9 ,14.5 ,15.6 ,14.9 ,14.6 ,14.5 ,14.5 ,14.5 ,14.3 ,14.4 ,24.0 ,18.9 ,19.9 ,14.8 ,15.5 ,15.7 ,0.1420 ,18.4 ,18.4 ,-,-,0.05 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.5 ,,,0.28 ,0.27 ,,,,,,""
2016/2/5 23:00,-1.68 ,-1.83 ,-0.007 ,14.7 ,14.4 ,14.3 ,14.2 ,14.5 ,14.6 ,14.4 ,14.4 ,13.9 ,0.93 ,18.2 ,14.5 ,14.7 ,14.5 ,14.9 ,14.6 ,15.6 ,14.9 ,14.6 ,14.5 ,14.6 ,14.5 ,14.3 ,14.4 ,24.0 ,18.9 ,19.9 ,14.8 ,15.5 ,15.7 ,0.1422 ,18.4 ,18.4 ,-,-,0.05 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.6 ,,,0.28 ,0.27 ,,,,,,""
2016/2/6 5:00,-1.67 ,-1.81 ,-0.007 ,14.7 ,14.4 ,14.3 ,14.2 ,14.5 ,14.6 ,14.4 ,14.4 ,13.9 ,0.95 ,18.2 ,14.5 ,14.7 ,14.5 ,14.9 ,14.6 ,15.6 ,14.9 ,14.6 ,14.5 ,14.6 ,14.5 ,14.3 ,14.4 ,24.0 ,18.9 ,19.9 ,14.8 ,15.6 ,15.7 ,0.1419 ,18.4 ,18.4 ,-,-,0.05 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.6 ,,,0.28 ,0.27 ,,,,,,""
2016/2/6 11:00,-1.67 ,-1.82 ,-0.007 ,14.6 ,14.3 ,14.3 ,14.2 ,14.4 ,14.5 ,14.4 ,14.4 ,13.9 ,0.91 ,18.1 ,14.4 ,14.7 ,14.4 ,14.9 ,14.5 ,15.5 ,14.9 ,14.6 ,14.5 ,14.5 ,14.5 ,14.3 ,14.4 ,24.0 ,18.8 ,19.9 ,14.8 ,15.5 ,15.7 ,0.1420 ,18.4 ,18.3 ,-,-,0.05 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.5 ,,,0.28 ,0.27 ,,,,,,""
2016/2/6 17:00,-1.67 ,-1.81 ,-0.007 ,14.6 ,14.3 ,14.3 ,14.1 ,14.4 ,14.5 ,14.4 ,14.3 ,13.8 ,0.84 ,18.1 ,14.4 ,14.6 ,14.4 ,14.8 ,14.5 ,15.5 ,14.9 ,14.5 ,14.4 ,14.5 ,14.4 ,14.3 ,14.4 ,24.0 ,18.8 ,19.8 ,14.7 ,15.4 ,15.6 ,0.1418 ,18.3 ,18.3 ,-,-,0.05 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.4 ,,,0.28 ,0.27 ,,,,,,""
2016/2/6 23:00,-1.67 ,-1.82 ,-0.007 ,14.6 ,14.3 ,14.2 ,14.1 ,14.3 ,14.4 ,14.3 ,14.3 ,13.8 ,0.81 ,18.1 ,14.3 ,14.6 ,14.4 ,14.8 ,14.4 ,15.5 ,14.8 ,14.5 ,14.4 ,14.4 ,14.4 ,14.2 ,14.3 ,23.9 ,18.8 ,19.8 ,14.7 ,15.4 ,15.6 ,0.1421 ,18.3 ,18.3 ,-,-,0.05 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.4 ,,,0.28 ,0.27 ,,,,,,""
2016/2/7 5:00,-1.67 ,-1.82 ,-0.007 ,14.5 ,14.2 ,14.2 ,14.0 ,14.3 ,14.4 ,14.3 ,14.3 ,13.8 ,1.00 ,18.0 ,14.3 ,14.5 ,14.3 ,14.7 ,14.4 ,15.4 ,14.8 ,14.5 ,14.4 ,14.4 ,14.4 ,14.2 ,14.3 ,23.9 ,18.7 ,19.8 ,14.7 ,15.4 ,15.6 ,0.1419 ,18.3 ,18.3 ,-,-,0.05 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,22.8 ,,,0.28 ,0.27 ,,,,,,""
2016/2/7 11:00,-1.67 ,-1.83 ,-0.006 ,14.5 ,14.1 ,14.1 ,14.0 ,14.2 ,14.4 ,14.2 ,14.2 ,13.7 ,0.82 ,18.0 ,14.2 ,14.5 ,14.3 ,14.7 ,14.3 ,15.4 ,14.7 ,14.4 ,14.3 ,14.3 ,14.3 ,14.1 ,14.2 ,23.8 ,18.7 ,19.7 ,14.6 ,15.4 ,15.7 ,0.1421 ,18.2 ,18.2 ,-,-,0.05 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,22.4 ,,,0.28 ,0.27 ,,,,,,""
2016/2/7 17:00,-1.67 ,-1.84 ,-0.006 ,14.5 ,14.1 ,14.1 ,14.0 ,14.2 ,14.3 ,14.2 ,14.2 ,13.7 ,0.66 ,18.0 ,14.2 ,14.5 ,14.3 ,14.7 ,14.3 ,15.4 ,14.7 ,14.4 ,14.3 ,14.3 ,14.3 ,14.1 ,14.2 ,23.9 ,18.7 ,19.7 ,14.6 ,15.4 ,15.6 ,0.1421 ,18.2 ,18.2 ,-,-,0.05 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,22.1 ,,,0.28 ,0.27 ,,,,,,""
