,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,"note"
2016/2/7 23:00,-1.68 ,-1.87 ,-0.006 ,14.5 ,14.1 ,14.1 ,13.9 ,14.2 ,14.3 ,14.2 ,14.1 ,13.7 ,0.75 ,18.0 ,14.2 ,14.5 ,14.3 ,14.7 ,14.3 ,15.4 ,14.7 ,14.4 ,14.3 ,14.3 ,14.3 ,14.1 ,14.2 ,23.9 ,18.7 ,19.7 ,14.6 ,15.4 ,15.5 ,0.1426 ,18.2 ,18.2 ,-,-,0.05 ,0.00 ,28.96 ,-,-,0.440 ,0.032 ,22.4 ,,,0.28 ,0.27 ,,,,,,""
2016/2/8 5:00,-1.68 ,-1.89 ,-0.006 ,14.4 ,14.1 ,14.0 ,13.9 ,14.2 ,14.3 ,14.1 ,14.1 ,13.7 ,0.91 ,17.9 ,14.2 ,14.4 ,14.2 ,14.6 ,14.3 ,15.3 ,14.7 ,14.3 ,14.2 ,14.3 ,14.3 ,14.1 ,14.2 ,23.8 ,18.6 ,19.7 ,14.5 ,15.4 ,15.5 ,0.1427 ,18.2 ,18.2 ,-,-,0.05 ,0.00 ,28.96 ,-,-,0.440 ,0.032 ,22.7 ,,,0.28 ,0.27 ,,,,,,""
2016/2/8 11:00,-1.69 ,-1.90 ,-0.006 ,14.4 ,14.0 ,14.0 ,13.8 ,14.1 ,14.2 ,14.1 ,14.0 ,13.6 ,2.05 ,17.9 ,14.1 ,14.4 ,14.2 ,14.6 ,14.2 ,15.3 ,14.6 ,14.3 ,14.2 ,14.2 ,14.2 ,14.0 ,14.1 ,23.7 ,18.6 ,19.6 ,14.5 ,15.4 ,15.7 ,0.1441 ,18.2 ,18.2 ,-,-,-,-,28.69 ,-,-,0.430 ,0.032 ,-,,,0.28 ,0.27 ,,,,,,""
2016/2/8 17:00,-1.71 ,-1.81 ,-0.004 ,14.4 ,14.1 ,14.0 ,13.9 ,14.2 ,14.2 ,14.1 ,14.1 ,13.6 ,4.60 ,17.9 ,14.2 ,14.4 ,14.2 ,14.6 ,14.2 ,15.3 ,14.6 ,14.3 ,14.2 ,14.3 ,14.2 ,14.0 ,14.1 ,23.8 ,18.6 ,19.7 ,14.5 ,15.1 ,15.3 ,0.1466 ,18.2 ,18.2 ,-,-,-,-,28.96 ,-,-,0.440 ,0.034 ,-,,,0.28 ,0.27 ,,,,,,""
2016/2/8 23:00,-1.70 ,-1.71 ,-0.005 ,14.3 ,14.0 ,14.0 ,13.8 ,14.1 ,14.2 ,14.1 ,14.1 ,13.6 ,3.51 ,17.9 ,14.1 ,14.4 ,14.2 ,14.6 ,14.2 ,15.3 ,14.6 ,14.3 ,14.2 ,14.2 ,14.2 ,14.0 ,14.1 ,23.8 ,18.6 ,19.6 ,14.5 ,15.1 ,15.3 ,0.1446 ,18.1 ,18.1 ,-,-,0.05 ,0.00 ,28.96 ,-,-,0.440 ,0.034 ,11.4 ,,,0.28 ,0.27 ,,,,,,""
2016/2/9 5:00,-1.69 ,-1.67 ,-0.005 ,14.3 ,14.0 ,14.0 ,13.8 ,14.1 ,14.2 ,14.1 ,14.0 ,13.6 ,3.30 ,17.9 ,14.1 ,14.4 ,14.1 ,14.6 ,14.2 ,15.2 ,14.6 ,14.3 ,14.1 ,14.2 ,14.2 ,14.0 ,14.1 ,23.8 ,18.6 ,19.6 ,14.5 ,15.2 ,15.3 ,0.1436 ,18.1 ,18.1 ,-,-,0.05 ,0.00 ,28.96 ,-,-,0.440 ,0.034 ,11.2 ,,,0.28 ,0.27 ,,,,,,""
2016/2/9 11:00,-1.69 ,-1.74 ,-0.005 ,14.3 ,14.0 ,13.9 ,13.8 ,14.1 ,14.2 ,14.0 ,14.0 ,13.6 ,4.17 ,17.8 ,14.1 ,14.3 ,14.1 ,14.5 ,14.2 ,15.2 ,14.6 ,14.2 ,14.1 ,14.2 ,14.1 ,14.0 ,14.1 ,23.8 ,18.6 ,19.7 ,14.4 ,15.2 ,15.4 ,0.1441 ,18.1 ,18.1 ,-,-,-,-,28.69 ,-,-,0.430 ,0.033 ,-,,,0.28 ,0.27 ,,,,,,""
2016/2/9 17:00,-1.72 ,-1.79 ,-0.002 ,14.4 ,14.1 ,14.0 ,13.9 ,14.2 ,14.2 ,14.1 ,14.1 ,13.6 ,6.61 ,17.9 ,14.1 ,14.4 ,14.2 ,14.6 ,14.2 ,15.2 ,14.6 ,14.3 ,14.1 ,14.2 ,14.1 ,14.0 ,14.1 ,23.9 ,18.7 ,19.7 ,14.5 ,15.0 ,15.1 ,0.1462 ,18.1 ,18.1 ,-,-,-,-,28.69 ,-,-,0.430 ,0.036 ,-,,,0.28 ,0.27 ,,,,,,""
2016/2/9 23:00,-1.68 ,-1.58 ,-0.005 ,14.3 ,14.0 ,14.0 ,13.8 ,14.1 ,14.2 ,14.0 ,14.0 ,13.6 ,2.93 ,17.9 ,14.1 ,14.3 ,14.1 ,14.5 ,14.2 ,15.2 ,14.6 ,14.3 ,14.1 ,14.2 ,14.2 ,14.0 ,14.1 ,24.0 ,18.7 ,19.8 ,14.5 ,15.1 ,15.2 ,0.1423 ,18.1 ,18.1 ,-,-,0.05 ,0.00 ,28.69 ,-,-,0.430 ,0.033 ,17.4 ,,,0.28 ,0.27 ,,,,,,""
2016/2/10 5:00,-1.67 ,-1.54 ,-0.005 ,14.3 ,14.0 ,14.0 ,13.8 ,14.1 ,14.2 ,14.0 ,14.0 ,13.5 ,1.93 ,17.9 ,14.1 ,14.3 ,14.1 ,14.5 ,14.2 ,15.2 ,14.6 ,14.3 ,14.1 ,14.2 ,14.2 ,14.0 ,14.1 ,24.1 ,18.8 ,19.8 ,14.4 ,15.1 ,15.1 ,0.1414 ,18.0 ,18.1 ,-,-,0.05 ,0.00 ,28.96 ,-,-,0.440 ,0.034 ,16.2 ,,,0.28 ,0.27 ,,,,,,""
2016/2/10 11:00,-1.68 ,-1.65 ,-0.005 ,14.3 ,14.0 ,13.9 ,13.8 ,14.1 ,14.2 ,14.0 ,14.0 ,13.5 ,2.67 ,17.8 ,14.0 ,14.3 ,14.1 ,14.5 ,14.1 ,15.2 ,14.5 ,14.2 ,14.1 ,14.1 ,14.1 ,13.9 ,14.0 ,24.0 ,18.7 ,19.8 ,14.4 ,15.1 ,15.3 ,0.1428 ,18.0 ,18.0 ,-,-,-,-,28.69 ,-,-,0.430 ,0.032 ,-,,,0.28 ,0.27 ,,,,,,""
2016/2/10 17:00,-1.71 ,-1.76 ,-0.005 ,14.3 ,14.0 ,13.9 ,13.8 ,14.1 ,14.2 ,14.0 ,14.0 ,13.5 ,4.48 ,17.9 ,14.0 ,14.3 ,14.1 ,14.5 ,14.1 ,15.2 ,14.5 ,14.2 ,14.1 ,14.2 ,14.1 ,13.9 ,14.0 ,24.2 ,18.8 ,19.9 ,14.4 ,14.9 ,15.1 ,0.1449 ,18.0 ,18.0 ,-,-,-,-,28.69 ,-,-,0.430 ,0.034 ,-,,,0.28 ,0.27 ,,,,,,""
2016/2/10 23:00,-1.69 ,-1.62 ,-0.005 ,14.3 ,14.0 ,13.9 ,13.7 ,14.0 ,14.1 ,14.0 ,13.9 ,13.5 ,2.01 ,17.9 ,14.0 ,14.3 ,14.0 ,14.5 ,14.1 ,15.1 ,14.5 ,14.2 ,14.1 ,14.1 ,14.1 ,13.9 ,14.0 ,24.3 ,18.9 ,19.9 ,14.4 ,15.0 ,15.1 ,0.1426 ,17.9 ,18.0 ,-,-,0.05 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,18.6 ,,,0.28 ,0.27 ,,,,,,""
2016/2/11 5:00,-1.68 ,-1.61 ,-0.005 ,14.2 ,13.9 ,13.8 ,13.7 ,14.0 ,14.1 ,14.0 ,13.9 ,13.5 ,1.39 ,17.9 ,14.0 ,14.2 ,14.0 ,14.4 ,14.1 ,15.1 ,14.4 ,14.2 ,14.0 ,14.1 ,14.1 ,13.9 ,14.0 ,24.3 ,18.9 ,19.9 ,14.3 ,14.9 ,15.1 ,0.1424 ,17.9 ,18.0 ,-,-,0.05 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,17.7 ,,,0.28 ,0.27 ,,,,,,""
2016/2/11 11:00,-1.70 ,-1.74 ,-0.005 ,14.2 ,13.9 ,13.8 ,13.7 ,14.0 ,14.0 ,13.9 ,13.9 ,13.4 ,2.53 ,17.8 ,13.9 ,14.2 ,14.0 ,14.4 ,14.0 ,15.1 ,14.4 ,14.1 ,14.0 ,14.1 ,14.0 ,13.8 ,13.9 ,24.4 ,18.9 ,20.0 ,14.3 ,14.9 ,15.1 ,0.1441 ,17.9 ,17.9 ,-,-,-,-,28.69 ,-,-,0.430 ,0.032 ,-,,,0.28 ,0.27 ,,,,,,""
2016/2/11 17:00,-1.72 ,-1.78 ,-0.005 ,14.2 ,13.9 ,13.9 ,13.7 ,14.0 ,14.1 ,14.0 ,13.9 ,13.4 ,4.44 ,17.9 ,14.0 ,14.2 ,14.0 ,14.4 ,14.0 ,15.1 ,14.4 ,14.1 ,14.0 ,14.1 ,14.0 ,13.9 ,13.9 ,24.6 ,19.0 ,20.1 ,14.3 ,14.8 ,15.0 ,0.1462 ,17.9 ,17.9 ,-,-,-,-,28.69 ,-,-,0.430 ,0.034 ,-,,,0.28 ,0.27 ,,,,,,""
2016/2/11 23:00,-1.69 ,-1.65 ,-0.005 ,14.2 ,13.9 ,13.9 ,13.7 ,14.0 ,14.1 ,14.0 ,13.9 ,13.4 ,2.10 ,17.9 ,14.0 ,14.2 ,14.0 ,14.4 ,14.0 ,15.1 ,14.4 ,14.1 ,14.0 ,14.1 ,14.0 ,13.8 ,13.9 ,24.7 ,19.1 ,20.1 ,14.3 ,14.9 ,15.0 ,0.1437 ,17.9 ,17.9 ,-,-,0.05 ,0.00 ,28.96 ,-,-,0.440 ,0.033 ,18.5 ,,,0.28 ,0.27 ,,,,,,""
2016/2/12 5:00,-1.69 ,-1.62 ,-0.005 ,14.2 ,13.9 ,13.8 ,13.7 ,13.9 ,14.0 ,13.9 ,13.8 ,13.4 ,1.66 ,17.9 ,13.9 ,14.1 ,13.9 ,14.4 ,14.0 ,15.0 ,14.3 ,14.1 ,13.9 ,14.0 ,14.0 ,13.8 ,13.9 ,24.7 ,19.1 ,20.1 ,14.3 ,14.8 ,15.0 ,0.1432 ,17.9 ,17.9 ,-,-,0.05 ,0.00 ,28.96 ,-,-,0.440 ,0.032 ,17.9 ,,,0.28 ,0.27 ,,,,,,""
2016/2/12 11:00,-1.70 ,-1.69 ,-0.005 ,14.1 ,13.8 ,13.8 ,13.6 ,13.9 ,13.9 ,13.8 ,13.7 ,13.3 ,2.66 ,17.8 ,13.8 ,14.1 ,13.9 ,14.4 ,13.9 ,15.0 ,14.3 ,14.0 ,13.9 ,14.0 ,13.9 ,13.7 ,13.8 ,24.8 ,19.1 ,20.2 ,14.2 ,14.9 ,15.1 ,0.1441 ,17.9 ,17.9 ,-,-,-,-,28.69 ,-,-,0.430 ,0.031 ,-,,,0.28 ,0.27 ,,,,,,""
2016/2/12 17:00,-1.71 ,-1.74 ,-0.005 ,14.1 ,13.8 ,13.8 ,13.6 ,13.9 ,14.0 ,13.9 ,13.8 ,13.3 ,4.34 ,17.9 ,13.9 ,14.1 ,13.9 ,14.4 ,14.0 ,15.0 ,14.3 ,14.0 ,13.9 ,14.0 ,13.9 ,13.7 ,13.8 ,25.1 ,19.2 ,20.3 ,14.2 ,14.9 ,15.1 ,0.1455 ,17.8 ,17.8 ,-,-,0.05 ,0.00 ,28.69 ,-,-,0.430 ,0.034 ,21.2 ,,,0.28 ,0.27 ,,,,,,""
2016/2/12 23:00,-1.69 ,-1.61 ,-0.005 ,14.2 ,13.9 ,13.8 ,13.7 ,13.9 ,14.0 ,13.9 ,13.8 ,13.3 ,2.42 ,18.0 ,13.9 ,14.1 ,13.9 ,14.4 ,14.0 ,15.0 ,14.3 ,14.1 ,13.9 ,14.0 ,13.9 ,13.8 ,13.8 ,25.2 ,19.3 ,20.4 ,14.2 ,14.9 ,15.1 ,0.1430 ,17.8 ,17.8 ,-,-,0.05 ,0.00 ,28.69 ,-,-,0.430 ,0.034 ,18.6 ,,,0.28 ,0.27 ,,,,,,""
2016/2/13 5:00,-1.67 ,-1.55 ,-0.006 ,14.2 ,13.9 ,13.8 ,13.7 ,13.9 ,14.0 ,13.9 ,13.9 ,13.3 ,1.79 ,18.0 ,13.9 ,14.1 ,13.9 ,14.4 ,14.0 ,15.0 ,14.3 ,14.1 ,13.9 ,14.0 ,13.9 ,13.8 ,13.8 ,25.4 ,19.4 ,20.5 ,14.3 ,14.8 ,15.1 ,0.1418 ,17.8 ,17.8 ,-,-,0.05 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,19.6 ,,,0.28 ,0.27 ,,,,,,""
2016/2/13 11:00,-1.67 ,-1.54 ,-0.006 ,14.2 ,13.9 ,13.8 ,13.7 ,14.0 ,14.0 ,13.9 ,13.9 ,13.3 ,1.58 ,18.1 ,13.9 ,14.2 ,13.9 ,14.5 ,14.0 ,15.0 ,14.3 ,14.1 ,13.9 ,14.0 ,13.9 ,13.8 ,13.8 ,25.5 ,19.5 ,20.5 ,14.2 ,14.9 ,15.1 ,0.1414 ,17.7 ,17.8 ,-,-,0.05 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,19.2 ,,,0.28 ,0.27 ,,,,,,""
2016/2/13 17:00,-1.66 ,-1.53 ,-0.006 ,14.2 ,13.9 ,13.9 ,13.7 ,14.0 ,14.0 ,14.0 ,13.9 ,13.3 ,1.51 ,18.1 ,13.9 ,14.2 ,13.9 ,14.5 ,14.0 ,15.0 ,14.3 ,14.1 ,14.0 ,14.0 ,14.0 ,13.8 ,13.8 ,25.6 ,19.6 ,20.6 ,14.3 ,14.7 ,15.0 ,0.1408 ,17.7 ,17.7 ,-,-,0.05 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,19.0 ,,,0.28 ,0.27 ,,,,,,""
2016/2/13 23:00,-1.66 ,-1.53 ,-0.006 ,14.2 ,13.9 ,13.9 ,13.7 ,14.0 ,14.0 ,14.0 ,13.9 ,13.3 ,1.66 ,18.2 ,14.0 ,14.2 ,13.9 ,14.5 ,14.0 ,15.1 ,14.3 ,14.1 ,13.9 ,14.1 ,14.0 ,13.8 ,13.9 ,25.8 ,19.7 ,20.7 ,14.3 ,14.8 ,15.1 ,0.1408 ,17.7 ,17.7 ,-,-,0.05 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,19.2 ,,,0.28 ,0.27 ,,,,,,""
2016/2/14 5:00,-1.65 ,-1.54 ,-0.006 ,14.2 ,13.9 ,13.9 ,13.8 ,14.0 ,14.1 ,14.0 ,13.9 ,13.4 ,1.85 ,18.2 ,14.0 ,14.2 ,14.0 ,14.6 ,14.0 ,15.1 ,14.4 ,14.1 ,14.0 ,14.1 ,14.0 ,13.8 ,13.9 ,26.0 ,19.7 ,20.8 ,14.3 ,14.8 ,15.1 ,0.1399 ,17.7 ,17.7 ,-,-,0.05 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,20.9 ,,,0.28 ,0.27 ,,,,,,""
2016/2/14 11:00,-1.64 ,-1.54 ,-0.006 ,14.3 ,14.0 ,13.9 ,13.8 ,14.0 ,14.1 ,14.0 ,13.9 ,13.4 ,1.73 ,18.2 ,14.0 ,14.2 ,14.0 ,14.6 ,14.1 ,15.1 ,14.4 ,14.2 ,14.0 ,14.1 ,14.0 ,13.9 ,13.9 ,26.1 ,19.8 ,20.9 ,14.4 ,14.8 ,15.1 ,0.1391 ,17.7 ,17.7 ,-,-,0.05 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,20.6 ,,,0.28 ,0.27 ,,,,,,""
2016/2/14 17:00,-1.63 ,-1.54 ,-0.006 ,14.3 ,14.0 ,13.9 ,13.8 ,14.0 ,14.1 ,14.1 ,13.9 ,13.4 ,1.22 ,18.3 ,14.0 ,14.3 ,14.0 ,14.7 ,14.1 ,15.2 ,14.4 ,14.2 ,14.0 ,14.1 ,14.1 ,13.9 ,13.9 ,26.2 ,19.9 ,21.0 ,14.4 ,14.9 ,15.3 ,0.1386 ,17.7 ,17.7 ,-,-,0.05 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,19.6 ,,,0.28 ,0.27 ,,,,,,""
2016/2/14 23:00,-1.63 ,-1.55 ,-0.006 ,14.3 ,14.0 ,14.0 ,13.9 ,14.1 ,14.2 ,14.1 ,13.9 ,13.5 ,1.14 ,18.4 ,14.1 ,14.3 ,14.1 ,14.7 ,14.1 ,15.2 ,14.4 ,14.2 ,14.1 ,14.2 ,14.1 ,13.9 ,13.9 ,26.3 ,20.0 ,21.1 ,14.4 ,14.9 ,15.1 ,0.1389 ,17.7 ,17.7 ,-,-,0.05 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,19.5 ,,,0.28 ,0.27 ,,,,,,""
2016/2/15 5:00,-1.63 ,-1.56 ,-0.006 ,14.4 ,14.1 ,14.1 ,13.9 ,14.1 ,14.2 ,14.1 ,14.1 ,13.5 ,1.15 ,18.4 ,14.1 ,14.4 ,14.1 ,14.8 ,14.2 ,15.3 ,14.5 ,14.3 ,14.1 ,14.2 ,14.1 ,14.0 ,14.0 ,26.5 ,20.0 ,21.1 ,14.5 ,15.0 ,15.4 ,0.1393 ,17.6 ,17.7 ,-,-,0.05 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,19.5 ,,,0.28 ,0.27 ,,,,,,""
2016/2/15 11:00,-1.64 ,-1.59 ,-0.006 ,14.4 ,14.1 ,14.1 ,13.9 ,14.1 ,14.2 ,14.1 ,14.0 ,13.5 ,1.10 ,18.5 ,14.1 ,14.4 ,14.1 ,14.8 ,14.2 ,15.3 ,14.5 ,14.3 ,14.1 ,14.2 ,14.1 ,14.0 ,14.0 ,26.6 ,20.1 ,21.2 ,14.4 ,15.0 ,15.4 ,0.1398 ,17.6 ,17.6 ,-,-,0.04 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,19.5 ,,,0.28 ,0.27 ,,,,,,""
2016/2/15 17:00,-1.64 ,-1.61 ,-0.006 ,14.4 ,14.1 ,14.1 ,13.9 ,14.2 ,14.3 ,14.2 ,14.0 ,13.5 ,1.08 ,18.5 ,14.1 ,14.4 ,14.1 ,14.9 ,14.2 ,15.3 ,14.3 ,14.3 ,14.1 ,14.2 ,14.1 ,14.0 ,14.0 ,26.7 ,20.3 ,21.3 ,14.5 ,15.1 ,15.4 ,0.1399 ,17.6 ,17.6 ,-,-,0.04 ,0.00 ,28.96 ,-,-,0.440 ,0.032 ,19.5 ,,,0.28 ,0.27 ,,,,,,""
2016/2/15 23:00,-1.64 ,-1.65 ,-0.006 ,14.4 ,14.1 ,14.1 ,13.9 ,14.1 ,14.2 ,14.2 ,14.0 ,13.5 ,1.03 ,18.5 ,14.1 ,14.4 ,14.1 ,14.9 ,14.2 ,15.3 ,14.5 ,14.3 ,14.1 ,14.2 ,14.2 ,14.0 ,14.0 ,26.7 ,20.3 ,21.4 ,14.5 ,15.1 ,15.4 ,0.1405 ,17.6 ,17.6 ,-,-,0.04 ,0.00 ,28.96 ,-,-,0.440 ,0.032 ,19.5 ,,,0.28 ,0.27 ,,,,,,""
2016/2/16 5:00,-1.65 ,-1.68 ,-0.006 ,14.3 ,14.0 ,14.0 ,13.9 ,14.1 ,14.2 ,14.1 ,14.0 ,13.5 ,1.02 ,18.5 ,14.1 ,14.3 ,14.1 ,14.9 ,14.2 ,15.3 ,14.5 ,14.3 ,14.1 ,14.2 ,14.1 ,14.0 ,14.0 ,26.7 ,20.2 ,21.3 ,14.4 ,15.1 ,15.5 ,0.1410 ,17.6 ,17.6 ,-,-,0.04 ,0.00 ,28.96 ,-,-,0.440 ,0.032 ,19.6 ,,,0.28 ,0.27 ,,,,,,""
2016/2/16 11:00,-1.65 ,-1.70 ,-0.006 ,14.3 ,14.0 ,13.9 ,13.8 ,14.1 ,14.1 ,14.0 ,13.9 ,13.4 ,1.19 ,18.5 ,14.0 ,14.3 ,14.0 ,14.9 ,14.1 ,15.3 ,14.4 ,14.2 ,14.1 ,14.1 ,14.0 ,13.9 ,13.9 ,26.6 ,20.1 ,21.2 ,14.4 ,15.0 ,15.4 ,0.1412 ,17.6 ,17.6 ,-,-,0.04 ,0.00 ,28.96 ,-,-,0.440 ,0.031 ,19.8 ,,,0.28 ,0.27 ,,,,,,""
2016/2/16 17:00,-1.64 ,-1.67 ,-0.006 ,14.3 ,14.0 ,14.0 ,13.9 ,14.1 ,14.2 ,14.1 ,14.0 ,13.4 ,1.26 ,18.5 ,14.1 ,14.3 ,14.1 ,14.9 ,14.1 ,15.3 ,14.4 ,14.2 ,14.0 ,14.2 ,14.1 ,13.9 ,14.0 ,26.7 ,20.2 ,21.3 ,14.4 ,15.0 ,15.3 ,0.1410 ,17.6 ,17.6 ,4.40 ,18.3 ,0.04 ,0.00 ,28.96 ,-,-,0.440 ,0.032 ,19.9 ,,,0.28 ,0.27 ,,,,,,""
2016/2/16 23:00,-1.64 ,-1.68 ,-0.006 ,14.4 ,14.1 ,14.0 ,13.9 ,14.1 ,14.2 ,14.1 ,14.0 ,13.5 ,1.25 ,18.5 ,14.1 ,14.4 ,14.1 ,14.9 ,14.2 ,15.3 ,14.5 ,14.3 ,14.1 ,14.2 ,14.1 ,14.0 ,14.0 ,26.7 ,20.2 ,21.3 ,14.4 ,15.0 ,15.1 ,0.1411 ,17.6 ,17.6 ,4.44 ,17.8 ,0.05 ,0.00 ,28.96 ,-,-,0.440 ,0.032 ,19.9 ,,,0.28 ,0.27 ,,,,,,""
2016/2/17 5:00,-1.64 ,-1.68 ,-0.006 ,14.3 ,14.0 ,14.0 ,13.9 ,14.1 ,14.2 ,14.1 ,14.0 ,13.5 ,1.19 ,18.5 ,14.1 ,14.4 ,14.1 ,14.9 ,14.2 ,15.3 ,14.5 ,14.3 ,14.1 ,14.2 ,14.1 ,14.0 ,14.0 ,26.6 ,20.1 ,21.2 ,14.4 ,15.0 ,15.2 ,0.1412 ,17.6 ,17.6 ,4.35 ,17.2 ,0.05 ,0.00 ,28.96 ,-,-,0.440 ,0.032 ,19.8 ,,,0.28 ,0.27 ,,,,,,""
2016/2/17 11:00,-1.64 ,-1.67 ,-0.006 ,14.4 ,14.1 ,14.0 ,13.9 ,14.1 ,14.2 ,14.1 ,14.0 ,13.5 ,1.15 ,18.5 ,14.1 ,14.4 ,14.1 ,14.9 ,14.2 ,15.3 ,14.5 ,14.3 ,14.1 ,14.2 ,14.1 ,14.0 ,14.0 ,26.6 ,20.1 ,21.2 ,14.4 ,15.0 ,15.1 ,0.1412 ,17.6 ,17.6 ,4.38 ,16.8 ,0.05 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,19.7 ,,,0.28 ,0.27 ,,,,,,""
2016/2/17 17:00,-1.64 ,-1.69 ,-0.006 ,14.4 ,14.1 ,14.1 ,13.9 ,14.1 ,14.2 ,14.1 ,14.0 ,13.5 ,0.80 ,18.6 ,14.1 ,14.4 ,14.1 ,15.0 ,14.2 ,15.4 ,14.5 ,14.3 ,14.1 ,14.2 ,14.1 ,14.0 ,14.1 ,26.6 ,20.1 ,21.2 ,14.5 ,15.1 ,15.2 ,0.1416 ,17.5 ,17.6 ,4.37 ,16.6 ,0.05 ,0.00 ,28.96 ,-,-,0.440 ,0.032 ,19.1 ,,,0.28 ,0.27 ,,,,,,""
2016/2/17 23:00,-1.65 ,-1.75 ,-0.006 ,14.4 ,14.1 ,14.0 ,13.9 ,14.1 ,14.2 ,14.1 ,14.0 ,13.5 ,0.89 ,18.6 ,14.1 ,14.4 ,14.1 ,15.0 ,14.2 ,15.4 ,14.5 ,14.3 ,14.1 ,14.2 ,14.1 ,14.0 ,14.1 ,26.5 ,20.0 ,21.1 ,14.5 ,15.1 ,15.2 ,0.1425 ,17.6 ,17.5 ,4.37 ,16.2 ,0.05 ,0.00 ,28.96 ,-,-,0.440 ,0.032 ,19.4 ,,,0.28 ,0.27 ,,,,,,""
2016/2/18 5:00,-1.66 ,-1.77 ,-0.006 ,14.3 ,14.0 ,14.0 ,13.8 ,14.1 ,14.2 ,14.1 ,14.0 ,13.4 ,1.03 ,18.5 ,14.1 ,14.4 ,14.1 ,14.9 ,14.2 ,15.3 ,14.5 ,14.2 ,14.1 ,14.2 ,14.1 ,14.0 ,14.0 ,26.3 ,19.9 ,21.0 ,14.4 ,15.1 ,15.2 ,0.1429 ,17.5 ,17.5 ,4.27 ,15.8 ,0.05 ,0.00 ,28.96 ,-,-,0.440 ,0.032 ,19.8 ,,,0.28 ,0.27 ,,,,,,""
2016/2/18 11:00,-1.66 ,-1.77 ,-0.006 ,14.3 ,14.0 ,13.9 ,13.8 ,14.0 ,14.1 ,14.0 ,13.9 ,13.4 ,1.13 ,18.4 ,14.0 ,14.3 ,14.0 ,14.8 ,14.1 ,15.3 ,14.5 ,14.2 ,14.0 ,14.1 ,14.1 ,13.9 ,14.0 ,26.3 ,19.7 ,20.9 ,14.4 ,15.0 ,15.3 ,0.1430 ,17.5 ,17.5 ,4.27 ,15.2 ,0.00 ,0.00 ,28.96 ,-,-,0.440 ,0.031 ,19.9 ,,,0.28 ,0.27 ,,,,,,""
2016/2/18 17:00,-1.65 ,-1.76 ,-0.006 ,14.3 ,14.0 ,14.0 ,13.9 ,14.1 ,14.2 ,14.1 ,14.0 ,13.5 ,1.12 ,18.4 ,14.1 ,14.3 ,14.1 ,14.9 ,14.1 ,15.3 ,14.5 ,14.2 ,14.0 ,14.2 ,14.1 ,13.9 ,14.0 ,26.3 ,19.7 ,20.9 ,14.4 ,15.1 ,15.2 ,0.1429 ,17.5 ,17.5 ,4.27 ,15.1 ,0.00 ,0.00 ,28.96 ,-,-,0.440 ,0.031 ,19.8 ,,,0.28 ,0.27 ,,,,,,""
2016/2/18 23:00,-1.65 ,-1.77 ,-0.006 ,14.3 ,14.0 ,14.0 ,13.9 ,14.1 ,14.2 ,14.1 ,14.0 ,13.5 ,1.11 ,18.5 ,14.1 ,14.4 ,14.1 ,14.9 ,14.2 ,15.3 ,14.5 ,14.3 ,14.1 ,14.2 ,14.1 ,14.0 ,14.0 ,26.2 ,19.8 ,21.0 ,14.4 ,14.9 ,15.2 ,0.1430 ,17.5 ,17.5 ,4.27 ,15.0 ,0.00 ,0.00 ,28.96 ,-,-,0.440 ,0.031 ,19.8 ,,,0.28 ,0.27 ,,,,,,""
2016/2/19 5:00,-1.65 ,-1.77 ,-0.006 ,14.3 ,14.0 ,13.9 ,13.8 ,14.0 ,14.2 ,14.0 ,14.0 ,13.4 ,1.15 ,18.4 ,14.0 ,14.3 ,14.0 ,14.8 ,14.1 ,15.2 ,14.4 ,14.2 ,14.0 ,14.1 ,14.0 ,13.9 ,13.9 ,26.1 ,19.7 ,20.9 ,14.4 ,15.0 ,15.1 ,0.1430 ,17.5 ,17.5 ,4.27 ,14.8 ,0.00 ,0.00 ,28.96 ,-,-,0.440 ,0.031 ,19.9 ,,,0.28 ,0.27 ,,,,,,""
2016/2/19 11:00,-1.65 ,-1.76 ,-0.006 ,14.2 ,13.9 ,13.9 ,13.7 ,14.0 ,14.1 ,14.0 ,13.8 ,13.3 ,1.16 ,18.3 ,14.0 ,14.3 ,14.0 ,14.8 ,14.1 ,15.2 ,14.4 ,14.2 ,14.0 ,14.1 ,14.0 ,13.9 ,13.9 ,26.0 ,19.7 ,20.8 ,14.3 ,14.8 ,15.1 ,0.1429 ,17.4 ,17.5 ,4.27 ,14.7 ,0.00 ,0.00 ,28.42 ,-,-,0.420 ,0.031 ,19.9 ,,,0.28 ,0.27 ,,,,,,""
2016/2/19 17:00,-1.65 ,-1.76 ,-0.006 ,14.2 ,13.9 ,13.9 ,13.7 ,14.0 ,14.0 ,14.0 ,13.8 ,13.3 ,0.97 ,18.3 ,13.9 ,14.2 ,13.9 ,14.7 ,14.0 ,15.1 ,14.3 ,14.1 ,13.9 ,14.0 ,14.0 ,13.8 ,13.9 ,26.1 ,19.7 ,20.8 ,14.3 ,14.8 ,14.9 ,0.1429 ,17.4 ,17.4 ,4.27 ,15.0 ,0.00 ,0.00 ,28.42 ,-,-,0.420 ,0.031 ,19.4 ,,,0.28 ,0.27 ,,,,,,""
2016/2/19 23:00,-1.65 ,-1.78 ,-0.006 ,14.2 ,13.9 ,13.9 ,13.8 ,14.0 ,14.1 ,14.0 ,13.9 ,13.4 ,1.05 ,18.3 ,14.0 ,14.2 ,13.9 ,14.8 ,14.0 ,15.1 ,14.4 ,14.1 ,13.9 ,14.1 ,14.0 ,13.9 ,13.9 ,26.1 ,19.7 ,20.9 ,14.3 ,14.8 ,15.1 ,0.1435 ,17.4 ,17.4 ,4.17 ,15.2 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,19.6 ,,,0.28 ,0.27 ,,,,,,""
2016/2/20 5:00,-1.65 ,-1.79 ,-0.006 ,14.3 ,14.0 ,13.9 ,13.8 ,14.0 ,14.1 ,14.0 ,13.9 ,13.4 ,1.16 ,18.3 ,14.0 ,14.2 ,14.0 ,14.8 ,14.0 ,15.1 ,14.4 ,14.1 ,14.0 ,14.1 ,14.0 ,13.8 ,13.9 ,26.1 ,19.8 ,20.9 ,14.3 ,14.7 ,14.9 ,0.1438 ,17.4 ,17.4 ,4.17 ,15.2 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,19.8 ,,,0.28 ,0.27 ,,,,,,""
2016/2/20 11:00,-1.65 ,-1.78 ,-0.006 ,14.3 ,14.0 ,13.9 ,13.8 ,14.0 ,14.1 ,14.0 ,13.9 ,13.4 ,1.32 ,18.4 ,14.0 ,14.3 ,14.0 ,14.8 ,14.1 ,15.2 ,14.4 ,14.2 ,14.0 ,14.1 ,14.0 ,13.9 ,13.9 ,26.2 ,19.8 ,21.0 ,14.4 ,14.8 ,15.1 ,0.1437 ,17.3 ,17.4 ,4.17 ,15.2 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,20.1 ,,,0.28 ,0.27 ,,,,,,""
2016/2/20 17:00,-1.64 ,-1.74 ,-0.006 ,14.3 ,14.0 ,13.9 ,13.8 ,14.0 ,14.1 ,14.1 ,14.0 ,13.4 ,1.66 ,18.4 ,14.0 ,14.3 ,14.0 ,14.8 ,14.1 ,15.2 ,14.4 ,14.2 ,14.0 ,14.1 ,14.0 ,13.9 ,13.9 ,26.4 ,19.9 ,21.0 ,14.4 ,14.8 ,15.1 ,0.1430 ,17.4 ,17.4 ,4.16 ,15.3 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,20.6 ,,,0.28 ,0.27 ,,,,,,""
2016/2/20 23:00,-1.63 ,-1.64 ,-0.006 ,14.3 ,14.0 ,14.0 ,13.9 ,14.1 ,14.2 ,14.1 ,14.0 ,13.4 ,1.93 ,18.5 ,14.1 ,14.3 ,14.0 ,14.9 ,14.1 ,15.2 ,14.4 ,14.2 ,14.0 ,14.1 ,14.1 ,13.9 ,13.9 ,26.4 ,20.0 ,21.1 ,14.4 ,14.9 ,15.1 ,0.1418 ,17.3 ,17.3 ,4.17 ,15.3 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,22.9 ,,,0.28 ,0.27 ,,,,,,""
2016/2/21 5:00,-1.62 ,-1.58 ,-0.006 ,14.3 ,14.0 ,14.0 ,13.9 ,14.1 ,14.2 ,14.1 ,13.9 ,13.4 ,1.23 ,18.5 ,14.1 ,14.3 ,14.1 ,14.9 ,14.2 ,15.3 ,14.5 ,14.3 ,14.1 ,14.2 ,14.1 ,14.0 ,14.0 ,26.6 ,20.0 ,21.2 ,14.5 ,14.9 ,15.1 ,0.1409 ,17.3 ,17.3 ,4.27 ,15.3 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,21.6 ,,,0.28 ,0.27 ,,,,,,""
2016/2/21 11:00,-1.63 ,-1.60 ,-0.006 ,14.4 ,14.1 ,14.0 ,13.9 ,14.1 ,14.2 ,14.1 ,14.0 ,13.5 ,0.78 ,18.5 ,14.1 ,14.4 ,14.1 ,14.9 ,14.2 ,15.3 ,14.5 ,14.3 ,14.1 ,14.2 ,14.1 ,14.0 ,14.0 ,26.6 ,20.1 ,21.3 ,14.5 ,14.9 ,15.3 ,0.1412 ,17.3 ,17.3 ,4.27 ,15.4 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,20.8 ,,,0.28 ,0.27 ,,,,,,""
2016/2/21 17:00,-1.63 ,-1.65 ,-0.006 ,14.4 ,14.1 ,14.1 ,13.9 ,14.1 ,14.2 ,14.2 ,14.0 ,13.5 ,0.56 ,18.6 ,14.1 ,14.4 ,14.1 ,15.0 ,14.2 ,15.3 ,14.5 ,14.3 ,14.1 ,14.2 ,14.1 ,14.0 ,14.0 ,26.7 ,20.1 ,21.3 ,14.5 ,14.9 ,15.1 ,0.1420 ,17.3 ,17.3 ,4.27 ,15.6 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,20.4 ,,,0.28 ,0.27 ,,,,,,""
2016/2/21 23:00,-1.64 ,-1.72 ,-0.006 ,14.4 ,14.1 ,14.1 ,14.0 ,14.2 ,14.3 ,14.2 ,14.1 ,13.5 ,0.68 ,18.6 ,14.2 ,14.4 ,14.1 ,15.0 ,14.2 ,15.4 ,14.5 ,14.3 ,14.1 ,14.3 ,14.2 ,14.0 ,14.1 ,26.8 ,20.2 ,21.3 ,14.5 ,14.9 ,15.2 ,0.1430 ,17.3 ,17.3 ,4.27 ,15.4 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,20.8 ,,,0.28 ,0.27 ,,,,,,""
2016/2/22 5:00,-1.64 ,-1.76 ,-0.006 ,14.4 ,14.1 ,14.1 ,14.0 ,14.2 ,14.2 ,14.2 ,14.1 ,13.5 ,0.71 ,18.6 ,14.2 ,14.4 ,14.1 ,15.0 ,14.2 ,15.4 ,14.5 ,14.3 ,14.1 ,14.3 ,14.2 ,14.0 ,14.1 ,26.8 ,20.2 ,21.4 ,14.5 ,14.9 ,15.2 ,0.1435 ,17.3 ,17.3 ,4.27 ,15.2 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,20.9 ,,,0.28 ,0.27 ,,,,,,""
2016/2/22 11:00,-1.65 ,-1.78 ,-0.006 ,14.4 ,14.1 ,14.0 ,13.9 ,14.1 ,14.2 ,14.1 ,14.1 ,13.5 ,0.89 ,18.7 ,14.1 ,14.4 ,14.1 ,15.0 ,14.2 ,15.4 ,14.6 ,14.3 ,14.1 ,14.2 ,14.1 ,14.0 ,14.1 ,26.9 ,20.2 ,21.3 ,14.5 ,14.9 ,15.4 ,0.1442 ,17.3 ,17.3 ,4.27 ,15.1 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.3 ,,,0.28 ,0.27 ,,,,,,""
2016/2/22 17:00,-1.65 ,-1.78 ,-0.006 ,14.4 ,14.1 ,14.1 ,13.9 ,14.2 ,14.2 ,14.1 ,14.0 ,13.5 ,0.83 ,18.7 ,14.2 ,14.4 ,14.1 ,15.0 ,14.2 ,15.4 ,14.5 ,14.3 ,14.1 ,14.3 ,14.1 ,14.0 ,14.0 ,27.0 ,20.2 ,21.4 ,14.5 ,14.9 ,15.1 ,0.1442 ,17.3 ,17.3 ,4.28 ,15.0 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.2 ,,,0.28 ,0.27 ,,,,,,""
2016/2/22 23:00,-1.65 ,-1.78 ,-0.006 ,14.4 ,14.1 ,14.1 ,14.0 ,14.2 ,14.3 ,14.2 ,14.1 ,13.5 ,1.04 ,18.7 ,14.2 ,14.5 ,14.1 ,15.1 ,14.2 ,15.4 ,14.6 ,14.4 ,14.2 ,14.3 ,14.2 ,14.1 ,14.1 ,27.1 ,20.3 ,21.5 ,14.5 ,15.0 ,15.1 ,0.1443 ,17.3 ,17.3 ,4.17 ,14.9 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.6 ,,,0.28 ,0.27 ,,,,,,""
2016/2/23 5:00,-1.64 ,-1.77 ,-0.006 ,14.4 ,14.1 ,14.1 ,14.0 ,14.2 ,14.3 ,14.2 ,14.1 ,13.5 ,1.14 ,18.8 ,14.2 ,14.5 ,14.1 ,15.1 ,14.3 ,15.4 ,14.6 ,14.3 ,14.1 ,14.3 ,14.2 ,14.0 ,14.1 ,27.1 ,20.3 ,21.5 ,14.5 ,15.1 ,15.3 ,0.1441 ,17.3 ,17.3 ,4.17 ,14.7 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,21.8 ,,,0.28 ,0.27 ,,,,,,""
2016/2/23 11:00,-1.64 ,-1.74 ,-0.007 ,14.4 ,14.1 ,14.1 ,14.0 ,14.2 ,14.3 ,14.2 ,14.1 ,13.5 ,1.27 ,18.7 ,14.1 ,14.4 ,14.1 ,15.0 ,14.2 ,15.4 ,14.6 ,14.3 ,14.1 ,14.3 ,14.2 ,14.0 ,14.1 ,27.2 ,20.3 ,21.5 ,14.5 ,15.0 ,15.1 ,0.1439 ,17.3 ,17.3 ,4.16 ,14.5 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,21.9 ,,,0.28 ,0.27 ,,,,,,""
2016/2/23 17:00,-1.63 ,-1.69 ,-0.007 ,14.5 ,14.1 ,14.1 ,14.0 ,14.2 ,14.3 ,14.2 ,14.1 ,13.5 ,1.13 ,18.8 ,14.2 ,14.4 ,14.1 ,15.1 ,14.2 ,15.4 ,14.6 ,14.3 ,14.1 ,14.3 ,14.2 ,14.0 ,14.1 ,27.3 ,20.3 ,21.5 ,14.5 ,15.0 ,15.1 ,0.1433 ,17.2 ,17.2 ,4.17 ,14.6 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,21.6 ,,,0.28 ,0.27 ,,,,,,""
2016/2/23 23:00,-1.63 ,-1.67 ,-0.007 ,14.5 ,14.2 ,14.2 ,14.1 ,14.3 ,14.3 ,14.2 ,14.1 ,13.6 ,1.08 ,18.8 ,14.2 ,14.5 ,14.2 ,15.1 ,14.3 ,15.4 ,14.6 ,14.4 ,14.2 ,14.3 ,14.2 ,14.1 ,14.1 ,27.3 ,20.4 ,21.6 ,14.6 ,15.0 ,15.2 ,0.1432 ,17.2 ,17.2 ,4.17 ,14.5 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,21.5 ,,,0.28 ,0.27 ,,,,,,""
2016/2/24 5:00,-1.63 ,-1.69 ,-0.007 ,14.5 ,14.2 ,14.2 ,14.0 ,14.2 ,14.3 ,14.3 ,14.2 ,13.6 ,0.80 ,18.9 ,14.2 ,14.5 ,14.2 ,15.2 ,14.3 ,15.4 ,14.7 ,14.4 ,14.2 ,14.4 ,14.3 ,14.1 ,14.1 ,27.4 ,20.4 ,21.7 ,14.6 ,15.1 ,15.3 ,0.1434 ,17.2 ,17.3 ,4.17 ,14.4 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,21.0 ,,,0.28 ,0.27 ,,,,,,""
2016/2/24 11:00,-1.63 ,-1.71 ,-0.007 ,14.5 ,14.1 ,14.1 ,14.0 ,14.2 ,14.3 ,14.2 ,14.1 ,13.5 ,0.88 ,18.9 ,14.2 ,14.5 ,14.2 ,15.2 ,14.3 ,15.4 ,14.7 ,14.4 ,14.2 ,14.3 ,14.2 ,14.1 ,14.1 ,27.5 ,20.4 ,21.7 ,14.6 ,15.1 ,15.2 ,0.1438 ,17.2 ,17.2 ,4.17 ,14.3 ,0.00 ,0.00 ,28.42 ,-,-,0.420 ,0.031 ,21.2 ,,,0.28 ,0.27 ,,,,,,""
2016/2/24 17:00,-1.63 ,-1.72 ,-0.007 ,14.5 ,14.2 ,14.1 ,14.0 ,14.2 ,14.3 ,14.2 ,14.1 ,13.5 ,0.81 ,18.9 ,14.2 ,14.5 ,14.2 ,15.2 ,14.3 ,15.4 ,14.6 ,14.4 ,14.2 ,14.3 ,14.2 ,14.1 ,14.1 ,27.5 ,20.4 ,21.7 ,14.6 ,15.0 ,15.3 ,0.1438 ,17.2 ,17.2 ,4.17 ,14.1 ,0.00 ,0.00 ,28.42 ,-,-,0.420 ,0.031 ,21.1 ,,,0.28 ,0.27 ,,,,,,""
2016/2/24 23:00,-1.64 ,-1.75 ,-0.007 ,14.4 ,14.1 ,14.1 ,14.0 ,14.2 ,14.3 ,14.2 ,14.1 ,13.5 ,0.91 ,18.8 ,14.2 ,14.4 ,14.1 ,15.1 ,14.3 ,15.4 ,14.6 ,14.4 ,14.2 ,14.3 ,14.2 ,14.1 ,14.1 ,27.5 ,20.4 ,21.7 ,14.5 ,15.0 ,15.1 ,0.1444 ,17.2 ,17.2 ,3.97 ,13.8 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.3 ,,,0.28 ,0.27 ,,,,,,""
2016/2/25 5:00,-1.64 ,-1.76 ,-0.007 ,14.4 ,14.1 ,14.0 ,13.9 ,14.1 ,14.2 ,14.1 ,14.0 ,13.5 ,0.94 ,18.8 ,14.1 ,14.4 ,14.1 ,15.1 ,14.2 ,15.4 ,14.6 ,14.3 ,14.1 ,14.3 ,14.1 ,14.0 ,14.0 ,27.5 ,20.4 ,21.6 ,14.5 ,15.0 ,15.1 ,0.1444 ,17.2 ,17.2 ,3.96 ,13.6 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.4 ,,,0.28 ,0.27 ,,,,,,""
2016/2/25 11:00,-1.64 ,-1.77 ,-0.007 ,14.3 ,14.0 ,14.0 ,13.8 ,14.1 ,14.1 ,14.0 ,14.0 ,13.4 ,0.95 ,18.8 ,14.1 ,14.4 ,14.0 ,15.1 ,14.2 ,15.4 ,14.5 ,14.2 ,14.1 ,14.2 ,14.1 ,13.9 ,14.0 ,27.4 ,20.3 ,21.5 ,14.4 ,15.0 ,15.2 ,0.1445 ,17.2 ,17.2 ,3.97 ,13.2 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.5 ,,,0.28 ,0.27 ,,,,,,""
2016/2/25 17:00,-1.63 ,-1.75 ,-0.007 ,14.3 ,14.0 ,14.0 ,13.9 ,14.1 ,14.1 ,14.0 ,13.9 ,13.4 ,0.86 ,18.8 ,14.0 ,14.3 ,14.0 ,15.0 ,14.1 ,15.3 ,14.5 ,14.2 ,14.0 ,14.1 ,14.0 ,13.9 ,14.0 ,27.6 ,20.3 ,21.5 ,14.4 ,14.9 ,15.2 ,0.1443 ,17.2 ,17.2 ,3.97 ,13.1 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.3 ,,,0.28 ,0.27 ,,,,,,""
2016/2/25 23:00,-1.64 ,-1.76 ,-0.007 ,14.3 ,14.0 ,14.0 ,13.8 ,14.1 ,14.2 ,14.1 ,13.9 ,13.4 ,1.02 ,18.8 ,14.1 ,14.4 ,14.0 ,15.0 ,14.1 ,15.4 ,14.5 ,14.2 ,14.0 ,14.2 ,14.1 ,13.9 ,14.0 ,27.6 ,20.4 ,21.6 ,14.4 ,14.9 ,15.1 ,0.1444 ,17.2 ,17.2 ,3.86 ,13.0 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.6 ,,,0.28 ,0.27 ,,,,,,""
2016/2/26 5:00,-1.63 ,-1.75 ,-0.007 ,14.3 ,14.0 ,13.9 ,13.8 ,14.0 ,14.1 ,14.0 ,13.9 ,13.3 ,0.92 ,18.8 ,14.0 ,14.3 ,14.0 ,15.0 ,14.1 ,15.3 ,14.5 ,14.2 ,14.0 ,14.2 ,14.0 ,13.9 ,13.9 ,27.6 ,20.3 ,21.6 ,14.4 ,14.9 ,15.1 ,0.1443 ,17.2 ,17.2 ,3.86 ,12.7 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.4 ,,,0.28 ,0.27 ,,,,,,""
2016/2/26 11:00,-1.63 ,-1.75 ,-0.007 ,14.2 ,13.9 ,13.9 ,13.8 ,14.0 ,14.1 ,14.0 ,13.9 ,13.3 ,1.03 ,18.8 ,14.0 ,14.3 ,14.0 ,15.0 ,14.1 ,15.3 ,14.4 ,14.2 ,14.0 ,14.1 ,14.0 ,13.9 ,13.9 ,27.6 ,20.3 ,21.6 ,14.4 ,14.9 ,15.1 ,0.1444 ,17.2 ,17.2 ,3.86 ,12.6 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.6 ,,,0.28 ,0.27 ,,,,,,""
2016/2/26 17:00,-1.63 ,-1.72 ,-0.007 ,14.3 ,14.0 ,14.0 ,13.8 ,14.1 ,14.1 ,14.1 ,13.9 ,13.4 ,0.87 ,18.8 ,14.1 ,14.3 ,14.0 ,15.1 ,14.1 ,15.3 ,14.5 ,14.2 ,14.0 ,14.1 ,14.0 ,13.9 ,13.9 ,27.8 ,20.4 ,21.6 ,14.4 ,14.9 ,15.1 ,0.1442 ,17.2 ,17.2 ,3.86 ,12.8 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.2 ,,,0.28 ,0.27 ,,,,,,""
2016/2/26 23:00,-1.63 ,-1.74 ,-0.007 ,14.3 ,14.0 ,14.0 ,13.9 ,14.1 ,14.2 ,14.1 ,14.0 ,13.4 ,0.88 ,18.9 ,14.1 ,14.4 ,14.0 ,15.1 ,14.1 ,15.3 ,14.5 ,14.3 ,14.1 ,14.2 ,14.1 ,13.9 ,14.0 ,27.8 ,20.5 ,21.7 ,14.4 ,14.9 ,15.1 ,0.1444 ,17.2 ,17.2 ,3.86 ,12.8 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.3 ,,,0.28 ,0.27 ,,,,,,""
2016/2/27 5:00,-1.63 ,-1.75 ,-0.007 ,14.3 ,14.0 ,14.0 ,13.8 ,14.1 ,14.2 ,14.1 ,13.9 ,13.4 ,0.92 ,18.9 ,14.1 ,14.4 ,14.0 ,15.1 ,14.1 ,15.4 ,14.5 ,14.2 ,14.0 ,14.2 ,14.1 ,13.9 ,14.0 ,27.9 ,20.5 ,21.7 ,14.4 ,14.8 ,15.1 ,0.1445 ,17.2 ,17.2 ,3.86 ,12.7 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.4 ,,,0.28 ,0.27 ,,,,,,""
2016/2/27 11:00,-1.63 ,-1.76 ,-0.007 ,14.3 ,14.0 ,14.0 ,13.9 ,14.1 ,14.1 ,14.1 ,14.0 ,13.4 ,0.94 ,18.9 ,14.1 ,14.4 ,14.0 ,15.1 ,14.2 ,15.4 ,14.5 ,14.2 ,14.0 ,14.2 ,14.1 ,13.9 ,14.0 ,27.9 ,20.5 ,21.7 ,14.4 ,14.9 ,15.1 ,0.1448 ,17.1 ,17.1 ,3.86 ,12.7 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.4 ,,,0.28 ,0.27 ,,,,,,""
2016/2/27 17:00,-1.63 ,-1.74 ,-0.007 ,14.4 ,14.0 ,14.0 ,13.9 ,14.1 ,14.2 ,14.1 ,13.9 ,13.4 ,1.02 ,18.9 ,14.1 ,14.4 ,14.0 ,15.1 ,14.1 ,15.4 ,14.5 ,14.2 ,14.0 ,14.2 ,14.1 ,13.9 ,14.0 ,28.0 ,20.5 ,21.8 ,14.4 ,14.9 ,15.1 ,0.1445 ,17.1 ,17.1 ,3.86 ,12.9 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.5 ,,,0.28 ,0.27 ,,,,,,""
2016/2/27 23:00,-1.62 ,-1.72 ,-0.007 ,14.4 ,14.1 ,14.0 ,13.9 ,14.1 ,14.2 ,14.2 ,14.0 ,13.4 ,1.05 ,19.0 ,14.1 ,14.4 ,14.1 ,15.2 ,14.2 ,15.4 ,14.5 ,14.3 ,14.1 ,14.2 ,14.1 ,14.0 ,14.0 ,28.2 ,20.6 ,21.9 ,14.5 ,14.8 ,15.1 ,0.1443 ,17.1 ,17.1 ,3.86 ,12.9 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.5 ,,,0.28 ,0.27 ,,,,,,""
2016/2/28 5:00,-1.62 ,-1.72 ,-0.007 ,14.4 ,14.1 ,14.1 ,13.9 ,14.2 ,14.2 ,14.2 ,14.0 ,13.5 ,0.76 ,19.0 ,14.2 ,14.4 ,14.1 ,15.2 ,14.2 ,15.4 ,14.5 ,14.3 ,14.1 ,14.2 ,14.1 ,14.0 ,14.0 ,28.2 ,20.6 ,21.9 ,14.5 ,14.9 ,15.1 ,0.1444 ,17.1 ,17.1 ,3.86 ,13.0 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,20.9 ,,,0.28 ,0.27 ,,,,,,""
2016/2/28 11:00,-1.63 ,-1.76 ,-0.007 ,14.4 ,14.1 ,14.1 ,13.9 ,14.2 ,14.2 ,14.2 ,14.1 ,13.4 ,0.82 ,19.1 ,14.2 ,14.5 ,14.1 ,15.3 ,14.3 ,15.4 ,14.6 ,14.3 ,14.1 ,14.3 ,14.2 ,14.0 ,14.1 ,28.3 ,20.7 ,21.9 ,14.5 ,14.9 ,15.1 ,0.1448 ,17.1 ,17.1 ,3.76 ,13.0 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.030 ,21.1 ,,,0.28 ,0.27 ,,,,,,""
2016/2/28 17:00,-1.63 ,-1.76 ,-0.007 ,14.4 ,14.1 ,14.1 ,14.0 ,14.2 ,14.2 ,14.2 ,14.0 ,13.5 ,0.82 ,19.0 ,14.1 ,14.4 ,14.1 ,15.2 ,14.2 ,15.4 ,14.6 ,14.3 ,14.1 ,14.3 ,14.2 ,14.0 ,14.0 ,28.3 ,20.7 ,21.9 ,14.5 ,14.9 ,15.1 ,0.1448 ,17.1 ,17.1 ,3.76 ,13.1 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.030 ,21.1 ,,,0.28 ,0.27 ,,,,,,""
2016/2/28 23:00,-1.62 ,-1.76 ,-0.007 ,14.4 ,14.1 ,14.1 ,14.0 ,14.2 ,14.2 ,14.2 ,14.0 ,13.5 ,1.12 ,19.1 ,14.2 ,14.5 ,14.2 ,15.3 ,14.2 ,15.4 ,14.6 ,14.3 ,14.1 ,14.3 ,14.2 ,14.0 ,14.1 ,28.4 ,20.7 ,22.0 ,14.5 ,14.8 ,15.1 ,0.1448 ,17.1 ,17.1 ,3.76 ,13.2 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.7 ,,,0.28 ,0.27 ,,,,,,""
2016/2/29 5:00,-1.62 ,-1.71 ,-0.006 ,14.4 ,14.1 ,14.1 ,14.0 ,14.2 ,14.3 ,14.2 ,14.1 ,13.5 ,1.45 ,19.1 ,14.2 ,14.5 ,14.1 ,15.3 ,14.3 ,15.4 ,14.6 ,14.4 ,14.1 ,14.3 ,14.2 ,14.1 ,14.1 ,28.5 ,20.8 ,22.0 ,14.5 ,14.8 ,15.1 ,0.1441 ,17.1 ,17.1 ,3.75 ,13.3 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,22.2 ,,,0.28 ,0.27 ,,,,,,""
2016/2/29 11:00,-1.61 ,-1.63 ,-0.006 ,14.5 ,14.2 ,14.1 ,14.0 ,14.2 ,14.3 ,14.2 ,14.1 ,13.5 ,1.56 ,19.2 ,14.2 ,14.5 ,14.2 ,15.4 ,14.3 ,15.5 ,14.6 ,14.4 ,14.2 ,14.3 ,14.2 ,14.1 ,14.1 ,28.5 ,20.8 ,22.1 ,14.6 ,14.9 ,15.2 ,0.1433 ,17.1 ,17.1 ,3.76 ,13.5 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.3 ,,,0.28 ,0.27 ,,,,,,""
2016/2/29 17:00,-1.63 ,-1.58 ,-0.006 ,14.5 ,14.2 ,14.2 ,14.1 ,14.3 ,14.3 ,14.3 ,14.1 ,13.6 ,1.31 ,19.2 ,14.2 ,14.5 ,14.2 ,15.4 ,14.3 ,15.5 ,14.6 ,14.4 ,14.2 ,14.3 ,14.2 ,14.1 ,14.1 ,28.6 ,20.8 ,22.1 ,14.6 ,15.0 ,15.1 ,0.1425 ,17.1 ,17.1 ,3.76 ,13.8 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,21.8 ,,,0.28 ,0.27 ,,,,,,""
2016/2/29 23:00,-1.63 ,-1.57 ,-0.006 ,14.5 ,14.2 ,14.2 ,14.1 ,14.3 ,14.4 ,14.3 ,14.2 ,13.6 ,0.97 ,19.3 ,14.3 ,14.6 ,14.2 ,15.4 ,14.4 ,15.5 ,14.7 ,14.5 ,14.2 ,14.4 ,14.3 ,14.1 ,14.1 ,28.7 ,20.9 ,22.2 ,14.7 ,15.1 ,15.3 ,0.1423 ,17.1 ,17.1 ,3.75 ,13.7 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.032 ,21.2 ,,,0.28 ,0.27 ,,,,,,""
2016/3/1 5:00,-1.63 ,-1.59 ,-0.006 ,14.5 ,14.2 ,14.2 ,14.0 ,14.3 ,14.3 ,14.3 ,14.1 ,13.6 ,0.79 ,19.3 ,14.3 ,14.6 ,14.2 ,15.4 ,14.3 ,15.5 ,14.7 ,14.4 ,14.2 ,14.4 ,14.3 ,14.1 ,14.1 ,28.7 ,20.8 ,22.1 ,14.6 ,15.0 ,15.2 ,0.1425 ,17.1 ,17.1 ,3.76 ,13.4 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.032 ,20.9 ,,,0.28 ,0.27 ,,,,,,""
2016/3/1 11:00,-1.64 ,-1.64 ,-0.006 ,14.5 ,14.2 ,14.1 ,14.0 ,14.2 ,14.3 ,14.3 ,14.2 ,13.5 ,0.76 ,19.2 ,14.2 ,14.5 ,14.2 ,15.4 ,14.3 ,15.5 ,14.6 ,14.4 ,14.2 ,14.4 ,14.2 ,14.1 ,14.1 ,28.7 ,20.8 ,22.1 ,14.6 ,15.1 ,15.3 ,0.1432 ,17.1 ,17.1 ,3.76 ,13.2 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.9 ,,,0.28 ,0.27 ,,,,,,""
2016/3/1 17:00,-1.64 ,-1.66 ,-0.006 ,14.5 ,14.2 ,14.2 ,14.0 ,14.2 ,14.3 ,14.2 ,14.1 ,13.5 ,0.76 ,19.2 ,14.2 ,14.5 ,14.2 ,15.4 ,14.3 ,15.5 ,14.6 ,14.4 ,14.2 ,14.3 ,14.2 ,14.1 ,14.1 ,28.7 ,20.8 ,22.1 ,14.6 ,15.0 ,15.1 ,0.1434 ,17.1 ,17.1 ,3.79 ,13.2 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.9 ,,,0.28 ,0.27 ,,,,,,""
2016/3/1 23:00,-1.64 ,-1.70 ,-0.006 ,14.4 ,14.2 ,14.1 ,14.0 ,14.2 ,14.3 ,14.2 ,14.1 ,13.5 ,0.84 ,19.3 ,14.2 ,14.5 ,14.2 ,15.4 ,14.3 ,15.5 ,14.6 ,14.4 ,14.2 ,14.3 ,14.2 ,14.1 ,14.1 ,28.7 ,20.8 ,22.1 ,14.6 ,15.0 ,15.2 ,0.1439 ,17.1 ,17.1 ,3.66 ,13.0 ,0.01 ,0.00 ,28.46 ,-,-,0.440 ,0.032 ,21.2 ,,,0.28 ,0.27 ,,,,,,""
2016/3/2 5:00,-1.65 ,-1.72 ,-0.006 ,14.4 ,14.1 ,14.0 ,13.9 ,14.1 ,14.2 ,14.1 ,14.0 ,13.5 ,0.91 ,19.2 ,14.1 ,14.4 ,14.1 ,15.4 ,14.2 ,15.5 ,14.6 ,14.3 ,14.1 ,14.3 ,14.2 ,14.0 ,14.1 ,28.7 ,20.8 ,22.1 ,14.5 ,15.0 ,15.1 ,0.1441 ,17.1 ,17.1 ,3.65 ,12.7 ,0.01 ,0.00 ,28.46 ,-,-,0.440 ,0.032 ,21.4 ,,,0.28 ,0.27 ,,,,,,""
2016/3/2 11:00,-1.65 ,-1.73 ,-0.006 ,14.3 ,14.0 ,13.9 ,13.8 ,14.1 ,14.1 ,14.1 ,13.9 ,13.4 ,0.95 ,19.1 ,14.1 ,14.4 ,14.0 ,15.2 ,14.1 ,15.4 ,14.5 ,14.2 ,14.0 ,14.2 ,14.1 ,13.9 ,14.0 ,28.6 ,20.7 ,22.0 ,14.4 ,15.0 ,15.2 ,0.1442 ,17.1 ,17.1 ,3.66 ,12.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.4 ,,,0.28 ,0.27 ,,,,,,""
2016/3/2 17:00,-1.64 ,-1.71 ,-0.006 ,14.3 ,14.0 ,14.0 ,13.9 ,14.1 ,14.2 ,14.1 ,14.0 ,13.4 ,0.88 ,19.1 ,14.1 ,14.4 ,14.0 ,15.3 ,14.1 ,15.4 ,14.5 ,14.3 ,14.0 ,14.2 ,14.1 ,13.9 ,14.0 ,28.7 ,20.7 ,22.0 ,14.5 ,14.9 ,15.1 ,0.1441 ,17.1 ,17.1 ,3.65 ,12.6 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.2 ,,,0.28 ,0.27 ,,,,,,""
2016/3/2 23:00,-1.64 ,-1.73 ,-0.006 ,14.4 ,14.1 ,14.0 ,13.9 ,14.2 ,14.2 ,14.2 ,14.0 ,13.4 ,0.91 ,19.2 ,14.2 ,14.5 ,14.1 ,15.4 ,14.2 ,15.4 ,14.5 ,14.3 ,14.1 ,14.2 ,14.1 ,14.0 ,14.0 ,28.8 ,20.8 ,22.1 ,14.5 ,14.8 ,15.1 ,0.1444 ,17.1 ,17.1 ,3.65 ,12.6 ,0.01 ,0.00 ,28.46 ,-,-,0.440 ,0.031 ,21.3 ,,,0.28 ,0.27 ,,,,,,""
2016/3/3 5:00,-1.64 ,-1.73 ,-0.006 ,14.4 ,14.1 ,14.0 ,13.9 ,14.1 ,14.2 ,14.1 ,14.0 ,13.4 ,1.05 ,19.2 ,14.2 ,14.5 ,14.1 ,15.4 ,14.2 ,15.4 ,14.6 ,14.3 ,14.1 ,14.2 ,14.1 ,14.0 ,14.0 ,28.8 ,20.8 ,22.1 ,14.5 ,14.8 ,15.1 ,0.1443 ,17.0 ,17.1 ,3.56 ,12.5 ,0.01 ,0.00 ,28.46 ,-,-,0.440 ,0.031 ,21.6 ,,,0.28 ,0.27 ,,,,,,""
2016/3/3 11:00,-1.64 ,-1.71 ,-0.006 ,14.4 ,14.1 ,14.0 ,13.9 ,14.1 ,14.2 ,14.2 ,14.0 ,13.4 ,0.99 ,19.2 ,14.1 ,14.4 ,14.1 ,15.4 ,14.2 ,15.4 ,14.5 ,14.3 ,14.0 ,14.2 ,14.1 ,14.0 ,14.0 ,28.9 ,20.8 ,22.1 ,14.5 ,14.9 ,15.1 ,0.1441 ,17.0 ,17.0 ,3.55 ,12.5 ,0.01 ,0.00 ,28.46 ,-,-,0.440 ,0.031 ,21.4 ,,,0.28 ,0.27 ,,,,,,""
2016/3/3 17:00,-1.64 ,-1.70 ,-0.006 ,14.4 ,14.1 ,14.1 ,14.0 ,14.2 ,14.3 ,14.2 ,14.1 ,13.4 ,0.77 ,19.3 ,14.2 ,14.5 ,14.1 ,15.4 ,14.2 ,15.4 ,14.5 ,14.3 ,14.1 ,14.3 ,14.1 ,14.0 ,14.0 ,29.0 ,20.9 ,22.2 ,14.5 ,14.9 ,15.1 ,0.1440 ,17.0 ,17.0 ,3.66 ,12.9 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.9 ,,,0.28 ,0.27 ,,,,,,""
2016/3/3 23:00,-1.64 ,-1.74 ,-0.007 ,14.4 ,14.2 ,14.1 ,14.0 ,14.2 ,14.3 ,14.2 ,14.1 ,13.5 ,0.72 ,19.3 ,14.2 ,14.5 ,14.2 ,15.4 ,14.2 ,15.4 ,14.6 ,14.4 ,14.1 ,14.3 ,14.2 ,14.1 ,14.1 ,29.1 ,20.9 ,22.3 ,14.6 ,15.0 ,15.1 ,0.1446 ,17.0 ,17.0 ,3.55 ,13.2 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.8 ,,,0.28 ,0.27 ,,,,,,""
2016/3/4 5:00,-1.64 ,-1.76 ,-0.007 ,14.5 ,14.2 ,14.2 ,14.0 ,14.2 ,14.3 ,14.3 ,14.1 ,13.5 ,0.79 ,19.4 ,14.2 ,14.5 ,14.2 ,15.5 ,14.3 ,15.5 ,14.6 ,14.4 ,14.2 ,14.3 ,14.2 ,14.1 ,14.1 ,29.1 ,21.0 ,22.3 ,14.6 ,14.9 ,15.1 ,0.1450 ,17.0 ,17.0 ,3.55 ,13.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.28 ,0.27 ,,,,,,""
2016/3/4 11:00,-1.65 ,-1.78 ,-0.007 ,14.5 ,14.2 ,14.1 ,14.0 ,14.2 ,14.3 ,14.3 ,14.2 ,13.5 ,0.77 ,19.4 ,14.3 ,14.6 ,14.2 ,15.5 ,14.3 ,15.5 ,14.6 ,14.4 ,14.1 ,14.3 ,14.2 ,14.1 ,14.1 ,29.2 ,21.0 ,22.3 ,14.6 ,15.0 ,15.2 ,0.1453 ,17.0 ,17.0 ,3.55 ,13.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,21.0 ,,,0.28 ,0.27 ,,,,,,""
2016/3/4 17:00,-1.65 ,-1.78 ,-0.007 ,14.5 ,14.2 ,14.2 ,14.1 ,14.3 ,14.3 ,14.3 ,14.1 ,13.6 ,0.80 ,19.4 ,14.3 ,14.5 ,14.2 ,15.5 ,14.3 ,15.5 ,14.6 ,14.4 ,14.2 ,14.3 ,14.2 ,14.1 ,14.1 ,29.2 ,21.0 ,22.3 ,14.6 ,14.8 ,15.1 ,0.1454 ,17.0 ,17.0 ,3.56 ,13.1 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.28 ,0.27 ,,,,,,""
2016/3/4 23:00,-1.65 ,-1.80 ,-0.007 ,14.5 ,14.2 ,14.2 ,14.1 ,14.3 ,14.4 ,14.3 ,14.1 ,13.6 ,0.87 ,19.4 ,14.3 ,14.6 ,14.2 ,15.5 ,14.3 ,15.5 ,14.7 ,14.4 ,14.2 ,14.4 ,14.2 ,14.1 ,14.1 ,29.3 ,21.0 ,22.4 ,14.7 ,14.9 ,15.1 ,0.1457 ,17.0 ,17.0 ,3.55 ,13.1 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.28 ,0.27 ,,,,,,""
2016/3/5 5:00,-1.65 ,-1.81 ,-0.007 ,14.5 ,14.2 ,14.1 ,14.0 ,14.2 ,14.3 ,14.2 ,14.1 ,13.5 ,0.92 ,19.4 ,14.2 ,14.5 ,14.2 ,15.5 ,14.3 ,15.5 ,14.6 ,14.4 ,14.2 ,14.4 ,14.2 ,14.1 ,14.1 ,29.2 ,21.0 ,22.3 ,14.6 ,14.9 ,15.2 ,0.1457 ,17.0 ,17.0 ,3.56 ,13.0 ,0.01 ,0.00 ,28.46 ,-,-,0.440 ,0.031 ,21.4 ,,,0.28 ,0.27 ,,,,,,""
2016/3/5 11:00,-1.65 ,-1.81 ,-0.007 ,14.4 ,14.1 ,14.1 ,14.0 ,14.2 ,14.3 ,14.2 ,14.1 ,13.5 ,0.88 ,19.4 ,14.2 ,14.5 ,14.2 ,15.5 ,14.3 ,15.5 ,14.6 ,14.4 ,14.1 ,14.3 ,14.2 ,14.0 ,14.1 ,29.2 ,21.0 ,22.3 ,14.6 ,14.8 ,15.1 ,0.1458 ,17.0 ,17.0 ,3.55 ,12.9 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.28 ,0.27 ,,,,,,""
2016/3/5 17:00,-1.65 ,-1.80 ,-0.007 ,14.4 ,14.1 ,14.1 ,14.0 ,14.2 ,14.3 ,14.2 ,14.1 ,13.5 ,0.93 ,19.4 ,14.2 ,14.5 ,14.2 ,15.5 ,14.3 ,15.5 ,14.6 ,14.4 ,14.1 ,14.3 ,14.2 ,14.0 ,14.1 ,29.3 ,21.0 ,22.3 ,14.6 ,14.9 ,15.1 ,0.1456 ,17.0 ,17.0 ,3.55 ,13.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.4 ,,,0.28 ,0.27 ,,,,,,""
2016/3/5 23:00,-1.65 ,-1.80 ,-0.007 ,14.5 ,14.2 ,14.1 ,14.0 ,14.2 ,14.3 ,14.3 ,14.1 ,13.5 ,0.99 ,19.4 ,14.2 ,14.5 ,14.2 ,15.5 ,14.3 ,15.5 ,14.6 ,14.4 ,14.1 ,14.3 ,14.2 ,14.1 ,14.1 ,29.4 ,21.0 ,22.4 ,14.6 ,14.9 ,15.1 ,0.1457 ,17.0 ,17.0 ,3.55 ,13.1 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.5 ,,,0.28 ,0.27 ,,,,,,""
2016/3/6 5:00,-1.64 ,-1.78 ,-0.007 ,14.5 ,14.2 ,14.2 ,14.0 ,14.2 ,14.3 ,14.3 ,14.1 ,13.5 ,1.15 ,19.5 ,14.3 ,14.5 ,14.2 ,15.5 ,14.3 ,15.5 ,14.6 ,14.4 ,14.2 ,14.3 ,14.2 ,14.1 ,14.1 ,29.4 ,21.0 ,22.4 ,14.6 ,14.9 ,15.2 ,0.1454 ,16.9 ,17.0 ,3.56 ,13.3 ,0.01 ,0.00 ,28.46 ,-,-,0.440 ,0.031 ,21.7 ,,,0.28 ,0.27 ,,,,,,""
2016/3/6 11:00,-1.64 ,-1.75 ,-0.007 ,14.5 ,14.2 ,14.2 ,14.1 ,14.3 ,14.4 ,14.3 ,14.2 ,13.6 ,1.20 ,19.5 ,14.3 ,14.6 ,14.2 ,15.5 ,14.3 ,15.5 ,14.6 ,14.4 ,14.2 ,14.4 ,14.2 ,14.1 ,14.1 ,29.4 ,21.1 ,22.4 ,14.7 ,14.9 ,15.2 ,0.1450 ,16.9 ,17.0 ,3.45 ,13.4 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.8 ,,,0.28 ,0.27 ,,,,,,""
2016/3/6 17:00,-1.63 ,-1.71 ,-0.007 ,14.5 ,14.2 ,14.2 ,14.1 ,14.3 ,14.4 ,14.3 ,14.2 ,13.6 ,1.19 ,19.5 ,14.3 ,14.6 ,14.2 ,15.6 ,14.3 ,15.5 ,14.7 ,14.4 ,14.2 ,14.4 ,14.2 ,14.1 ,14.1 ,29.5 ,21.1 ,22.5 ,14.7 ,15.0 ,15.1 ,0.1444 ,16.9 ,17.0 ,3.45 ,13.6 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.7 ,,,0.28 ,0.27 ,,,,,,""
2016/3/6 23:00,-1.63 ,-1.68 ,-0.007 ,14.5 ,14.2 ,14.2 ,14.1 ,14.3 ,14.4 ,14.4 ,14.2 ,13.6 ,1.15 ,19.5 ,14.3 ,14.6 ,14.3 ,15.6 ,14.4 ,15.5 ,14.7 ,14.5 ,14.2 ,14.4 ,14.3 ,14.2 ,14.1 ,29.6 ,21.1 ,22.5 ,14.7 ,14.9 ,15.2 ,0.1442 ,16.9 ,16.9 ,3.45 ,13.9 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.6 ,,,0.28 ,0.27 ,,,,,,""
2016/3/7 5:00,-1.63 ,-1.67 ,-0.006 ,14.6 ,14.3 ,14.2 ,14.1 ,14.3 ,14.4 ,14.4 ,14.2 ,13.6 ,1.08 ,19.6 ,14.3 ,14.6 ,14.3 ,15.6 ,14.4 ,15.6 ,14.7 ,14.5 ,14.2 ,14.4 ,14.3 ,14.2 ,14.2 ,29.6 ,21.1 ,22.5 ,14.7 ,15.0 ,15.3 ,0.1440 ,16.9 ,16.9 ,3.45 ,14.3 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.28 ,0.27 ,,,,,,""
2016/3/7 11:00,-1.62 ,-1.66 ,-0.006 ,14.6 ,14.3 ,14.3 ,14.1 ,14.4 ,14.4 ,14.4 ,14.2 ,13.6 ,1.01 ,19.6 ,14.3 ,14.6 ,14.3 ,15.6 ,14.4 ,15.6 ,14.7 ,14.5 ,14.2 ,14.4 ,14.3 ,14.2 ,14.2 ,29.7 ,21.1 ,22.6 ,14.7 ,15.0 ,15.3 ,0.1440 ,16.9 ,16.9 ,3.45 ,14.6 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.2 ,,,0.28 ,0.27 ,,,,,,""
2016/3/7 17:00,-1.62 ,-1.65 ,-0.006 ,14.6 ,14.4 ,14.3 ,14.2 ,14.4 ,14.5 ,14.4 ,14.3 ,13.7 ,1.03 ,19.6 ,14.4 ,14.7 ,14.3 ,15.6 ,14.4 ,15.6 ,14.7 ,14.5 ,14.3 ,14.5 ,14.3 ,14.2 ,14.2 ,29.8 ,21.2 ,22.6 ,14.8 ,15.1 ,15.3 ,0.1439 ,16.9 ,16.9 ,3.45 ,14.9 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.2 ,,,0.28 ,0.27 ,,,,,,""
2016/3/7 23:00,-1.62 ,-1.64 ,-0.006 ,14.7 ,14.4 ,14.3 ,14.2 ,14.4 ,14.5 ,14.5 ,14.3 ,13.7 ,1.01 ,19.7 ,14.4 ,14.7 ,14.4 ,15.7 ,14.5 ,15.6 ,14.8 ,14.6 ,14.3 ,14.5 ,14.4 ,14.3 ,14.3 ,29.8 ,21.3 ,22.6 ,14.8 ,15.1 ,15.3 ,0.1438 ,16.9 ,16.9 ,3.45 ,15.2 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.2 ,,,0.28 ,0.27 ,,,,,,""
2016/3/8 5:00,-1.62 ,-1.63 ,-0.006 ,14.7 ,14.4 ,14.4 ,14.3 ,14.5 ,14.5 ,14.5 ,14.4 ,13.8 ,1.09 ,19.7 ,14.4 ,14.7 ,14.4 ,15.7 ,14.5 ,15.7 ,14.8 ,14.6 ,14.3 ,14.5 ,14.4 ,14.3 ,14.3 ,29.9 ,21.2 ,22.7 ,14.8 ,15.1 ,15.3 ,0.1437 ,16.9 ,16.9 ,3.45 ,15.2 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.032 ,21.4 ,,,0.28 ,0.27 ,,,,,,""
2016/3/8 11:00,-1.61 ,-1.62 ,-0.006 ,14.7 ,14.4 ,14.4 ,14.3 ,14.5 ,14.5 ,14.5 ,14.4 ,13.8 ,1.08 ,19.8 ,14.5 ,14.8 ,14.4 ,15.8 ,14.5 ,15.7 ,14.9 ,14.7 ,14.4 ,14.6 ,14.5 ,14.4 ,14.3 ,29.9 ,21.3 ,22.7 ,14.9 ,15.1 ,15.6 ,0.1435 ,16.9 ,16.9 ,3.45 ,15.3 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.032 ,21.3 ,,,0.28 ,0.27 ,,,,,,""
2016/3/8 17:00,-1.61 ,-1.60 ,-0.006 ,14.7 ,14.5 ,14.4 ,14.3 ,14.5 ,14.6 ,14.5 ,14.4 ,13.8 ,0.98 ,19.8 ,14.5 ,14.8 ,14.4 ,15.8 ,14.5 ,15.7 ,14.9 ,14.7 ,14.4 ,14.6 ,14.4 ,14.3 ,14.4 ,30.0 ,21.3 ,22.7 ,14.9 ,15.2 ,15.4 ,0.1431 ,16.9 ,16.9 ,3.45 ,15.4 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.28 ,0.27 ,,,,,,""
2016/3/8 23:00,-1.61 ,-1.61 ,-0.006 ,14.8 ,14.5 ,14.5 ,14.4 ,14.6 ,14.6 ,14.6 ,14.4 ,13.9 ,0.94 ,19.8 ,14.5 ,14.8 ,14.5 ,15.8 ,14.6 ,15.8 ,14.9 ,14.7 ,14.4 ,14.6 ,14.5 ,14.4 ,14.4 ,30.0 ,21.3 ,22.8 ,14.9 ,15.2 ,15.4 ,0.1430 ,16.9 ,16.9 ,3.45 ,15.8 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.28 ,0.27 ,,,,,,""
2016/3/9 5:00,-1.61 ,-1.62 ,-0.006 ,14.8 ,14.5 ,14.5 ,14.4 ,14.6 ,14.6 ,14.6 ,14.5 ,13.9 ,0.85 ,19.8 ,14.6 ,14.8 ,14.5 ,15.9 ,14.6 ,15.8 ,14.9 ,14.7 ,14.4 ,14.7 ,14.5 ,14.4 ,14.4 ,30.0 ,21.4 ,22.8 ,15.0 ,15.2 ,15.4 ,0.1432 ,16.9 ,16.9 ,3.45 ,15.9 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.0 ,,,0.28 ,0.27 ,,,,,,""
2016/3/9 11:00,-1.63 ,-1.65 ,-0.006 ,14.8 ,14.5 ,14.5 ,14.4 ,14.6 ,14.7 ,14.6 ,14.5 ,13.9 ,0.83 ,19.9 ,14.6 ,14.9 ,14.5 ,15.9 ,14.7 ,15.8 ,15.0 ,14.8 ,14.5 ,14.7 ,14.5 ,14.5 ,14.4 ,30.0 ,21.4 ,22.8 ,15.0 ,15.2 ,15.7 ,0.1435 ,16.9 ,16.9 ,3.45 ,15.7 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.1 ,,,0.28 ,0.27 ,,,,,,""
2016/3/9 17:00,-1.63 ,-1.66 ,-0.006 ,14.8 ,14.5 ,14.5 ,14.3 ,14.5 ,14.6 ,14.6 ,14.4 ,13.8 ,0.97 ,19.8 ,14.5 ,14.8 ,14.5 ,15.9 ,14.6 ,15.8 ,14.9 ,14.7 ,14.5 ,14.7 ,14.5 ,14.4 ,14.4 ,30.0 ,21.3 ,22.7 ,15.0 ,15.3 ,15.4 ,0.1435 ,16.9 ,16.9 ,3.44 ,15.4 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.28 ,0.27 ,,,,,,""
2016/3/9 23:00,-1.63 ,-1.66 ,-0.006 ,14.8 ,14.5 ,14.5 ,14.3 ,14.5 ,14.6 ,14.6 ,14.4 ,13.8 ,1.00 ,19.8 ,14.5 ,14.8 ,14.5 ,15.8 ,14.6 ,15.8 ,14.9 ,14.7 ,14.4 ,14.6 ,14.5 ,14.4 ,14.4 ,30.0 ,21.3 ,22.7 ,14.9 ,15.2 ,15.5 ,0.1435 ,16.9 ,16.9 ,3.45 ,15.1 ,0.00 ,0.00 ,28.46 ,-,-,0.440 ,0.031 ,21.4 ,,,0.28 ,0.27 ,,,,,,""
2016/3/10 5:00,-1.62 ,-1.66 ,-0.006 ,14.7 ,14.5 ,14.4 ,14.3 ,14.5 ,14.6 ,14.5 ,14.4 ,13.8 ,1.00 ,19.8 ,14.5 ,14.8 ,14.4 ,15.8 ,14.6 ,15.8 ,14.9 ,14.7 ,14.4 ,14.6 ,14.5 ,14.4 ,14.4 ,30.0 ,21.3 ,22.7 ,14.9 ,15.4 ,15.5 ,0.1435 ,16.9 ,16.9 ,3.45 ,14.7 ,0.00 ,0.00 ,28.46 ,-,-,0.440 ,0.032 ,21.3 ,,,0.28 ,0.27 ,,,,,,""
2016/3/10 11:00,-1.62 ,-1.67 ,-0.006 ,14.7 ,14.4 ,14.4 ,14.3 ,14.5 ,14.6 ,14.5 ,14.3 ,13.8 ,0.99 ,19.8 ,14.5 ,14.8 ,14.5 ,15.8 ,14.6 ,15.8 ,14.9 ,14.6 ,14.4 ,14.6 ,14.4 ,14.3 ,14.4 ,30.0 ,21.2 ,22.7 ,14.9 ,15.3 ,15.5 ,0.1435 ,16.9 ,16.9 ,3.45 ,14.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.4 ,,,0.28 ,0.27 ,,,,,,""
2016/3/10 17:00,-1.63 ,-1.66 ,-0.006 ,14.7 ,14.4 ,14.4 ,14.2 ,14.4 ,14.5 ,14.5 ,14.3 ,13.7 ,0.94 ,19.8 ,14.5 ,14.8 ,14.4 ,15.8 ,14.5 ,15.7 ,14.9 ,14.7 ,14.4 ,14.6 ,14.5 ,14.3 ,14.4 ,30.0 ,21.2 ,22.6 ,14.9 ,15.2 ,15.4 ,0.1435 ,16.9 ,16.9 ,3.45 ,14.2 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.28 ,0.27 ,,,,,,""
2016/3/10 23:00,-1.63 ,-1.67 ,-0.006 ,14.7 ,14.4 ,14.4 ,14.3 ,14.5 ,14.6 ,14.5 ,14.3 ,13.8 ,0.93 ,19.8 ,14.5 ,14.8 ,14.5 ,15.8 ,14.6 ,15.8 ,14.9 ,14.6 ,14.4 ,14.6 ,14.4 ,14.3 ,14.3 ,30.0 ,21.2 ,22.7 ,14.9 ,15.3 ,15.5 ,0.1437 ,16.9 ,16.9 ,3.45 ,14.1 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.2 ,,,0.28 ,0.27 ,,,,,,""
2016/3/11 5:00,-1.63 ,-1.67 ,-0.006 ,14.7 ,14.4 ,14.4 ,14.2 ,14.5 ,14.5 ,14.5 ,14.3 ,13.8 ,0.95 ,19.8 ,14.4 ,14.7 ,14.4 ,15.8 ,14.5 ,15.7 ,14.9 ,14.6 ,14.4 ,14.6 ,14.4 ,14.3 ,14.4 ,30.0 ,21.2 ,22.7 ,14.9 ,15.2 ,15.4 ,0.1436 ,16.9 ,16.9 ,3.45 ,13.8 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.3 ,,,0.28 ,0.27 ,,,,,,""
2016/3/11 11:00,-1.63 ,-1.67 ,-0.006 ,14.7 ,14.3 ,14.3 ,14.2 ,14.4 ,14.5 ,14.4 ,14.3 ,13.7 ,0.89 ,19.8 ,14.4 ,14.7 ,14.4 ,15.8 ,14.5 ,15.8 ,14.8 ,14.6 ,14.3 ,14.5 ,14.4 ,14.3 ,14.3 ,30.0 ,21.2 ,22.6 ,14.9 ,15.4 ,15.6 ,0.1435 ,16.9 ,16.9 ,3.45 ,13.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.4 ,,,0.28 ,0.27 ,,,,,,""
2016/3/11 17:00,-1.63 ,-1.62 ,-0.006 ,14.6 ,14.3 ,14.3 ,14.2 ,14.4 ,14.5 ,14.4 ,14.2 ,13.7 ,0.49 ,19.8 ,14.4 ,14.7 ,14.4 ,15.7 ,14.5 ,15.7 ,14.8 ,14.6 ,14.3 ,14.5 ,14.4 ,14.2 ,14.3 ,30.0 ,21.1 ,22.6 ,14.8 ,15.1 ,15.4 ,0.1430 ,16.9 ,16.9 ,3.44 ,13.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.7 ,,,0.28 ,0.27 ,,,,,,""
2016/3/11 23:00,-1.63 ,-1.64 ,-0.007 ,14.7 ,14.4 ,14.3 ,14.2 ,14.4 ,14.5 ,14.5 ,14.2 ,13.7 ,0.41 ,19.8 ,14.4 ,14.7 ,14.4 ,15.7 ,14.5 ,15.7 ,14.8 ,14.6 ,14.4 ,14.5 ,14.4 ,14.3 ,14.3 ,30.0 ,21.2 ,22.6 ,14.9 ,15.2 ,15.4 ,0.1434 ,16.9 ,16.9 ,3.45 ,13.3 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.5 ,,,0.28 ,0.27 ,,,,,,""
2016/3/12 5:00,-1.63 ,-1.66 ,-0.007 ,14.6 ,14.4 ,14.3 ,14.2 ,14.4 ,14.5 ,14.4 ,14.2 ,13.7 ,0.41 ,19.8 ,14.4 ,14.7 ,14.4 ,15.7 ,14.5 ,15.7 ,14.8 ,14.6 ,14.3 ,14.5 ,14.3 ,14.2 ,14.3 ,30.0 ,21.1 ,22.6 ,14.8 ,15.2 ,15.4 ,0.1436 ,16.9 ,16.9 ,3.45 ,13.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.5 ,,,0.28 ,0.27 ,,,,,,""
2016/3/12 11:00,-1.64 ,-1.68 ,-0.007 ,14.6 ,14.3 ,14.3 ,14.1 ,14.4 ,14.4 ,14.4 ,14.2 ,13.7 ,0.40 ,19.7 ,14.4 ,14.7 ,14.4 ,15.7 ,14.5 ,15.7 ,14.8 ,14.6 ,14.3 ,14.5 ,14.4 ,14.3 ,14.3 ,30.0 ,21.1 ,22.6 ,14.8 ,15.1 ,15.4 ,0.1439 ,16.9 ,16.9 ,3.45 ,12.8 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.5 ,,,0.28 ,0.27 ,,,,,,""
2016/3/12 17:00,-1.63 ,-1.67 ,-0.007 ,14.6 ,14.3 ,14.2 ,14.1 ,14.3 ,14.4 ,14.4 ,14.1 ,13.6 ,0.38 ,19.7 ,14.4 ,14.7 ,14.3 ,15.7 ,14.4 ,15.7 ,14.8 ,14.5 ,14.3 ,14.5 ,14.3 ,14.2 ,14.2 ,30.0 ,21.1 ,22.6 ,14.8 ,15.1 ,15.4 ,0.1439 ,16.9 ,16.9 ,3.44 ,12.8 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.4 ,,,0.28 ,0.27 ,,,,,,""
2016/3/12 23:00,-1.64 ,-1.70 ,-0.007 ,14.6 ,14.3 ,14.2 ,14.1 ,14.3 ,14.4 ,14.3 ,14.1 ,13.6 ,0.40 ,19.7 ,14.3 ,14.6 ,14.3 ,15.7 ,14.4 ,15.7 ,14.8 ,14.5 ,14.3 ,14.4 ,14.3 ,14.2 ,14.2 ,30.0 ,21.1 ,22.5 ,14.8 ,15.1 ,15.3 ,0.1441 ,16.9 ,16.9 ,3.45 ,12.7 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.4 ,,,0.28 ,0.27 ,,,,,,""
2016/3/13 5:00,-1.64 ,-1.70 ,-0.007 ,14.6 ,14.3 ,14.2 ,14.1 ,14.3 ,14.4 ,14.3 ,14.1 ,13.6 ,0.43 ,19.7 ,14.3 ,14.6 ,14.3 ,15.7 ,14.4 ,15.7 ,14.7 ,14.5 ,14.2 ,14.4 ,14.3 ,14.2 ,14.2 ,30.0 ,21.1 ,22.5 ,14.8 ,15.1 ,15.4 ,0.1442 ,16.9 ,16.9 ,3.45 ,12.6 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.5 ,,,0.28 ,0.27 ,,,,,,""
2016/3/13 11:00,-1.64 ,-1.70 ,-0.007 ,14.6 ,14.2 ,14.2 ,14.1 ,14.3 ,14.4 ,14.3 ,14.2 ,13.6 ,0.51 ,19.7 ,14.3 ,14.6 ,14.3 ,15.6 ,14.4 ,15.6 ,14.7 ,14.5 ,14.2 ,14.4 ,14.3 ,14.1 ,14.2 ,30.0 ,21.1 ,22.5 ,14.7 ,15.1 ,15.4 ,0.1443 ,16.9 ,16.9 ,3.45 ,12.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.6 ,,,0.28 ,0.27 ,,,,,,""
2016/3/13 17:00,-1.63 ,-1.68 ,-0.007 ,14.6 ,14.3 ,14.2 ,14.1 ,14.3 ,14.4 ,14.3 ,14.1 ,13.6 ,0.56 ,19.7 ,14.4 ,14.7 ,14.3 ,15.7 ,14.4 ,15.6 ,14.7 ,14.5 ,14.2 ,14.4 ,14.3 ,14.2 ,14.2 ,30.0 ,21.1 ,22.6 ,14.8 ,15.1 ,15.4 ,0.1440 ,16.9 ,16.9 ,3.44 ,12.8 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.6 ,,,0.28 ,0.27 ,,,,,,""
2016/3/13 23:00,-1.63 ,-1.66 ,-0.007 ,14.6 ,14.3 ,14.3 ,14.2 ,14.3 ,14.4 ,14.4 ,14.2 ,13.7 ,0.55 ,19.7 ,14.4 ,14.7 ,14.3 ,15.7 ,14.4 ,15.6 ,14.7 ,14.5 ,14.3 ,14.5 ,14.3 ,14.2 ,14.2 ,30.1 ,21.1 ,22.6 ,14.8 ,15.1 ,15.3 ,0.1439 ,16.9 ,16.9 ,3.45 ,12.9 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.5 ,,,0.28 ,0.27 ,,,,,,""
2016/3/14 5:00,-1.62 ,-1.63 ,-0.007 ,14.6 ,14.3 ,14.3 ,14.2 ,14.4 ,14.5 ,14.4 ,14.2 ,13.7 ,0.57 ,19.8 ,14.4 ,14.7 ,14.4 ,15.7 ,14.4 ,15.6 ,14.8 ,14.5 ,14.3 ,14.5 ,14.3 ,14.2 ,14.3 ,30.2 ,21.1 ,22.6 ,14.8 ,15.2 ,15.4 ,0.1436 ,16.9 ,16.9 ,3.45 ,12.9 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.6 ,,,0.28 ,0.27 ,,,,,,""
2016/3/14 11:00,-1.62 ,-1.62 ,-0.007 ,14.6 ,14.4 ,14.3 ,14.2 ,14.4 ,14.5 ,14.4 ,14.3 ,13.7 ,0.56 ,19.8 ,14.4 ,14.7 ,14.4 ,15.7 ,14.5 ,15.7 ,14.8 ,14.6 ,14.3 ,14.5 ,14.3 ,14.2 ,14.2 ,30.2 ,21.1 ,22.6 ,14.8 ,15.1 ,15.3 ,0.1435 ,16.9 ,16.9 ,3.44 ,12.8 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.5 ,,,0.28 ,0.27 ,,,,,,""
2016/3/14 17:00,-1.62 ,-1.60 ,-0.007 ,14.6 ,14.3 ,14.3 ,14.2 ,14.4 ,14.4 ,14.4 ,14.3 ,13.7 ,0.59 ,19.8 ,14.4 ,14.7 ,14.3 ,15.7 ,14.4 ,15.6 ,14.7 ,14.5 ,14.3 ,14.5 ,14.3 ,14.2 ,14.2 ,30.2 ,21.1 ,22.6 ,14.8 ,15.1 ,15.4 ,0.1430 ,16.9 ,16.9 ,3.45 ,12.8 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.5 ,,,0.28 ,0.27 ,,,,,,""
2016/3/14 23:00,-1.62 ,-1.59 ,-0.007 ,14.6 ,14.3 ,14.3 ,14.2 ,14.4 ,14.4 ,14.4 ,14.3 ,13.7 ,0.65 ,19.8 ,14.4 ,14.7 ,14.3 ,15.7 ,14.4 ,15.6 ,14.8 ,14.5 ,14.3 ,14.5 ,14.3 ,14.2 ,14.3 ,30.2 ,21.1 ,22.6 ,14.8 ,15.1 ,15.3 ,0.1428 ,16.9 ,16.9 ,3.45 ,12.8 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.6 ,,,0.28 ,0.27 ,,,,,,""
2016/3/15 5:00,-1.62 ,-1.57 ,-0.007 ,14.6 ,14.3 ,14.3 ,14.2 ,14.4 ,14.5 ,14.4 ,14.3 ,13.7 ,0.49 ,19.8 ,14.4 ,14.7 ,14.4 ,15.7 ,14.4 ,15.6 ,14.7 ,14.5 ,14.3 ,14.5 ,14.3 ,14.2 ,14.2 ,30.2 ,21.1 ,22.6 ,14.8 ,15.1 ,15.4 ,0.1425 ,16.9 ,16.9 ,3.45 ,12.7 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.3 ,,,0.28 ,0.27 ,,,,,,""
2016/3/15 11:00,-1.62 ,-1.59 ,-0.007 ,14.6 ,14.3 ,14.2 ,14.1 ,14.3 ,14.4 ,14.4 ,14.2 ,13.6 ,0.39 ,19.7 ,14.3 ,14.6 ,14.3 ,15.7 ,14.4 ,15.6 ,14.7 ,14.5 ,14.2 ,14.4 ,14.3 ,14.2 ,14.2 ,30.1 ,21.1 ,22.6 ,14.8 ,15.1 ,15.3 ,0.1427 ,16.9 ,16.9 ,3.45 ,12.7 ,0.01 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,20.1 ,,,0.28 ,0.27 ,,,,,,""
2016/3/15 17:00,-1.62 ,-1.60 ,-0.007 ,14.6 ,14.3 ,14.2 ,14.1 ,14.3 ,14.4 ,14.4 ,14.2 ,13.6 ,0.23 ,19.7 ,14.3 ,14.6 ,14.3 ,15.7 ,14.4 ,15.6 ,14.7 ,14.5 ,14.2 ,14.4 ,14.3 ,14.2 ,14.2 ,30.2 ,21.1 ,22.6 ,14.8 ,15.1 ,15.4 ,0.1431 ,16.9 ,16.9 ,3.45 ,12.9 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.8 ,,,0.28 ,0.27 ,,,,,,""
2016/3/15 23:00,-1.62 ,-1.66 ,-0.007 ,14.6 ,14.3 ,14.3 ,14.2 ,14.4 ,14.4 ,14.4 ,14.2 ,13.7 ,0.27 ,19.8 ,14.4 ,14.7 ,14.3 ,15.7 ,14.4 ,15.6 ,14.7 ,14.5 ,14.2 ,14.5 ,14.3 ,14.2 ,14.2 ,30.2 ,21.1 ,22.6 ,14.8 ,15.1 ,15.2 ,0.1438 ,16.9 ,16.9 ,3.45 ,12.9 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.28 ,0.27 ,,,,,,""
2016/3/16 5:00,-1.63 ,-1.68 ,-0.007 ,14.6 ,14.3 ,14.3 ,14.1 ,14.3 ,14.4 ,14.4 ,14.2 ,13.6 ,0.35 ,19.8 ,14.3 ,14.6 ,14.3 ,15.7 ,14.4 ,15.6 ,14.7 ,14.5 ,14.2 ,14.5 ,14.3 ,14.2 ,14.2 ,30.2 ,21.1 ,22.6 ,14.8 ,15.1 ,15.2 ,0.1441 ,16.9 ,16.8 ,3.45 ,12.7 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.2 ,,,0.28 ,0.27 ,,,,,,""
2016/3/16 11:00,-1.63 ,-1.69 ,-0.007 ,14.6 ,14.3 ,14.2 ,14.1 ,14.3 ,14.4 ,14.4 ,14.2 ,13.6 ,0.53 ,19.7 ,14.3 ,14.6 ,14.3 ,15.7 ,14.4 ,15.6 ,14.7 ,14.5 ,14.2 ,14.4 ,14.3 ,14.2 ,14.2 ,30.2 ,21.0 ,22.6 ,14.8 ,15.1 ,15.3 ,0.1442 ,16.8 ,16.9 ,3.55 ,12.8 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.5 ,,,0.28 ,0.27 ,,,,,,""
2016/3/16 17:00,-1.62 ,-1.66 ,-0.007 ,14.6 ,14.3 ,14.2 ,14.1 ,14.3 ,14.4 ,14.4 ,14.2 ,13.6 ,0.52 ,19.8 ,14.3 ,14.6 ,14.3 ,15.7 ,14.4 ,15.6 ,14.7 ,14.5 ,14.2 ,14.4 ,14.3 ,14.2 ,14.2 ,30.3 ,21.1 ,22.6 ,14.8 ,15.1 ,15.2 ,0.1439 ,16.9 ,16.8 ,3.56 ,13.0 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.4 ,,,0.28 ,0.27 ,,,,,,""
2016/3/16 23:00,-1.62 ,-1.65 ,-0.007 ,14.6 ,14.3 ,14.2 ,14.2 ,14.3 ,14.4 ,14.4 ,14.3 ,13.6 ,0.48 ,19.8 ,14.4 ,14.7 ,14.3 ,15.7 ,14.4 ,15.6 ,14.7 ,14.5 ,14.2 ,14.5 ,14.3 ,14.2 ,14.2 ,30.3 ,21.1 ,22.7 ,14.8 ,15.1 ,15.3 ,0.1438 ,16.8 ,16.8 ,3.55 ,13.3 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.3 ,,,0.28 ,0.27 ,,,,,,""
