,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,"note"
2016/3/17 5:00,-1.62 ,-1.65 ,-0.007 ,14.6 ,14.4 ,14.3 ,14.2 ,14.4 ,14.4 ,14.4 ,14.3 ,13.7 ,0.42 ,19.9 ,14.4 ,14.7 ,14.4 ,15.8 ,14.4 ,15.6 ,14.8 ,14.6 ,14.3 ,14.5 ,14.4 ,14.2 ,14.2 ,30.4 ,21.2 ,22.7 ,14.8 ,15.1 ,15.3 ,0.1438 ,16.8 ,16.8 ,3.54 ,13.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.2 ,,,0.28 ,0.27 ,,,,,,""
2016/3/17 11:00,-1.62 ,-1.66 ,-0.007 ,14.7 ,14.4 ,14.3 ,14.2 ,14.4 ,14.5 ,14.4 ,14.2 ,13.7 ,0.39 ,19.9 ,14.4 ,14.7 ,14.4 ,15.8 ,14.4 ,15.6 ,14.8 ,14.5 ,14.3 ,14.5 ,14.3 ,14.2 ,14.2 ,30.5 ,21.2 ,22.7 ,14.8 ,15.1 ,15.3 ,0.1439 ,16.8 ,16.8 ,3.55 ,13.9 ,0.01 ,-,27.93 ,-,-,0.420 ,0.030 ,20.1 ,,,0.28 ,0.27 ,,,,,,""
2016/3/17 17:00,-1.62 ,-1.66 ,-0.007 ,14.6 ,14.4 ,14.3 ,14.2 ,14.4 ,14.5 ,14.5 ,14.3 ,13.7 ,0.41 ,19.9 ,14.4 ,14.7 ,14.4 ,15.8 ,14.5 ,15.6 ,14.8 ,14.6 ,14.3 ,14.5 ,14.4 ,14.3 ,14.3 ,30.5 ,21.3 ,22.8 ,14.9 ,15.0 ,15.2 ,0.1438 ,16.8 ,16.8 ,3.55 ,14.1 ,0.00 ,0.01 ,28.19 ,-,-,0.430 ,0.031 ,20.2 ,,,0.28 ,0.27 ,,,,,,""
2016/3/17 23:00,-1.62 ,-1.67 ,-0.007 ,14.7 ,14.4 ,14.4 ,14.3 ,14.5 ,14.5 ,14.5 ,14.3 ,13.7 ,0.47 ,19.9 ,14.4 ,14.7 ,14.4 ,15.8 ,14.5 ,15.7 ,14.8 ,14.6 ,14.3 ,14.5 ,14.4 ,14.3 ,14.3 ,30.6 ,21.3 ,22.8 ,14.9 ,15.1 ,15.4 ,0.1439 ,16.8 ,16.8 ,3.55 ,14.4 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.2 ,,,0.28 ,0.27 ,,,,,,""
2016/3/18 5:00,-1.62 ,-1.66 ,-0.007 ,14.7 ,14.4 ,14.4 ,14.3 ,14.5 ,14.5 ,14.5 ,14.3 ,13.8 ,0.53 ,20.0 ,14.5 ,14.7 ,14.4 ,15.8 ,14.5 ,15.7 ,14.8 ,14.6 ,14.3 ,14.5 ,14.4 ,14.3 ,14.3 ,30.6 ,21.3 ,22.8 ,14.9 ,15.1 ,15.3 ,0.1438 ,16.8 ,16.8 ,3.54 ,14.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.4 ,,,0.28 ,0.27 ,,,,,,""
2016/3/18 11:00,-1.61 ,-1.65 ,-0.007 ,14.7 ,14.4 ,14.4 ,14.3 ,14.5 ,14.5 ,14.5 ,14.3 ,13.8 ,0.76 ,20.0 ,14.5 ,14.8 ,14.5 ,15.8 ,14.5 ,15.7 ,14.8 ,14.7 ,14.4 ,14.6 ,14.4 ,14.3 ,14.3 ,30.6 ,21.3 ,22.8 ,14.9 ,15.2 ,15.4 ,0.1437 ,16.8 ,16.8 ,3.55 ,14.6 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.7 ,,,0.28 ,0.27 ,,,,,,""
2016/3/18 17:00,-1.61 ,-1.61 ,-0.007 ,14.8 ,14.5 ,14.4 ,14.3 ,14.5 ,14.6 ,14.5 ,14.3 ,13.8 ,0.55 ,20.0 ,14.5 ,14.8 ,14.5 ,15.9 ,14.5 ,15.7 ,14.8 ,14.7 ,14.4 ,14.6 ,14.4 ,14.3 ,14.3 ,30.7 ,21.3 ,22.8 ,14.9 ,15.1 ,15.4 ,0.1430 ,16.8 ,16.8 ,3.55 ,14.9 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.3 ,,,0.28 ,0.27 ,,,,,,""
2016/3/18 23:00,-1.61 ,-1.60 ,-0.007 ,14.8 ,14.5 ,14.5 ,14.4 ,14.6 ,14.6 ,14.6 ,14.4 ,13.8 ,0.55 ,20.0 ,14.5 ,14.8 ,14.5 ,15.9 ,14.6 ,15.7 ,14.9 ,14.7 ,14.4 ,14.6 ,14.5 ,14.4 ,14.4 ,30.8 ,21.4 ,23.0 ,15.0 ,15.2 ,15.5 ,0.1429 ,16.8 ,16.8 ,3.55 ,15.2 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.3 ,,,0.28 ,0.27 ,,,,,,""
2016/3/19 5:00,-1.61 ,-1.57 ,-0.007 ,14.8 ,14.5 ,14.5 ,14.4 ,14.6 ,14.7 ,14.6 ,14.5 ,13.9 ,0.68 ,20.1 ,14.6 ,14.9 ,14.6 ,16.0 ,14.6 ,15.8 ,14.9 ,14.7 ,14.4 ,14.7 ,14.5 ,14.4 ,14.4 ,30.9 ,21.4 ,23.0 ,15.0 ,15.2 ,15.4 ,0.1426 ,16.8 ,16.8 ,3.55 ,15.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.5 ,,,0.28 ,0.27 ,,,,,,""
2016/3/19 11:00,-1.61 ,-1.55 ,-0.007 ,14.8 ,14.6 ,14.5 ,14.4 ,14.6 ,14.7 ,14.7 ,14.5 ,13.9 ,0.72 ,20.1 ,14.6 ,14.9 ,14.6 ,16.0 ,14.6 ,15.8 ,15.0 ,14.8 ,14.5 ,14.7 ,14.5 ,14.5 ,14.4 ,30.9 ,21.4 ,23.0 ,15.0 ,15.2 ,15.5 ,0.1420 ,16.8 ,16.8 ,3.55 ,15.6 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.5 ,,,0.28 ,0.27 ,,,,,,""
2016/3/19 17:00,-1.60 ,-1.54 ,-0.007 ,14.9 ,14.6 ,14.5 ,14.4 ,14.6 ,14.7 ,14.7 ,14.5 ,13.9 ,0.55 ,20.2 ,14.6 ,14.9 ,14.6 ,16.0 ,14.7 ,15.9 ,15.0 ,14.8 ,14.5 ,14.7 ,14.6 ,14.5 ,14.5 ,30.9 ,21.5 ,23.0 ,15.0 ,15.3 ,15.4 ,0.1415 ,16.8 ,16.8 ,3.55 ,15.9 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.28 ,0.27 ,,,,,,""
2016/3/19 23:00,-1.60 ,-1.55 ,-0.007 ,14.9 ,14.6 ,14.6 ,14.5 ,14.7 ,14.7 ,14.7 ,14.6 ,14.0 ,0.41 ,20.2 ,14.7 ,14.9 ,14.6 ,16.0 ,14.7 ,15.9 ,15.0 ,14.8 ,14.5 ,14.7 ,14.6 ,14.5 ,14.5 ,31.0 ,21.5 ,23.0 ,15.1 ,15.4 ,15.5 ,0.1417 ,16.8 ,16.8 ,3.54 ,16.2 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.9 ,,,0.28 ,0.27 ,,,,,,""
2016/3/20 5:00,-1.61 ,-1.57 ,-0.007 ,14.9 ,14.7 ,14.6 ,14.5 ,14.7 ,14.8 ,14.8 ,14.6 ,14.0 ,0.32 ,20.2 ,14.7 ,15.0 ,14.6 ,16.1 ,14.7 ,15.9 ,15.0 ,14.9 ,14.6 ,14.8 ,14.6 ,14.5 ,14.5 ,31.0 ,21.5 ,23.1 ,15.1 ,15.4 ,15.5 ,0.1420 ,16.8 ,16.8 ,3.55 ,16.2 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.7 ,,,0.28 ,0.27 ,,,,,,""
2016/3/20 11:00,-1.61 ,-1.59 ,-0.007 ,15.0 ,14.7 ,14.7 ,14.5 ,14.7 ,14.8 ,14.7 ,14.6 ,14.0 ,0.44 ,20.3 ,14.7 ,15.0 ,14.7 ,16.1 ,14.8 ,16.0 ,15.1 ,14.9 ,14.6 ,14.8 ,14.7 ,14.6 ,14.6 ,31.1 ,21.5 ,23.1 ,15.2 ,15.4 ,15.7 ,0.1422 ,16.8 ,16.8 ,3.55 ,16.3 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.0 ,,,0.28 ,0.27 ,,,,,,""
2016/3/20 17:00,-1.61 ,-1.60 ,-0.007 ,15.0 ,14.7 ,14.7 ,14.6 ,14.7 ,14.8 ,14.8 ,14.6 ,14.0 ,0.35 ,20.3 ,14.7 ,15.0 ,14.7 ,16.1 ,14.8 ,16.0 ,15.1 ,14.9 ,14.6 ,14.9 ,14.7 ,14.6 ,14.6 ,31.1 ,21.5 ,23.1 ,15.2 ,15.4 ,15.6 ,0.1423 ,16.8 ,16.8 ,3.55 ,16.3 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.8 ,,,0.28 ,0.27 ,,,,,,""
2016/3/20 23:00,-1.61 ,-1.63 ,-0.007 ,15.0 ,14.7 ,14.7 ,14.6 ,14.8 ,14.9 ,14.9 ,14.7 ,14.1 ,0.35 ,20.3 ,14.8 ,15.0 ,14.7 ,16.1 ,14.8 ,16.0 ,15.1 ,14.9 ,14.6 ,14.9 ,14.7 ,14.6 ,14.6 ,31.2 ,21.5 ,23.1 ,15.2 ,15.4 ,15.6 ,0.1428 ,16.8 ,16.8 ,3.55 ,16.4 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.9 ,,,0.28 ,0.27 ,,,,,,""
2016/3/21 5:00,-1.61 ,-1.65 ,-0.007 ,15.0 ,14.7 ,14.7 ,14.6 ,14.8 ,14.8 ,14.8 ,14.6 ,14.1 ,0.41 ,20.4 ,14.8 ,15.1 ,14.8 ,16.2 ,14.8 ,16.1 ,15.1 ,15.0 ,14.7 ,14.9 ,14.7 ,14.6 ,14.6 ,31.2 ,21.5 ,23.1 ,15.2 ,15.4 ,15.7 ,0.1429 ,16.8 ,16.8 ,3.55 ,16.1 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.28 ,0.27 ,,,,,,""
2016/3/21 11:00,-1.61 ,-1.66 ,-0.007 ,15.0 ,14.7 ,14.7 ,14.6 ,14.8 ,14.9 ,14.8 ,14.7 ,14.1 ,0.48 ,20.4 ,14.8 ,15.1 ,14.8 ,16.2 ,14.8 ,16.1 ,15.2 ,15.0 ,14.7 ,14.9 ,14.7 ,14.6 ,14.6 ,31.1 ,21.5 ,23.0 ,15.2 ,15.4 ,15.9 ,0.1430 ,16.8 ,16.8 ,3.54 ,15.8 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.3 ,,,0.28 ,0.27 ,,,,,,""
2016/3/21 17:00,-1.61 ,-1.65 ,-0.007 ,15.0 ,14.7 ,14.7 ,14.6 ,14.8 ,14.8 ,14.8 ,14.6 ,14.1 ,0.41 ,20.4 ,14.8 ,15.1 ,14.8 ,16.1 ,14.8 ,16.1 ,15.1 ,14.9 ,14.7 ,14.9 ,14.7 ,14.6 ,14.6 ,31.1 ,21.5 ,23.0 ,15.2 ,15.4 ,15.7 ,0.1429 ,16.8 ,16.8 ,3.55 ,15.6 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.2 ,,,0.28 ,0.27 ,,,,,,""
2016/3/21 23:00,-1.61 ,-1.66 ,-0.007 ,15.1 ,14.8 ,14.8 ,14.7 ,14.8 ,14.9 ,14.9 ,14.7 ,14.1 ,0.46 ,20.4 ,14.8 ,15.1 ,14.8 ,16.2 ,14.9 ,16.1 ,15.2 ,15.0 ,14.7 ,14.9 ,14.8 ,14.7 ,14.7 ,31.2 ,21.5 ,23.0 ,15.3 ,15.4 ,15.7 ,0.1430 ,16.8 ,16.9 ,3.45 ,15.4 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.2 ,,,0.28 ,0.27 ,,,,,,""
2016/3/22 5:00,-1.61 ,-1.66 ,-0.007 ,15.1 ,14.8 ,14.7 ,14.6 ,14.8 ,14.9 ,14.9 ,14.7 ,14.1 ,0.52 ,20.4 ,14.9 ,15.1 ,14.8 ,16.2 ,14.9 ,16.1 ,15.2 ,15.0 ,14.7 ,14.9 ,14.8 ,14.7 ,14.7 ,31.2 ,21.5 ,23.0 ,15.3 ,15.5 ,15.7 ,0.1429 ,16.8 ,16.9 ,3.45 ,15.2 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.4 ,,,0.28 ,0.27 ,,,,,,""
2016/3/22 11:00,-1.61 ,-1.64 ,-0.007 ,15.1 ,14.8 ,14.7 ,14.6 ,14.8 ,14.9 ,14.9 ,14.7 ,14.1 ,0.57 ,20.4 ,14.8 ,15.1 ,14.8 ,16.2 ,14.9 ,16.1 ,15.2 ,15.0 ,14.7 ,14.9 ,14.8 ,14.7 ,14.7 ,31.2 ,21.5 ,23.0 ,15.3 ,15.5 ,15.7 ,0.1427 ,16.9 ,16.9 ,3.44 ,15.2 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.4 ,,,0.28 ,0.27 ,,,,,,""
2016/3/22 17:00,-1.60 ,-1.60 ,-0.007 ,15.1 ,14.8 ,14.8 ,14.7 ,14.9 ,15.0 ,14.9 ,14.8 ,14.1 ,0.59 ,20.4 ,14.8 ,15.1 ,14.8 ,16.2 ,14.9 ,16.1 ,15.2 ,15.0 ,14.7 ,14.9 ,14.8 ,14.7 ,14.7 ,31.3 ,21.5 ,23.1 ,15.3 ,15.4 ,15.7 ,0.1422 ,16.9 ,16.9 ,3.44 ,15.3 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.4 ,,,0.28 ,0.27 ,,,,,,""
2016/3/22 23:00,-1.60 ,-1.59 ,-0.007 ,15.1 ,14.9 ,14.8 ,14.7 ,14.9 ,15.0 ,14.9 ,14.8 ,14.2 ,0.55 ,20.5 ,14.9 ,15.2 ,14.9 ,16.3 ,14.9 ,16.1 ,15.2 ,15.1 ,14.8 ,15.0 ,14.8 ,14.8 ,14.7 ,31.3 ,21.6 ,23.1 ,15.4 ,15.5 ,15.7 ,0.1421 ,16.9 ,16.9 ,3.35 ,15.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.3 ,,,0.28 ,0.27 ,,,,,,""
2016/3/23 5:00,-1.60 ,-1.59 ,-0.007 ,15.2 ,14.9 ,14.8 ,14.7 ,14.9 ,15.0 ,15.0 ,14.8 ,14.2 ,0.35 ,20.5 ,14.9 ,15.2 ,14.9 ,16.3 ,15.0 ,16.2 ,15.3 ,15.1 ,14.8 ,15.0 ,14.8 ,14.8 ,14.7 ,31.4 ,21.6 ,23.1 ,15.4 ,15.5 ,15.7 ,0.1421 ,16.9 ,16.9 ,3.34 ,15.6 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.9 ,,,0.28 ,0.27 ,,,,,,""
2016/3/23 11:00,-1.60 ,-1.61 ,-0.007 ,15.2 ,14.9 ,14.8 ,14.7 ,14.9 ,15.0 ,15.0 ,14.8 ,14.2 ,0.45 ,20.5 ,14.9 ,15.2 ,14.9 ,16.3 ,15.0 ,16.2 ,15.3 ,15.1 ,14.8 ,15.0 ,14.9 ,14.8 ,14.8 ,31.4 ,21.6 ,23.2 ,15.4 ,15.5 ,15.9 ,0.1424 ,16.9 ,16.9 ,3.35 ,15.6 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.28 ,0.27 ,,,,,,""
2016/3/23 17:00,-1.60 ,-1.61 ,-0.007 ,15.2 ,14.9 ,14.9 ,14.8 ,15.0 ,15.0 ,15.0 ,14.8 ,14.2 ,0.39 ,20.5 ,14.9 ,15.2 ,14.9 ,16.3 ,14.9 ,16.2 ,15.1 ,15.1 ,14.8 ,15.1 ,14.9 ,14.8 ,14.8 ,31.4 ,21.6 ,23.2 ,15.4 ,15.6 ,15.8 ,0.1421 ,16.9 ,16.9 ,4.28 ,15.6 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.28 ,0.27 ,,,,,,""
2016/3/23 23:00,-1.60 ,-1.64 ,-0.007 ,15.2 ,14.9 ,14.9 ,14.8 ,15.0 ,15.0 ,15.0 ,14.8 ,14.3 ,0.37 ,20.6 ,15.0 ,15.3 ,14.9 ,16.3 ,15.0 ,16.2 ,15.3 ,15.1 ,14.8 ,15.1 ,14.9 ,14.8 ,14.8 ,31.4 ,21.7 ,23.2 ,15.4 ,15.5 ,15.7 ,0.1427 ,16.9 ,16.9 ,4.27 ,15.7 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.28 ,0.27 ,,,,,,""
2016/3/24 5:00,-1.60 ,-1.64 ,-0.007 ,15.2 ,14.9 ,14.9 ,14.8 ,15.0 ,15.0 ,15.0 ,14.8 ,14.3 ,0.55 ,20.6 ,15.0 ,15.3 ,14.9 ,16.3 ,15.0 ,16.2 ,15.3 ,15.1 ,14.8 ,15.1 ,14.9 ,14.8 ,14.8 ,31.4 ,21.6 ,23.2 ,15.4 ,15.5 ,16.0 ,0.1428 ,16.9 ,16.9 ,4.27 ,15.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.4 ,,,0.28 ,0.27 ,,,,,,""
2016/3/24 11:00,-1.60 ,-1.64 ,-0.007 ,15.1 ,14.8 ,14.8 ,14.7 ,14.9 ,15.0 ,15.0 ,14.8 ,14.2 ,0.49 ,20.5 ,14.9 ,15.2 ,14.9 ,16.3 ,15.0 ,16.2 ,15.3 ,15.1 ,14.8 ,15.0 ,14.9 ,14.8 ,14.8 ,31.4 ,21.6 ,23.1 ,15.4 ,15.5 ,15.9 ,0.1429 ,16.9 ,16.9 ,4.37 ,15.3 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.4 ,,,0.28 ,0.27 ,,,,,,""
2016/3/24 17:00,-1.60 ,-1.63 ,-0.007 ,15.1 ,14.8 ,14.8 ,14.7 ,14.9 ,14.9 ,14.9 ,14.7 ,14.2 ,0.47 ,20.6 ,14.9 ,15.2 ,14.9 ,16.2 ,14.9 ,16.1 ,15.2 ,15.1 ,14.8 ,15.0 ,14.8 ,14.7 ,14.7 ,31.4 ,21.5 ,23.1 ,15.3 ,15.5 ,16.0 ,0.1427 ,16.9 ,16.9 ,4.38 ,15.2 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.3 ,,,0.28 ,0.27 ,,,,,,""
2016/3/24 23:00,-1.60 ,-1.65 ,-0.007 ,15.1 ,14.8 ,14.8 ,14.7 ,14.9 ,14.9 ,14.9 ,14.7 ,14.1 ,0.44 ,20.5 ,14.9 ,15.1 ,14.8 ,16.2 ,14.9 ,16.1 ,15.2 ,15.0 ,14.7 ,15.0 ,14.8 ,14.7 ,14.7 ,31.4 ,21.5 ,23.1 ,15.3 ,15.6 ,16.0 ,0.1430 ,16.9 ,16.9 ,4.37 ,15.1 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.2 ,,,0.28 ,0.27 ,,,,,,""
2016/3/25 5:00,-1.60 ,-1.66 ,-0.007 ,15.1 ,14.8 ,14.7 ,14.6 ,14.8 ,14.9 ,14.9 ,14.7 ,14.1 ,0.48 ,20.5 ,14.8 ,15.1 ,14.8 ,16.2 ,14.9 ,16.1 ,15.2 ,15.0 ,14.7 ,14.9 ,14.8 ,14.7 ,14.7 ,31.3 ,21.5 ,23.1 ,15.3 ,15.4 ,15.7 ,0.1431 ,16.9 ,16.9 ,4.38 ,14.9 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.4 ,,,0.28 ,0.27 ,,,,,,""
2016/3/25 11:00,-1.60 ,-1.65 ,-0.007 ,15.0 ,14.7 ,14.7 ,14.6 ,14.8 ,14.9 ,14.8 ,14.6 ,14.1 ,0.47 ,20.4 ,14.8 ,15.1 ,14.8 ,16.1 ,14.8 ,16.1 ,15.2 ,14.9 ,14.7 ,14.9 ,14.7 ,14.6 ,14.6 ,31.3 ,21.4 ,23.0 ,15.2 ,15.5 ,15.8 ,0.1432 ,16.9 ,16.9 ,4.38 ,14.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.2 ,,,0.28 ,0.27 ,,,,,,""
2016/3/25 17:00,-1.60 ,-1.65 ,-0.007 ,15.0 ,14.7 ,14.7 ,14.6 ,14.8 ,14.8 ,14.9 ,14.6 ,14.1 ,0.38 ,20.5 ,14.8 ,15.1 ,14.8 ,16.1 ,14.8 ,16.1 ,15.1 ,14.9 ,14.7 ,14.9 ,14.7 ,14.6 ,14.6 ,31.3 ,21.4 ,23.0 ,15.2 ,15.4 ,15.6 ,0.1431 ,16.9 ,16.9 ,4.38 ,14.6 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.28 ,0.27 ,,,,,,""
2016/3/25 23:00,-1.60 ,-1.68 ,-0.007 ,15.0 ,14.8 ,14.7 ,14.6 ,14.8 ,14.9 ,14.9 ,14.6 ,14.1 ,0.39 ,20.5 ,14.8 ,15.1 ,14.8 ,16.1 ,14.8 ,16.1 ,15.2 ,15.0 ,14.7 ,14.9 ,14.7 ,14.7 ,14.7 ,31.4 ,21.4 ,23.0 ,15.3 ,15.5 ,15.7 ,0.1437 ,16.9 ,16.9 ,4.28 ,14.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.2 ,,,0.28 ,0.27 ,,,,,,""
2016/3/26 5:00,-1.60 ,-1.68 ,-0.007 ,15.0 ,14.7 ,14.7 ,14.6 ,14.8 ,14.9 ,14.8 ,14.6 ,14.1 ,0.49 ,20.5 ,14.8 ,15.1 ,14.8 ,16.2 ,14.9 ,16.1 ,15.2 ,15.0 ,14.7 ,14.9 ,14.7 ,14.6 ,14.7 ,31.3 ,21.4 ,23.0 ,15.3 ,15.4 ,15.7 ,0.1438 ,16.9 ,16.9 ,4.27 ,14.3 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.4 ,,,0.28 ,0.27 ,,,,,,""
2016/3/26 11:00,-1.60 ,-1.68 ,-0.007 ,15.0 ,14.7 ,14.6 ,14.5 ,14.7 ,14.8 ,14.8 ,14.6 ,14.0 ,0.46 ,20.4 ,14.7 ,15.0 ,14.7 ,16.1 ,14.8 ,16.0 ,15.1 ,14.9 ,14.6 ,14.9 ,14.7 ,14.6 ,14.6 ,31.2 ,21.3 ,22.9 ,15.2 ,15.4 ,15.7 ,0.1437 ,16.9 ,16.9 ,4.27 ,14.1 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,20.3 ,,,0.28 ,0.27 ,,,,,,""
2016/3/26 17:00,-1.60 ,-1.68 ,-0.007 ,15.0 ,14.7 ,14.7 ,14.6 ,14.8 ,14.8 ,14.8 ,14.6 ,14.0 ,0.40 ,20.4 ,14.8 ,15.1 ,14.7 ,16.1 ,14.8 ,16.0 ,15.1 ,14.9 ,14.6 ,14.9 ,14.7 ,14.6 ,14.6 ,31.3 ,21.3 ,23.0 ,15.2 ,15.3 ,15.6 ,0.1438 ,16.9 ,16.9 ,4.27 ,14.3 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,20.2 ,,,0.28 ,0.27 ,,,,,,""
2016/3/26 23:00,-1.60 ,-1.69 ,-0.007 ,15.0 ,14.7 ,14.7 ,14.6 ,14.8 ,14.9 ,14.8 ,14.6 ,14.1 ,0.43 ,20.5 ,14.8 ,15.1 ,14.8 ,16.1 ,14.8 ,16.1 ,15.2 ,15.0 ,14.7 ,14.9 ,14.7 ,14.7 ,14.6 ,31.4 ,21.4 ,23.0 ,15.3 ,15.4 ,15.7 ,0.1440 ,16.9 ,16.9 ,4.27 ,14.2 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.3 ,,,0.28 ,0.27 ,,,,,,""
2016/3/27 5:00,-1.60 ,-1.69 ,-0.007 ,15.0 ,14.7 ,14.7 ,14.6 ,14.8 ,14.9 ,14.8 ,14.6 ,14.1 ,0.48 ,20.4 ,14.8 ,15.1 ,14.8 ,16.1 ,14.8 ,16.1 ,15.1 ,14.9 ,14.6 ,14.9 ,14.7 ,14.6 ,14.6 ,31.3 ,21.4 ,23.0 ,15.3 ,15.4 ,15.7 ,0.1440 ,16.9 ,16.9 ,4.27 ,14.2 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.4 ,,,0.28 ,0.27 ,,,,,,""
2016/3/27 11:00,-1.60 ,-1.68 ,-0.007 ,15.0 ,14.7 ,14.7 ,14.5 ,14.7 ,14.8 ,14.8 ,14.6 ,14.0 ,0.50 ,20.4 ,14.7 ,15.0 ,14.7 ,16.1 ,14.8 ,16.0 ,15.1 ,14.9 ,14.6 ,14.8 ,14.7 ,14.6 ,14.6 ,31.3 ,21.4 ,23.0 ,15.2 ,15.4 ,15.7 ,0.1440 ,16.9 ,16.9 ,4.17 ,14.0 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,20.3 ,,,0.28 ,0.27 ,,,,,,""
2016/3/27 17:00,-1.59 ,-1.66 ,-0.007 ,15.0 ,14.7 ,14.7 ,14.6 ,14.8 ,14.8 ,14.8 ,14.6 ,14.1 ,0.49 ,20.4 ,14.7 ,15.0 ,14.8 ,16.1 ,14.8 ,16.0 ,14.9 ,14.9 ,14.6 ,14.9 ,14.7 ,14.6 ,14.6 ,31.3 ,21.4 ,23.0 ,15.2 ,15.4 ,15.6 ,0.1438 ,16.9 ,16.9 ,4.17 ,14.2 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.3 ,,,0.28 ,0.27 ,,,,,,""
2016/3/27 23:00,-1.59 ,-1.67 ,-0.007 ,15.1 ,14.8 ,14.7 ,14.6 ,14.8 ,14.9 ,14.9 ,14.6 ,14.1 ,0.40 ,20.4 ,14.8 ,15.1 ,14.8 ,16.1 ,14.8 ,16.0 ,15.1 ,15.0 ,14.6 ,14.9 ,14.7 ,14.6 ,14.6 ,31.4 ,21.4 ,23.1 ,15.2 ,15.4 ,15.6 ,0.1439 ,16.9 ,16.9 ,4.17 ,14.4 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.27 ,0.27 ,,,,,,""
2016/3/28 5:00,-1.59 ,-1.67 ,-0.007 ,15.1 ,14.8 ,14.7 ,14.6 ,14.8 ,14.9 ,14.9 ,14.6 ,14.1 ,0.50 ,20.5 ,14.8 ,15.1 ,14.8 ,16.1 ,14.9 ,16.1 ,15.2 ,15.0 ,14.7 ,14.9 ,14.8 ,14.7 ,14.7 ,31.4 ,21.5 ,23.1 ,15.3 ,15.4 ,15.7 ,0.1439 ,16.9 ,16.9 ,4.17 ,14.4 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.3 ,,,0.27 ,0.27 ,,,,,,""
2016/3/28 11:00,-1.59 ,-1.67 ,-0.007 ,15.1 ,14.8 ,14.7 ,14.6 ,14.8 ,14.9 ,14.9 ,14.7 ,14.1 ,0.43 ,20.5 ,14.9 ,15.1 ,14.8 ,16.1 ,14.9 ,16.1 ,15.2 ,15.0 ,14.7 ,14.9 ,14.7 ,14.7 ,14.7 ,31.4 ,21.5 ,23.1 ,15.3 ,15.4 ,15.7 ,0.1439 ,16.9 ,16.9 ,4.07 ,14.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.2 ,,,0.27 ,0.27 ,,,,,,""
2016/3/28 17:00,-1.59 ,-1.66 ,-0.007 ,15.1 ,14.8 ,14.8 ,14.7 ,14.9 ,14.9 ,14.9 ,14.7 ,14.2 ,0.39 ,20.5 ,14.9 ,15.1 ,14.8 ,16.1 ,14.9 ,16.1 ,15.2 ,15.0 ,14.7 ,14.9 ,14.8 ,14.7 ,14.7 ,31.5 ,21.5 ,23.1 ,15.3 ,15.4 ,15.6 ,0.1437 ,16.9 ,16.9 ,4.07 ,14.7 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.27 ,0.27 ,,,,,,""
2016/3/28 23:00,-1.59 ,-1.67 ,-0.007 ,15.1 ,14.8 ,14.8 ,14.7 ,14.9 ,14.9 ,15.0 ,14.7 ,14.2 ,0.38 ,20.6 ,14.9 ,15.2 ,14.9 ,16.2 ,14.9 ,16.1 ,15.2 ,15.0 ,14.7 ,15.0 ,14.8 ,14.7 ,14.7 ,31.5 ,21.5 ,23.2 ,15.4 ,15.4 ,15.7 ,0.1439 ,16.9 ,16.9 ,4.07 ,14.8 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.27 ,0.27 ,,,,,,""
2016/3/29 5:00,-1.59 ,-1.68 ,-0.007 ,15.1 ,14.8 ,14.8 ,14.7 ,14.9 ,15.0 ,14.9 ,14.6 ,14.2 ,0.39 ,20.6 ,14.9 ,15.2 ,14.9 ,16.2 ,14.9 ,16.1 ,15.2 ,15.1 ,14.7 ,15.0 ,14.8 ,14.8 ,14.7 ,31.5 ,21.5 ,23.2 ,15.4 ,15.5 ,15.7 ,0.1441 ,16.9 ,16.9 ,4.06 ,14.8 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.27 ,0.27 ,,,,,,""
2016/3/29 11:00,-1.59 ,-1.70 ,-0.007 ,15.1 ,14.8 ,14.8 ,14.7 ,14.9 ,15.0 ,14.9 ,14.8 ,14.2 ,0.39 ,20.6 ,14.9 ,15.2 ,14.9 ,16.2 ,14.9 ,16.1 ,15.2 ,15.1 ,14.7 ,15.0 ,14.8 ,14.7 ,14.7 ,31.5 ,21.6 ,23.2 ,15.4 ,15.5 ,15.9 ,0.1443 ,16.9 ,16.9 ,4.07 ,14.8 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.1 ,,,0.27 ,0.27 ,,,,,,""
2016/3/29 17:00,-1.59 ,-1.70 ,-0.007 ,15.1 ,14.9 ,14.8 ,14.7 ,14.9 ,15.0 ,15.0 ,14.7 ,14.2 ,0.44 ,20.6 ,14.9 ,15.2 ,14.9 ,16.2 ,14.9 ,16.1 ,15.2 ,15.1 ,14.7 ,15.0 ,14.8 ,14.8 ,14.7 ,31.6 ,21.5 ,23.2 ,15.4 ,15.5 ,15.7 ,0.1441 ,16.9 ,16.9 ,4.06 ,15.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.2 ,,,0.27 ,0.27 ,,,,,,""
2016/3/29 23:00,-1.59 ,-1.70 ,-0.007 ,15.2 ,14.9 ,14.8 ,14.7 ,14.9 ,15.0 ,15.0 ,14.8 ,14.2 ,0.49 ,20.6 ,14.9 ,15.2 ,14.9 ,16.2 ,15.0 ,16.1 ,15.3 ,15.1 ,14.8 ,15.1 ,14.9 ,14.8 ,14.8 ,31.6 ,21.6 ,23.2 ,15.4 ,15.5 ,15.7 ,0.1443 ,16.9 ,16.9 ,4.07 ,15.1 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.2 ,,,0.27 ,0.27 ,,,,,,""
2016/3/30 5:00,-1.59 ,-1.68 ,-0.007 ,15.2 ,14.9 ,14.9 ,14.8 ,14.9 ,15.0 ,15.0 ,14.8 ,14.2 ,0.53 ,20.7 ,15.0 ,15.3 ,14.9 ,16.3 ,15.0 ,16.2 ,15.3 ,15.1 ,14.8 ,15.1 ,14.9 ,14.8 ,14.8 ,31.6 ,21.6 ,23.2 ,15.4 ,15.6 ,15.7 ,0.1440 ,16.9 ,16.9 ,3.97 ,15.2 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.4 ,,,0.27 ,0.27 ,,,,,,""
2016/3/30 11:00,-1.58 ,-1.66 ,-0.007 ,15.2 ,14.9 ,14.9 ,14.8 ,15.0 ,15.0 ,15.0 ,14.9 ,14.3 ,0.62 ,20.7 ,15.0 ,15.3 ,15.0 ,16.3 ,15.0 ,16.2 ,15.3 ,15.1 ,14.8 ,15.1 ,14.9 ,14.8 ,14.8 ,31.6 ,21.6 ,23.3 ,15.4 ,15.6 ,15.7 ,0.1438 ,16.9 ,16.9 ,3.96 ,15.3 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.5 ,,,0.27 ,0.27 ,,,,,,""
2016/3/30 17:00,-1.58 ,-1.61 ,-0.007 ,15.2 ,14.9 ,14.9 ,14.8 ,15.0 ,15.0 ,15.1 ,14.8 ,14.3 ,0.67 ,20.7 ,15.0 ,15.3 ,15.0 ,16.3 ,15.0 ,16.3 ,15.4 ,15.2 ,14.9 ,15.1 ,14.9 ,14.9 ,14.8 ,31.7 ,21.6 ,23.3 ,15.4 ,15.5 ,15.7 ,0.1430 ,16.9 ,16.9 ,3.96 ,15.6 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.5 ,,,0.27 ,0.27 ,,,,,,""
2016/3/30 23:00,-1.58 ,-1.62 ,-0.007 ,15.3 ,15.0 ,15.0 ,14.8 ,15.0 ,15.1 ,15.1 ,14.9 ,14.3 ,0.34 ,20.7 ,15.0 ,15.3 ,15.0 ,16.3 ,15.0 ,16.2 ,15.4 ,15.2 ,14.9 ,15.1 ,15.0 ,14.9 ,14.8 ,31.7 ,21.6 ,23.3 ,15.5 ,15.5 ,15.7 ,0.1431 ,16.9 ,16.9 ,3.96 ,15.8 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.8 ,,,0.27 ,0.27 ,,,,,,""
2016/3/31 5:00,-1.58 ,-1.64 ,-0.007 ,15.3 ,15.0 ,15.0 ,14.9 ,15.0 ,15.1 ,15.1 ,14.8 ,14.3 ,0.43 ,20.8 ,15.0 ,15.4 ,15.0 ,16.3 ,15.1 ,16.3 ,15.4 ,15.2 ,14.9 ,15.2 ,15.0 ,14.9 ,14.9 ,31.7 ,21.7 ,23.3 ,15.5 ,15.6 ,15.9 ,0.1434 ,16.9 ,16.9 ,3.96 ,15.9 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.27 ,0.27 ,,,,,,""
2016/3/31 11:00,-1.58 ,-1.64 ,-0.007 ,15.3 ,15.0 ,15.0 ,14.9 ,15.1 ,15.1 ,15.1 ,14.9 ,14.3 ,0.46 ,20.8 ,15.1 ,15.4 ,15.0 ,16.3 ,15.1 ,16.3 ,15.4 ,15.2 ,14.9 ,15.1 ,15.0 ,14.9 ,14.9 ,31.8 ,21.7 ,23.3 ,15.5 ,15.6 ,15.7 ,0.1435 ,16.9 ,16.9 ,3.96 ,16.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.1 ,,,0.27 ,0.27 ,,,,,,""
2016/3/31 17:00,-1.58 ,-1.63 ,-0.007 ,15.3 ,15.0 ,15.0 ,14.9 ,15.1 ,15.1 ,15.1 ,14.9 ,14.4 ,0.39 ,20.8 ,15.1 ,15.4 ,15.1 ,16.4 ,15.1 ,16.3 ,15.2 ,15.2 ,14.9 ,15.2 ,15.0 ,14.9 ,14.9 ,31.7 ,21.7 ,23.3 ,15.5 ,15.6 ,15.7 ,0.1432 ,16.9 ,16.9 ,3.97 ,16.2 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.9 ,,,0.27 ,0.27 ,,,,,,""
2016/3/31 23:00,-1.58 ,-1.65 ,-0.007 ,15.3 ,15.0 ,15.0 ,14.9 ,15.0 ,15.1 ,15.1 ,14.9 ,14.4 ,0.37 ,20.8 ,15.1 ,15.4 ,15.0 ,16.3 ,15.1 ,16.3 ,15.4 ,15.2 ,14.9 ,15.2 ,15.0 ,14.9 ,14.9 ,31.7 ,21.6 ,23.3 ,15.5 ,15.6 ,15.8 ,0.1431 ,16.9 ,17.0 ,3.96 ,16.3 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.27 ,0.27 ,,,,,,""
2016/4/1 5:00,-1.58 ,-1.66 ,-0.007 ,15.3 ,15.0 ,15.0 ,14.8 ,15.0 ,15.1 ,15.1 ,14.8 ,14.3 ,0.35 ,20.7 ,15.0 ,15.4 ,15.0 ,16.3 ,15.1 ,16.3 ,15.4 ,15.2 ,14.9 ,15.2 ,15.0 ,14.9 ,14.9 ,31.5 ,21.5 ,23.2 ,15.5 ,15.6 ,15.7 ,0.1431 ,16.9 ,17.0 ,3.96 ,16.3 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.9 ,,,0.27 ,0.27 ,,,,,,""
2016/4/1 11:00,-1.59 ,-1.68 ,-0.007 ,15.2 ,14.9 ,14.9 ,14.8 ,15.0 ,15.1 ,15.0 ,14.9 ,14.3 ,0.31 ,20.7 ,15.0 ,15.4 ,15.0 ,16.3 ,15.0 ,16.2 ,15.4 ,15.2 ,14.8 ,15.1 ,14.9 ,14.8 ,14.8 ,31.3 ,21.5 ,23.1 ,15.5 ,15.6 ,15.7 ,0.1434 ,17.0 ,17.0 ,3.96 ,16.2 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,19.9 ,,,0.27 ,0.27 ,,,,,,""
2016/4/1 17:00,-1.59 ,-1.70 ,-0.007 ,15.2 ,14.9 ,14.8 ,14.8 ,14.9 ,15.0 ,15.0 ,14.8 ,14.2 ,0.32 ,20.6 ,15.0 ,15.3 ,15.0 ,16.2 ,15.0 ,16.2 ,15.3 ,15.2 ,14.8 ,15.1 ,14.9 ,14.8 ,14.8 ,31.1 ,21.3 ,22.9 ,15.4 ,15.4 ,15.6 ,0.1433 ,17.0 ,17.0 ,3.96 ,16.2 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.27 ,0.27 ,,,,,,""
2016/4/1 23:00,-1.59 ,-1.71 ,-0.007 ,15.2 ,14.9 ,14.9 ,14.7 ,14.9 ,15.0 ,15.0 ,14.8 ,14.2 ,0.38 ,20.5 ,14.9 ,15.2 ,14.9 ,16.1 ,15.0 ,16.1 ,15.3 ,15.1 ,14.8 ,15.0 ,14.9 ,14.8 ,14.8 ,30.8 ,21.2 ,22.8 ,15.4 ,15.5 ,15.7 ,0.1435 ,16.9 ,16.9 ,3.86 ,16.2 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.27 ,0.27 ,,,,,,""
2016/4/2 5:00,-1.59 ,-1.72 ,-0.007 ,15.1 ,14.8 ,14.8 ,14.7 ,14.9 ,14.9 ,14.9 ,14.7 ,14.2 ,0.42 ,20.4 ,14.9 ,15.2 ,14.9 ,16.1 ,14.9 ,16.1 ,15.2 ,15.0 ,14.7 ,15.0 ,14.8 ,14.7 ,14.7 ,30.6 ,21.1 ,22.6 ,15.4 ,15.4 ,15.6 ,0.1435 ,16.9 ,17.0 ,3.86 ,16.1 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.27 ,0.27 ,,,,,,""
2016/4/2 11:00,-1.59 ,-1.72 ,-0.007 ,15.1 ,14.8 ,14.8 ,14.7 ,14.8 ,14.9 ,14.9 ,14.7 ,14.1 ,0.40 ,20.3 ,14.9 ,15.2 ,14.9 ,16.1 ,14.9 ,16.1 ,15.2 ,15.0 ,14.7 ,15.0 ,14.8 ,14.7 ,14.7 ,30.5 ,21.1 ,22.6 ,15.3 ,15.4 ,15.8 ,0.1435 ,16.9 ,16.9 ,3.86 ,16.1 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.2 ,,,0.27 ,0.27 ,,,,,,""
2016/4/2 17:00,-1.59 ,-1.72 ,-0.007 ,15.1 ,14.8 ,14.8 ,14.7 ,14.8 ,14.9 ,14.9 ,14.7 ,14.2 ,0.44 ,20.3 ,14.9 ,15.2 ,14.9 ,16.1 ,14.9 ,16.1 ,15.2 ,15.0 ,14.7 ,15.0 ,14.8 ,14.7 ,14.7 ,30.4 ,21.0 ,22.6 ,15.3 ,15.3 ,15.4 ,0.1434 ,16.9 ,16.9 ,3.86 ,16.1 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.2 ,,,0.27 ,0.26 ,,,,,,""
2016/4/2 23:00,-1.59 ,-1.72 ,-0.007 ,15.1 ,14.8 ,14.8 ,14.7 ,14.8 ,14.9 ,14.9 ,14.6 ,14.2 ,0.43 ,20.3 ,14.9 ,15.1 ,14.9 ,16.0 ,14.9 ,16.0 ,15.2 ,15.0 ,14.7 ,15.0 ,14.8 ,14.7 ,14.7 ,30.3 ,21.0 ,22.5 ,15.3 ,15.4 ,15.6 ,0.1434 ,16.9 ,17.0 ,3.86 ,16.1 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.2 ,,,0.27 ,0.26 ,,,,,,""
2016/4/3 5:00,-1.58 ,-1.71 ,-0.007 ,15.1 ,14.8 ,14.8 ,14.7 ,14.9 ,14.9 ,14.9 ,14.7 ,14.2 ,0.53 ,20.2 ,14.9 ,15.1 ,14.8 ,16.0 ,14.9 ,16.0 ,15.2 ,15.0 ,14.7 ,14.9 ,14.8 ,14.7 ,14.7 ,30.2 ,20.9 ,22.4 ,15.3 ,15.3 ,15.5 ,0.1430 ,16.9 ,17.0 ,3.87 ,16.2 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.4 ,,,0.27 ,0.26 ,,,,,,""
2016/4/3 11:00,-1.58 ,-1.68 ,-0.007 ,15.1 ,14.8 ,14.8 ,14.7 ,14.8 ,14.9 ,14.9 ,14.7 ,14.2 ,0.55 ,20.2 ,14.9 ,15.1 ,14.9 ,16.0 ,14.9 ,16.0 ,15.2 ,15.0 ,14.7 ,15.0 ,14.8 ,14.7 ,14.7 ,30.1 ,20.8 ,22.4 ,15.3 ,15.4 ,15.7 ,0.1426 ,16.9 ,17.0 ,3.86 ,16.4 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,20.3 ,,,0.27 ,0.27 ,,,,,,""
2016/4/3 17:00,-1.57 ,-1.65 ,-0.007 ,15.1 ,14.8 ,14.8 ,14.7 ,14.8 ,14.9 ,14.9 ,14.7 ,14.2 ,0.57 ,20.2 ,14.9 ,15.1 ,14.9 ,16.0 ,14.9 ,16.0 ,15.2 ,15.0 ,14.7 ,14.9 ,14.8 ,14.7 ,14.7 ,30.0 ,20.8 ,22.3 ,15.3 ,15.4 ,15.4 ,0.1421 ,16.9 ,16.9 ,3.86 ,16.7 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.3 ,,,0.27 ,0.26 ,,,,,,""
2016/4/3 23:00,-1.57 ,-1.63 ,-0.007 ,15.1 ,14.8 ,14.8 ,14.7 ,14.9 ,14.9 ,14.9 ,14.7 ,14.2 ,0.58 ,20.2 ,14.9 ,15.2 ,14.9 ,16.0 ,14.9 ,16.0 ,15.2 ,15.1 ,14.7 ,15.0 ,14.8 ,14.7 ,14.7 ,29.9 ,20.8 ,22.3 ,15.4 ,15.4 ,15.5 ,0.1418 ,16.9 ,16.9 ,3.86 ,16.9 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.3 ,,,0.27 ,0.27 ,,,,,,""
2016/4/4 5:00,-1.57 ,-1.59 ,-0.007 ,15.1 ,14.9 ,14.8 ,14.7 ,14.9 ,15.0 ,15.0 ,14.8 ,14.2 ,0.64 ,20.3 ,14.9 ,15.2 ,14.9 ,16.1 ,14.9 ,16.1 ,15.3 ,15.1 ,14.8 ,15.0 ,14.8 ,14.8 ,14.8 ,29.9 ,20.8 ,22.3 ,15.4 ,15.4 ,15.8 ,0.1412 ,16.9 ,16.9 ,3.86 ,17.2 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.4 ,,,0.27 ,0.27 ,,,,,,""
2016/4/4 11:00,-1.57 ,-1.56 ,-0.007 ,15.2 ,14.9 ,14.8 ,14.7 ,14.9 ,15.0 ,15.0 ,14.7 ,14.3 ,0.55 ,20.3 ,14.9 ,15.2 ,14.9 ,16.1 ,15.0 ,16.1 ,15.3 ,15.1 ,14.8 ,15.0 ,14.9 ,14.8 ,14.7 ,29.9 ,20.8 ,22.3 ,15.4 ,15.4 ,15.6 ,0.1408 ,16.9 ,16.9 ,3.96 ,17.3 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.27 ,0.27 ,,,,,,""
2016/4/4 17:00,-1.56 ,-1.55 ,-0.007 ,15.2 ,14.9 ,14.8 ,14.8 ,14.9 ,15.0 ,15.0 ,14.8 ,14.3 ,0.49 ,20.3 ,15.0 ,15.2 ,14.9 ,16.0 ,15.0 ,16.1 ,15.3 ,15.1 ,14.8 ,15.0 ,14.9 ,14.8 ,14.8 ,29.8 ,20.8 ,22.3 ,15.4 ,15.5 ,15.7 ,0.1405 ,16.9 ,16.9 ,3.97 ,17.1 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.27 ,0.27 ,,,,,,""
2016/4/4 23:00,-1.57 ,-1.57 ,-0.007 ,15.2 ,14.9 ,14.9 ,14.8 ,14.9 ,15.0 ,15.0 ,14.8 ,14.3 ,0.38 ,20.3 ,15.0 ,15.2 ,15.0 ,16.1 ,15.0 ,16.1 ,15.3 ,15.1 ,14.8 ,15.0 ,14.9 ,14.8 ,14.8 ,29.8 ,20.8 ,22.3 ,15.4 ,15.4 ,15.6 ,0.1407 ,16.9 ,16.9 ,4.07 ,17.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.27 ,0.27 ,,,,,,""
2016/4/5 5:00,-1.57 ,-1.59 ,-0.007 ,15.2 ,14.9 ,14.8 ,14.7 ,14.9 ,15.0 ,15.0 ,14.7 ,14.3 ,0.33 ,20.3 ,15.0 ,15.3 ,15.0 ,16.1 ,15.0 ,16.1 ,15.3 ,15.1 ,14.8 ,15.1 ,14.9 ,14.8 ,14.8 ,29.7 ,20.8 ,22.2 ,15.4 ,15.6 ,16.0 ,0.1409 ,16.9 ,16.9 ,4.07 ,16.9 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.8 ,,,0.27 ,0.27 ,,,,,,""
2016/4/5 11:00,-1.57 ,-1.61 ,-0.007 ,15.2 ,14.9 ,14.9 ,14.8 ,15.0 ,15.0 ,15.0 ,14.8 ,14.3 ,0.45 ,20.3 ,15.0 ,15.3 ,15.0 ,16.1 ,15.0 ,16.1 ,15.4 ,15.1 ,14.8 ,15.1 ,14.9 ,14.8 ,14.8 ,29.7 ,20.7 ,22.3 ,15.4 ,15.5 ,15.7 ,0.1411 ,16.9 ,16.9 ,4.07 ,16.8 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.1 ,,,0.27 ,0.27 ,,,,,,""
2016/4/5 17:00,-1.57 ,-1.59 ,-0.007 ,15.2 ,14.9 ,14.9 ,14.8 ,15.0 ,15.1 ,15.0 ,14.8 ,14.3 ,0.59 ,20.2 ,15.0 ,15.3 ,15.0 ,16.0 ,15.0 ,16.1 ,15.3 ,15.1 ,14.8 ,15.1 ,14.9 ,14.8 ,14.8 ,29.7 ,20.8 ,22.2 ,15.4 ,15.5 ,15.7 ,0.1408 ,16.9 ,16.9 ,4.07 ,16.9 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.3 ,,,0.27 ,0.27 ,,,,,,""
2016/4/5 23:00,-1.57 ,-1.59 ,-0.007 ,15.2 ,15.0 ,14.9 ,14.9 ,15.0 ,15.1 ,15.1 ,14.9 ,14.4 ,0.41 ,20.3 ,15.0 ,15.3 ,15.0 ,16.1 ,15.0 ,16.1 ,15.4 ,15.2 ,14.9 ,15.1 ,14.9 ,14.9 ,14.9 ,29.6 ,20.8 ,22.2 ,15.4 ,15.5 ,15.7 ,0.1409 ,16.9 ,16.9 ,4.07 ,16.9 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.9 ,,,0.27 ,0.27 ,,,,,,""
2016/4/6 5:00,-1.57 ,-1.60 ,-0.007 ,15.3 ,15.0 ,15.0 ,14.9 ,15.0 ,15.1 ,15.1 ,14.8 ,14.4 ,0.35 ,20.3 ,15.1 ,15.4 ,15.0 ,16.1 ,15.1 ,16.2 ,15.4 ,15.2 ,14.9 ,15.1 ,15.0 ,14.9 ,14.9 ,29.6 ,20.8 ,22.2 ,15.5 ,15.5 ,15.7 ,0.1409 ,16.9 ,16.9 ,4.07 ,17.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.9 ,,,0.27 ,0.27 ,,,,,,""
2016/4/6 11:00,-1.57 ,-1.63 ,-0.007 ,15.3 ,15.0 ,15.0 ,14.9 ,15.1 ,15.1 ,15.1 ,14.9 ,14.4 ,0.35 ,20.3 ,15.1 ,15.4 ,15.1 ,16.1 ,15.1 ,16.2 ,15.4 ,15.2 ,14.9 ,15.2 ,15.0 ,14.9 ,14.9 ,29.6 ,20.8 ,22.2 ,15.5 ,15.6 ,16.0 ,0.1413 ,16.9 ,16.9 ,4.07 ,17.0 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,19.9 ,,,0.27 ,0.27 ,,,,,,""
2016/4/6 17:00,-1.57 ,-1.64 ,-0.007 ,15.4 ,15.1 ,15.0 ,14.9 ,15.1 ,15.2 ,15.2 ,14.9 ,14.5 ,0.34 ,20.3 ,15.1 ,15.4 ,15.1 ,16.1 ,15.1 ,16.2 ,15.5 ,15.3 ,15.0 ,15.2 ,15.0 ,15.0 ,14.9 ,29.6 ,20.8 ,22.2 ,15.5 ,15.6 ,16.0 ,0.1413 ,16.9 ,16.9 ,4.07 ,17.2 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.9 ,,,0.27 ,0.27 ,,,,,,""
2016/4/6 23:00,-1.57 ,-1.67 ,-0.007 ,15.4 ,15.1 ,15.1 ,15.0 ,15.1 ,15.2 ,15.2 ,14.9 ,14.5 ,0.40 ,20.3 ,15.2 ,15.4 ,15.1 ,16.1 ,15.1 ,16.3 ,15.5 ,15.3 ,15.0 ,15.2 ,15.1 ,15.0 ,15.0 ,29.6 ,20.8 ,22.2 ,15.5 ,15.7 ,15.8 ,0.1417 ,16.9 ,16.9 ,4.07 ,17.3 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.27 ,0.27 ,,,,,,""
2016/4/7 5:00,-1.57 ,-1.66 ,-0.007 ,15.4 ,15.1 ,15.1 ,15.0 ,15.1 ,15.2 ,15.2 ,14.9 ,14.5 ,0.54 ,20.4 ,15.2 ,15.5 ,15.2 ,16.1 ,15.2 ,16.3 ,15.5 ,15.4 ,15.0 ,15.3 ,15.1 ,15.0 ,15.0 ,29.6 ,20.8 ,22.2 ,15.6 ,15.6 ,15.8 ,0.1416 ,16.9 ,16.9 ,4.06 ,17.3 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.3 ,,,0.27 ,0.27 ,,,,,,""
2016/4/7 11:00,-1.57 ,-1.63 ,-0.007 ,15.4 ,15.1 ,15.1 ,15.0 ,15.2 ,15.2 ,15.2 ,15.0 ,14.5 ,0.71 ,20.4 ,15.2 ,15.5 ,15.2 ,16.1 ,15.2 ,16.3 ,15.5 ,15.4 ,15.0 ,15.3 ,15.1 ,15.0 ,15.0 ,29.6 ,20.8 ,22.2 ,15.6 ,15.7 ,15.9 ,0.1412 ,17.0 ,16.9 ,4.07 ,17.4 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.5 ,,,0.27 ,0.27 ,,,,,,""
2016/4/7 17:00,-1.56 ,-1.54 ,-0.006 ,15.5 ,15.2 ,15.2 ,15.0 ,15.2 ,15.3 ,15.3 ,15.0 ,14.6 ,1.21 ,20.4 ,15.2 ,15.5 ,15.2 ,16.1 ,15.2 ,16.3 ,15.5 ,15.4 ,15.0 ,15.3 ,15.1 ,15.1 ,15.1 ,29.6 ,20.8 ,22.2 ,15.6 ,15.7 ,15.7 ,0.1398 ,17.0 ,16.9 ,4.27 ,17.4 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,21.4 ,,,0.27 ,0.27 ,,,,,,""
2016/4/7 23:00,-1.56 ,-1.53 ,-0.006 ,15.5 ,15.2 ,15.2 ,15.1 ,15.3 ,15.3 ,15.3 ,15.1 ,14.6 ,0.55 ,20.4 ,15.3 ,15.5 ,15.2 ,16.2 ,15.3 ,16.3 ,15.6 ,15.4 ,15.1 ,15.4 ,15.2 ,15.1 ,15.1 ,29.6 ,20.8 ,22.2 ,15.6 ,15.7 ,15.9 ,0.1390 ,17.0 ,16.9 ,4.38 ,17.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.27 ,0.27 ,,,,,,""
2016/4/8 5:00,-1.56 ,-1.55 ,-0.007 ,15.5 ,15.2 ,15.2 ,15.1 ,15.3 ,15.4 ,15.3 ,15.1 ,14.6 ,0.28 ,20.4 ,15.2 ,15.5 ,15.2 ,16.2 ,15.3 ,16.3 ,15.6 ,15.4 ,15.1 ,15.4 ,15.2 ,15.1 ,15.1 ,29.5 ,20.8 ,22.2 ,15.7 ,15.7 ,16.0 ,0.1393 ,16.9 ,16.9 ,4.38 ,17.7 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.6 ,,,0.27 ,0.27 ,,,,,,""
2016/4/8 11:00,-1.56 ,-1.60 ,-0.007 ,15.5 ,15.2 ,15.2 ,15.1 ,15.3 ,15.4 ,15.4 ,15.1 ,14.6 ,0.36 ,20.4 ,15.3 ,15.6 ,15.3 ,16.2 ,15.3 ,16.4 ,15.6 ,15.4 ,15.1 ,15.4 ,15.2 ,15.1 ,15.1 ,29.5 ,20.8 ,22.3 ,15.7 ,15.8 ,16.0 ,0.1399 ,17.0 ,17.0 ,4.38 ,17.9 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.7 ,,,0.27 ,0.27 ,,,,,,""
2016/4/8 17:00,-1.56 ,-1.60 ,-0.007 ,15.5 ,15.3 ,15.2 ,15.2 ,15.3 ,15.4 ,15.4 ,15.1 ,14.7 ,0.41 ,20.5 ,15.4 ,15.6 ,15.3 ,16.2 ,15.4 ,16.4 ,15.6 ,15.5 ,15.1 ,15.4 ,15.2 ,15.2 ,15.2 ,29.5 ,20.8 ,22.3 ,15.7 ,15.8 ,16.0 ,0.1399 ,17.0 ,17.0 ,4.38 ,18.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.9 ,,,0.27 ,0.27 ,,,,,,""
2016/4/8 23:00,-1.56 ,-1.63 ,-0.007 ,15.6 ,15.3 ,15.3 ,15.2 ,15.4 ,15.4 ,15.4 ,15.1 ,14.7 ,0.38 ,20.5 ,15.4 ,15.6 ,15.4 ,16.3 ,15.4 ,16.5 ,15.7 ,15.5 ,15.2 ,15.4 ,15.3 ,15.2 ,15.2 ,29.5 ,20.9 ,22.3 ,15.8 ,15.9 ,16.0 ,0.1402 ,17.0 ,17.0 ,4.38 ,18.1 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.8 ,,,0.27 ,0.26 ,,,,,,""
2016/4/9 5:00,-1.56 ,-1.64 ,-0.007 ,15.6 ,15.3 ,15.3 ,15.2 ,15.4 ,15.4 ,15.4 ,15.2 ,14.7 ,0.50 ,20.5 ,15.4 ,15.6 ,15.4 ,16.3 ,15.4 ,16.5 ,15.7 ,15.6 ,15.2 ,15.5 ,15.3 ,15.2 ,15.2 ,29.5 ,20.9 ,22.3 ,15.8 ,15.8 ,16.1 ,0.1404 ,17.0 ,17.0 ,4.37 ,18.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.27 ,0.27 ,,,,,,""
2016/4/9 11:00,-1.56 ,-1.63 ,-0.007 ,15.6 ,15.3 ,15.3 ,15.2 ,15.4 ,15.4 ,15.4 ,15.2 ,14.7 ,0.50 ,20.5 ,15.4 ,15.7 ,15.4 ,16.3 ,15.4 ,16.5 ,15.7 ,15.6 ,15.2 ,15.5 ,15.3 ,15.3 ,15.2 ,29.5 ,20.9 ,22.3 ,15.8 ,15.8 ,16.0 ,0.1404 ,17.0 ,17.0 ,4.38 ,18.1 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.1 ,,,0.27 ,0.27 ,,,,,,""
2016/4/9 17:00,-1.56 ,-1.61 ,-0.007 ,15.6 ,15.4 ,15.3 ,15.2 ,15.4 ,15.5 ,15.4 ,15.3 ,14.8 ,0.47 ,20.5 ,15.4 ,15.7 ,15.4 ,16.3 ,15.4 ,16.5 ,15.7 ,15.6 ,15.3 ,15.5 ,15.3 ,15.3 ,15.2 ,29.6 ,20.9 ,22.3 ,15.8 ,15.8 ,16.0 ,0.1401 ,17.0 ,17.0 ,4.38 ,18.3 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.9 ,,,0.27 ,0.27 ,,,,,,""
2016/4/9 23:00,-1.56 ,-1.62 ,-0.007 ,15.7 ,15.4 ,15.4 ,15.3 ,15.4 ,15.5 ,15.5 ,15.2 ,14.8 ,0.48 ,20.5 ,15.4 ,15.7 ,15.4 ,16.3 ,15.5 ,16.5 ,15.8 ,15.6 ,15.3 ,15.5 ,15.4 ,15.3 ,15.3 ,29.6 ,20.9 ,22.3 ,15.9 ,15.9 ,16.0 ,0.1403 ,17.0 ,17.0 ,4.38 ,18.7 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.27 ,0.26 ,,,,,,""
2016/4/10 5:00,-1.56 ,-1.61 ,-0.007 ,15.7 ,15.4 ,15.4 ,15.3 ,15.5 ,15.5 ,15.5 ,15.3 ,14.8 ,0.54 ,20.6 ,15.5 ,15.8 ,15.5 ,16.3 ,15.5 ,16.6 ,15.8 ,15.6 ,15.3 ,15.5 ,15.4 ,15.4 ,15.3 ,29.6 ,21.0 ,22.4 ,15.9 ,16.0 ,16.1 ,0.1401 ,17.0 ,17.0 ,4.38 ,18.7 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.27 ,0.26 ,,,,,,""
2016/4/10 11:00,-1.56 ,-1.60 ,-0.007 ,15.7 ,15.4 ,15.4 ,15.4 ,15.5 ,15.6 ,15.6 ,15.4 ,14.9 ,0.42 ,20.6 ,15.5 ,15.8 ,15.5 ,16.3 ,15.5 ,16.6 ,15.8 ,15.7 ,15.4 ,15.6 ,15.4 ,15.4 ,15.4 ,29.6 ,21.0 ,22.4 ,15.9 ,16.0 ,16.4 ,0.1401 ,17.0 ,17.0 ,4.38 ,18.7 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.9 ,,,0.27 ,0.26 ,,,,,,""
2016/4/10 17:00,-1.56 ,-1.61 ,-0.007 ,15.8 ,15.5 ,15.5 ,15.4 ,15.5 ,15.6 ,15.6 ,15.4 ,14.9 ,0.48 ,20.7 ,15.6 ,15.9 ,15.6 ,16.4 ,15.6 ,16.7 ,15.9 ,15.7 ,15.4 ,15.6 ,15.5 ,15.4 ,15.4 ,29.6 ,21.0 ,22.4 ,16.0 ,16.0 ,16.3 ,0.1400 ,17.0 ,17.0 ,4.37 ,18.7 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.27 ,0.26 ,,,,,,""
2016/4/10 23:00,-1.56 ,-1.61 ,-0.007 ,15.8 ,15.5 ,15.5 ,15.4 ,15.5 ,15.6 ,15.6 ,15.4 ,14.9 ,0.54 ,20.7 ,15.6 ,15.8 ,15.6 ,16.4 ,15.6 ,16.7 ,15.9 ,15.7 ,15.4 ,15.6 ,15.5 ,15.4 ,15.4 ,29.7 ,21.0 ,22.5 ,16.0 ,16.0 ,16.2 ,0.1402 ,17.0 ,17.0 ,4.37 ,18.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.2 ,,,0.27 ,0.26 ,,,,,,""
2016/4/11 5:00,-1.55 ,-1.59 ,-0.007 ,15.8 ,15.5 ,15.5 ,15.4 ,15.6 ,15.6 ,15.6 ,15.4 ,14.9 ,0.46 ,20.7 ,15.6 ,15.9 ,15.6 ,16.4 ,15.6 ,16.7 ,15.9 ,15.8 ,15.4 ,15.7 ,15.5 ,15.4 ,15.4 ,29.7 ,21.0 ,22.5 ,16.0 ,16.1 ,16.6 ,0.1400 ,17.0 ,17.0 ,4.38 ,18.3 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.9 ,,,0.27 ,0.26 ,,,,,,""
2016/4/11 11:00,-1.56 ,-1.61 ,-0.007 ,15.8 ,15.5 ,15.5 ,15.4 ,15.5 ,15.6 ,15.6 ,15.4 ,15.0 ,0.48 ,20.7 ,15.6 ,15.8 ,15.6 ,16.3 ,15.6 ,16.7 ,15.9 ,15.7 ,15.4 ,15.7 ,15.5 ,15.4 ,15.4 ,29.6 ,21.0 ,22.4 ,16.0 ,16.0 ,16.3 ,0.1401 ,17.0 ,17.1 ,4.38 ,18.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.27 ,0.26 ,,,,,,""
2016/4/11 17:00,-1.55 ,-1.62 ,-0.007 ,15.8 ,15.5 ,15.5 ,15.4 ,15.5 ,15.6 ,15.6 ,15.4 ,14.9 ,0.31 ,20.7 ,15.6 ,15.9 ,15.6 ,16.4 ,15.6 ,16.7 ,15.9 ,15.8 ,15.4 ,15.7 ,15.5 ,15.4 ,15.4 ,29.7 ,21.0 ,22.4 ,15.9 ,16.0 ,16.4 ,0.1403 ,17.0 ,17.0 ,4.38 ,17.7 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.7 ,,,0.27 ,0.26 ,,,,,,""
2016/4/11 23:00,-1.56 ,-1.68 ,-0.007 ,15.8 ,15.5 ,15.5 ,15.4 ,15.6 ,15.7 ,15.6 ,15.4 ,15.0 ,0.28 ,20.7 ,15.6 ,15.9 ,15.6 ,16.4 ,15.6 ,16.7 ,16.0 ,15.8 ,15.5 ,15.7 ,15.5 ,15.5 ,15.4 ,29.7 ,21.0 ,22.5 ,16.0 ,16.1 ,16.3 ,0.1410 ,17.0 ,17.1 ,4.38 ,17.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.9 ,,,0.27 ,0.26 ,,,,,,""
2016/4/12 5:00,-1.57 ,-1.71 ,-0.007 ,15.8 ,15.5 ,15.5 ,15.4 ,15.6 ,15.6 ,15.6 ,15.4 ,15.0 ,0.35 ,20.7 ,15.6 ,15.8 ,15.6 ,16.4 ,15.6 ,16.7 ,16.0 ,15.8 ,15.5 ,15.7 ,15.5 ,15.5 ,15.4 ,29.6 ,21.0 ,22.4 ,16.0 ,16.1 ,16.4 ,0.1414 ,17.1 ,17.1 ,4.37 ,17.1 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.27 ,0.26 ,,,,,,""
2016/4/12 11:00,-1.57 ,-1.72 ,-0.007 ,15.8 ,15.5 ,15.5 ,15.4 ,15.6 ,15.6 ,15.5 ,15.4 ,14.9 ,0.40 ,20.6 ,15.5 ,15.8 ,15.6 ,16.3 ,15.6 ,16.7 ,15.9 ,15.7 ,15.4 ,15.6 ,15.5 ,15.4 ,15.4 ,29.6 ,21.0 ,22.4 ,15.9 ,16.0 ,16.6 ,0.1416 ,17.0 ,17.1 ,4.37 ,16.7 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.1 ,,,0.27 ,0.26 ,,,,,,""
2016/4/12 17:00,-1.56 ,-1.70 ,-0.007 ,15.8 ,15.5 ,15.5 ,15.4 ,15.6 ,15.6 ,15.6 ,15.4 ,15.0 ,0.50 ,20.6 ,15.6 ,15.8 ,15.6 ,16.3 ,15.6 ,16.7 ,15.9 ,15.7 ,15.4 ,15.6 ,15.5 ,15.4 ,15.4 ,29.7 ,20.9 ,22.4 ,16.0 ,16.1 ,16.4 ,0.1414 ,17.1 ,17.1 ,4.28 ,16.7 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.3 ,,,0.27 ,0.26 ,,,,,,""
2016/4/12 23:00,-1.56 ,-1.70 ,-0.007 ,15.9 ,15.6 ,15.6 ,15.5 ,15.6 ,15.7 ,15.7 ,15.4 ,15.0 ,0.49 ,20.7 ,15.7 ,15.9 ,15.6 ,16.4 ,15.7 ,16.7 ,16.0 ,15.8 ,15.5 ,15.7 ,15.6 ,15.5 ,15.5 ,29.7 ,21.0 ,22.5 ,16.0 ,16.1 ,16.4 ,0.1413 ,17.1 ,17.1 ,4.28 ,16.7 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.3 ,,,0.27 ,0.26 ,,,,,,""
2016/4/13 5:00,-1.56 ,-1.68 ,-0.007 ,15.9 ,15.6 ,15.6 ,15.5 ,15.7 ,15.7 ,15.7 ,15.5 ,15.1 ,0.55 ,20.8 ,15.7 ,16.0 ,15.7 ,16.4 ,15.7 ,16.8 ,16.0 ,15.8 ,15.5 ,15.8 ,15.6 ,15.5 ,15.5 ,29.8 ,21.1 ,22.5 ,16.1 ,16.1 ,16.4 ,0.1413 ,17.1 ,17.1 ,4.27 ,16.7 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.3 ,,,0.27 ,0.26 ,,,,,,""
2016/4/13 11:00,-1.55 ,-1.67 ,-0.007 ,15.9 ,15.6 ,15.6 ,15.5 ,15.7 ,15.7 ,15.7 ,15.5 ,15.1 ,0.56 ,20.8 ,15.7 ,16.0 ,15.7 ,16.4 ,15.7 ,16.8 ,16.1 ,15.9 ,15.5 ,15.8 ,15.6 ,15.6 ,15.5 ,29.8 ,21.1 ,22.5 ,16.1 ,16.3 ,16.7 ,0.1411 ,17.1 ,17.1 ,4.28 ,16.9 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.3 ,,,0.27 ,0.26 ,,,,,,""
2016/4/13 17:00,-1.55 ,-1.63 ,-0.007 ,15.9 ,15.6 ,15.6 ,15.5 ,15.7 ,15.8 ,15.7 ,15.5 ,15.1 ,0.62 ,20.8 ,15.7 ,16.0 ,15.7 ,16.4 ,15.7 ,16.8 ,16.1 ,15.9 ,15.6 ,15.8 ,15.6 ,15.6 ,15.5 ,29.8 ,21.1 ,22.6 ,16.1 ,16.2 ,16.4 ,0.1407 ,17.1 ,17.1 ,4.27 ,17.1 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.3 ,,,0.27 ,0.26 ,,,,,,""
2016/4/13 23:00,-1.54 ,-1.61 ,-0.007 ,16.0 ,15.7 ,15.7 ,15.6 ,15.8 ,15.8 ,15.8 ,15.6 ,15.1 ,0.54 ,20.8 ,15.8 ,16.0 ,15.7 ,16.5 ,15.8 ,16.8 ,16.1 ,15.9 ,15.6 ,15.8 ,15.6 ,15.6 ,15.6 ,29.9 ,21.2 ,22.6 ,16.1 ,16.3 ,16.5 ,0.1405 ,17.1 ,17.1 ,4.28 ,17.4 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.2 ,,,0.27 ,0.26 ,,,,,,""
2016/4/14 5:00,-1.54 ,-1.59 ,-0.007 ,16.0 ,15.7 ,15.7 ,15.6 ,15.8 ,15.8 ,15.8 ,15.6 ,15.2 ,0.59 ,20.9 ,15.8 ,16.1 ,15.8 ,16.5 ,15.8 ,16.9 ,16.1 ,15.9 ,15.6 ,15.9 ,15.7 ,15.6 ,15.6 ,29.9 ,21.2 ,22.6 ,16.2 ,16.3 ,16.5 ,0.1405 ,17.1 ,17.1 ,4.38 ,17.6 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.3 ,,,0.27 ,0.26 ,,,,,,""
2016/4/14 11:00,-1.54 ,-1.56 ,-0.007 ,16.0 ,15.7 ,15.7 ,15.6 ,15.8 ,15.8 ,15.8 ,15.5 ,15.2 ,0.67 ,20.9 ,15.8 ,16.1 ,15.8 ,16.5 ,15.8 ,16.9 ,16.1 ,16.0 ,15.6 ,15.9 ,15.7 ,15.7 ,15.6 ,30.0 ,21.2 ,22.7 ,16.2 ,16.4 ,16.5 ,0.1399 ,17.1 ,17.1 ,4.48 ,17.7 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.4 ,,,0.27 ,0.26 ,,,,,,""
2016/4/14 17:00,-1.54 ,-1.53 ,-0.007 ,16.1 ,15.8 ,15.7 ,15.6 ,15.8 ,15.9 ,15.8 ,15.6 ,15.2 ,0.61 ,20.9 ,15.8 ,16.1 ,15.8 ,16.5 ,15.8 ,16.9 ,16.2 ,16.0 ,15.7 ,15.9 ,15.7 ,15.7 ,15.7 ,30.0 ,21.3 ,22.7 ,16.2 ,16.3 ,16.4 ,0.1394 ,17.1 ,17.1 ,4.48 ,17.8 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.2 ,,,0.27 ,0.26 ,,,,,,""
2016/4/14 23:00,-1.54 ,-1.55 ,-0.007 ,16.1 ,15.8 ,15.7 ,15.6 ,15.8 ,15.9 ,15.9 ,15.6 ,15.2 ,0.49 ,20.9 ,15.8 ,16.1 ,15.8 ,16.5 ,15.8 ,16.9 ,16.1 ,16.0 ,15.7 ,15.9 ,15.7 ,15.7 ,15.7 ,30.0 ,21.3 ,22.7 ,16.2 ,16.3 ,16.5 ,0.1394 ,17.1 ,17.1 ,4.48 ,17.9 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.27 ,0.26 ,,,,,,""
2016/4/15 5:00,-1.54 ,-1.56 ,-0.007 ,16.1 ,15.8 ,15.8 ,15.7 ,15.8 ,15.9 ,15.9 ,15.7 ,15.3 ,0.33 ,21.0 ,15.9 ,16.1 ,15.9 ,16.5 ,15.9 ,17.0 ,16.2 ,16.1 ,15.7 ,16.0 ,15.8 ,15.7 ,15.7 ,30.0 ,21.3 ,22.7 ,16.3 ,16.4 ,16.7 ,0.1395 ,17.1 ,17.1 ,4.48 ,18.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.7 ,,,0.27 ,0.26 ,,,,,,""
2016/4/15 11:00,-1.55 ,-1.59 ,-0.007 ,16.1 ,15.8 ,15.8 ,15.7 ,15.9 ,15.9 ,15.9 ,15.7 ,15.3 ,0.35 ,21.0 ,15.9 ,16.1 ,15.9 ,16.6 ,15.9 ,17.0 ,16.2 ,16.1 ,15.7 ,16.0 ,15.8 ,15.7 ,15.7 ,30.1 ,21.3 ,22.8 ,16.3 ,16.4 ,16.6 ,0.1400 ,17.1 ,17.1 ,4.48 ,18.1 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,19.7 ,,,0.27 ,0.26 ,,,,,,""
2016/4/15 17:00,-1.55 ,-1.62 ,-0.007 ,16.1 ,15.8 ,15.8 ,15.7 ,15.9 ,16.0 ,15.9 ,15.7 ,15.3 ,0.19 ,21.0 ,15.9 ,16.2 ,15.9 ,16.6 ,15.9 ,17.0 ,16.3 ,16.1 ,15.8 ,16.0 ,15.8 ,15.8 ,15.7 ,30.1 ,21.3 ,22.8 ,16.3 ,16.4 ,16.7 ,0.1404 ,17.1 ,17.1 ,4.48 ,18.2 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.031 ,19.4 ,,,0.27 ,0.26 ,,,,,,""
2016/4/15 23:00,-1.56 ,-1.67 ,-0.007 ,16.2 ,15.8 ,15.8 ,15.7 ,15.9 ,16.0 ,16.0 ,15.7 ,15.4 ,0.23 ,21.0 ,15.9 ,16.2 ,15.9 ,16.6 ,15.9 ,17.0 ,16.3 ,16.1 ,15.8 ,16.0 ,15.8 ,15.8 ,15.8 ,30.1 ,21.3 ,22.8 ,16.3 ,16.4 ,16.6 ,0.1410 ,17.1 ,17.1 ,4.48 ,18.2 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.6 ,,,0.27 ,0.26 ,,,,,,""
2016/4/16 5:00,-1.56 ,-1.70 ,-0.007 ,16.2 ,15.9 ,15.9 ,15.7 ,15.9 ,16.0 ,16.0 ,15.7 ,15.4 ,0.38 ,21.0 ,15.9 ,16.2 ,15.9 ,16.6 ,16.0 ,17.0 ,16.3 ,16.1 ,15.8 ,16.0 ,15.8 ,15.8 ,15.8 ,30.0 ,21.3 ,22.8 ,16.3 ,16.5 ,17.0 ,0.1414 ,17.1 ,17.1 ,4.49 ,18.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.27 ,0.26 ,,,,,,""
2016/4/16 11:00,-1.56 ,-1.71 ,-0.007 ,16.2 ,15.9 ,15.8 ,15.7 ,15.9 ,16.0 ,15.9 ,15.7 ,15.3 ,0.55 ,21.0 ,15.9 ,16.2 ,15.9 ,16.6 ,16.0 ,17.0 ,16.3 ,16.1 ,15.8 ,16.0 ,15.8 ,15.8 ,15.8 ,30.0 ,21.3 ,22.8 ,16.3 ,16.4 ,16.6 ,0.1417 ,17.1 ,17.2 ,4.47 ,17.8 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.2 ,,,0.27 ,0.26 ,,,,,,""
2016/4/16 17:00,-1.56 ,-1.68 ,-0.007 ,16.2 ,15.9 ,15.9 ,15.8 ,15.9 ,16.0 ,16.0 ,15.8 ,15.4 ,0.54 ,21.0 ,16.0 ,16.2 ,16.0 ,16.6 ,16.0 ,17.1 ,16.3 ,16.1 ,15.8 ,16.1 ,15.9 ,15.8 ,15.8 ,30.0 ,21.3 ,22.8 ,16.3 ,16.4 ,16.7 ,0.1413 ,17.2 ,17.2 ,4.48 ,17.9 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.2 ,,,0.27 ,0.26 ,,,,,,""
2016/4/16 23:00,-1.55 ,-1.67 ,-0.007 ,16.2 ,15.9 ,15.9 ,15.8 ,16.0 ,16.1 ,16.1 ,15.8 ,15.4 ,0.59 ,21.0 ,16.0 ,16.3 ,16.0 ,16.6 ,16.0 ,17.0 ,16.3 ,16.1 ,15.8 ,16.1 ,15.9 ,15.8 ,15.8 ,30.0 ,21.4 ,22.8 ,16.4 ,16.5 ,16.7 ,0.1411 ,17.2 ,17.2 ,4.38 ,18.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.3 ,,,0.27 ,0.26 ,,,,,,""
2016/4/17 5:00,-1.55 ,-1.63 ,-0.007 ,16.3 ,16.0 ,15.9 ,15.8 ,16.0 ,16.1 ,16.1 ,15.9 ,15.4 ,0.73 ,21.1 ,16.0 ,16.3 ,16.0 ,16.6 ,16.1 ,17.1 ,16.4 ,16.2 ,15.9 ,16.1 ,16.0 ,15.9 ,15.9 ,30.1 ,21.4 ,22.8 ,16.4 ,16.5 ,16.9 ,0.1407 ,17.2 ,17.2 ,4.38 ,18.1 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.5 ,,,0.27 ,0.26 ,,,,,,""
2016/4/17 11:00,-1.54 ,-1.57 ,-0.007 ,16.3 ,16.0 ,15.9 ,15.9 ,16.1 ,16.1 ,16.1 ,15.9 ,15.5 ,0.96 ,21.1 ,16.1 ,16.3 ,16.1 ,16.7 ,16.1 ,17.2 ,16.4 ,16.2 ,15.9 ,16.1 ,16.0 ,15.9 ,15.9 ,30.1 ,21.4 ,22.9 ,16.4 ,16.6 ,16.7 ,0.1399 ,17.2 ,17.2 ,4.38 ,18.3 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.9 ,,,0.27 ,0.26 ,,,,,,""
2016/4/17 17:00,-1.53 ,-1.53 ,-0.007 ,16.3 ,16.1 ,16.0 ,15.9 ,16.1 ,16.1 ,16.1 ,15.9 ,15.5 ,0.59 ,21.1 ,16.1 ,16.3 ,16.1 ,16.7 ,16.1 ,17.2 ,16.4 ,16.3 ,15.9 ,16.1 ,16.0 ,15.9 ,15.9 ,30.1 ,21.5 ,22.9 ,16.5 ,16.6 ,16.7 ,0.1388 ,17.2 ,17.2 ,4.38 ,18.6 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.27 ,0.26 ,,,,,,""
2016/4/17 23:00,-1.54 ,-1.56 ,-0.007 ,16.3 ,16.1 ,16.0 ,15.9 ,16.1 ,16.2 ,16.2 ,15.9 ,15.5 ,0.27 ,21.1 ,16.1 ,16.4 ,16.1 ,16.7 ,16.1 ,17.2 ,16.5 ,16.3 ,16.0 ,16.2 ,16.1 ,16.0 ,15.9 ,30.2 ,21.5 ,22.9 ,16.5 ,16.5 ,16.7 ,0.1390 ,17.2 ,17.2 ,4.38 ,18.8 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.5 ,,,0.27 ,0.26 ,,,,,,""
2016/4/18 5:00,-1.54 ,-1.58 ,-0.007 ,16.4 ,16.1 ,16.1 ,16.0 ,16.1 ,16.2 ,16.2 ,15.9 ,15.5 ,0.45 ,21.1 ,16.1 ,16.4 ,16.1 ,16.7 ,16.1 ,17.2 ,16.5 ,16.3 ,16.0 ,16.3 ,16.1 ,16.1 ,16.0 ,30.2 ,21.5 ,23.0 ,16.5 ,16.6 ,17.0 ,0.1394 ,17.2 ,17.2 ,4.38 ,19.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.8 ,,,0.27 ,0.26 ,,,,,,""
2016/4/18 11:00,-1.54 ,-1.59 ,-0.007 ,16.4 ,16.1 ,16.1 ,16.0 ,16.2 ,16.2 ,16.2 ,16.0 ,15.6 ,0.43 ,21.2 ,16.2 ,16.4 ,16.2 ,16.7 ,16.2 ,17.3 ,16.5 ,16.4 ,16.1 ,16.3 ,16.1 ,16.1 ,16.0 ,30.3 ,21.6 ,23.0 ,16.6 ,16.7 ,16.8 ,0.1395 ,17.2 ,17.2 ,4.37 ,19.2 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.8 ,,,0.27 ,0.26 ,,,,,,""
2016/4/18 17:00,-1.54 ,-1.60 ,-0.007 ,16.4 ,16.2 ,16.1 ,16.1 ,16.2 ,16.3 ,16.3 ,16.1 ,15.6 ,0.35 ,21.3 ,16.2 ,16.5 ,16.2 ,16.7 ,16.2 ,17.3 ,16.6 ,16.4 ,16.1 ,16.3 ,16.1 ,16.1 ,16.1 ,30.3 ,21.6 ,23.1 ,16.6 ,16.7 ,16.8 ,0.1397 ,17.2 ,17.2 ,4.37 ,19.2 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.7 ,,,0.27 ,0.26 ,,,,,,""
2016/4/18 23:00,-1.54 ,-1.63 ,-0.007 ,16.5 ,16.2 ,16.2 ,16.1 ,16.3 ,16.3 ,16.3 ,16.1 ,15.6 ,0.30 ,21.3 ,16.3 ,16.5 ,16.3 ,16.8 ,16.3 ,17.3 ,16.6 ,16.4 ,16.1 ,16.3 ,16.1 ,16.1 ,16.1 ,30.3 ,21.7 ,23.1 ,16.7 ,16.7 ,17.1 ,0.1401 ,17.2 ,17.2 ,4.38 ,19.4 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.6 ,,,0.27 ,0.26 ,,,,,,""
2016/4/19 5:00,-1.54 ,-1.65 ,-0.007 ,16.5 ,16.2 ,16.2 ,16.1 ,16.3 ,16.3 ,16.3 ,16.1 ,15.7 ,0.38 ,21.3 ,16.3 ,16.5 ,16.3 ,16.8 ,16.3 ,17.4 ,16.6 ,16.4 ,16.1 ,16.3 ,16.2 ,16.1 ,16.1 ,30.3 ,21.7 ,23.1 ,16.7 ,16.7 ,16.9 ,0.1403 ,17.2 ,17.2 ,4.38 ,19.4 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.8 ,,,0.27 ,0.26 ,,,,,,""
2016/4/19 11:00,-1.54 ,-1.66 ,-0.007 ,16.5 ,16.3 ,16.2 ,16.1 ,16.3 ,16.4 ,16.3 ,16.1 ,15.7 ,0.41 ,21.3 ,16.3 ,16.6 ,16.3 ,16.8 ,16.3 ,17.4 ,16.6 ,16.5 ,16.1 ,16.4 ,16.2 ,16.2 ,16.1 ,30.3 ,21.7 ,23.1 ,16.7 ,16.8 ,17.1 ,0.1411 ,17.2 ,17.2 ,4.38 ,19.4 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,19.9 ,,,0.27 ,0.26 ,,,,,,""
2016/4/19 17:00,-1.54 ,-1.67 ,-0.007 ,16.6 ,16.3 ,16.3 ,16.1 ,16.3 ,16.4 ,16.4 ,16.1 ,15.7 ,0.38 ,21.3 ,16.3 ,16.6 ,16.3 ,16.8 ,16.3 ,17.4 ,16.5 ,16.5 ,16.2 ,16.4 ,16.3 ,16.2 ,16.2 ,30.4 ,21.7 ,23.1 ,16.7 ,16.7 ,16.9 ,0.1407 ,17.2 ,17.3 ,4.38 ,19.4 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,19.8 ,,,0.27 ,0.26 ,,,,,,""
2016/4/19 23:00,-1.54 ,-1.70 ,-0.007 ,16.6 ,16.3 ,16.3 ,16.2 ,16.3 ,16.4 ,16.4 ,16.1 ,15.8 ,0.25 ,21.3 ,16.3 ,16.6 ,16.3 ,16.8 ,16.3 ,17.4 ,16.7 ,16.5 ,16.2 ,16.4 ,16.3 ,16.2 ,16.2 ,30.4 ,21.7 ,23.1 ,16.8 ,16.8 ,17.3 ,0.1412 ,17.2 ,17.3 ,4.37 ,19.4 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,19.7 ,,,0.27 ,0.26 ,,,,,,""
2016/4/20 5:00,-1.55 ,-1.73 ,-0.007 ,16.6 ,16.3 ,16.3 ,16.2 ,16.4 ,16.4 ,16.4 ,16.1 ,15.8 ,0.32 ,21.4 ,16.4 ,16.6 ,16.4 ,16.9 ,16.4 ,17.5 ,16.7 ,16.6 ,16.3 ,16.5 ,16.3 ,16.3 ,16.2 ,30.3 ,21.7 ,23.1 ,16.8 ,16.8 ,17.0 ,0.1416 ,17.3 ,17.3 ,4.38 ,19.2 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.9 ,,,0.27 ,0.26 ,,,,,,""
2016/4/20 11:00,-1.55 ,-1.73 ,-0.007 ,16.6 ,16.3 ,16.3 ,16.2 ,16.3 ,16.4 ,16.4 ,16.2 ,15.8 ,0.46 ,21.4 ,16.4 ,16.7 ,16.4 ,16.9 ,16.4 ,17.5 ,16.7 ,16.6 ,16.3 ,16.5 ,16.3 ,16.3 ,16.3 ,30.4 ,21.7 ,23.1 ,16.8 ,16.9 ,17.1 ,0.1416 ,17.3 ,17.3 ,4.38 ,19.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.1 ,,,0.27 ,0.26 ,,,,,,""
2016/4/20 17:00,-1.54 ,-1.71 ,-0.007 ,16.7 ,16.3 ,16.3 ,16.3 ,16.4 ,16.5 ,16.4 ,16.3 ,15.8 ,0.54 ,21.4 ,16.4 ,16.7 ,16.4 ,16.9 ,16.4 ,17.5 ,16.7 ,16.6 ,16.3 ,16.5 ,16.3 ,16.3 ,16.3 ,30.3 ,21.7 ,23.1 ,16.9 ,16.9 ,17.1 ,0.1413 ,17.3 ,17.3 ,4.37 ,19.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.2 ,,,0.27 ,0.26 ,,,,,,""
2016/4/20 23:00,-1.55 ,-1.70 ,-0.007 ,16.7 ,16.4 ,16.4 ,16.3 ,16.4 ,16.5 ,16.5 ,16.3 ,15.9 ,0.51 ,21.4 ,16.4 ,16.7 ,16.4 ,16.9 ,16.4 ,17.5 ,16.8 ,16.6 ,16.3 ,16.5 ,16.3 ,16.3 ,16.3 ,30.4 ,21.7 ,23.1 ,16.9 ,16.8 ,17.1 ,0.1413 ,17.3 ,17.3 ,4.37 ,18.9 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.2 ,,,0.27 ,0.26 ,,,,,,""
2016/4/21 5:00,-1.54 ,-1.68 ,-0.007 ,16.7 ,16.4 ,16.4 ,16.3 ,16.5 ,16.5 ,16.5 ,16.3 ,15.9 ,0.63 ,21.5 ,16.5 ,16.7 ,16.5 ,16.9 ,16.5 ,17.6 ,16.8 ,16.6 ,16.3 ,16.5 ,16.4 ,16.3 ,16.3 ,30.4 ,21.7 ,23.2 ,16.9 ,17.0 ,17.4 ,0.1409 ,17.3 ,17.3 ,4.28 ,18.9 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.4 ,,,0.27 ,0.26 ,,,,,,""
2016/4/21 11:00,-1.54 ,-1.65 ,-0.007 ,16.7 ,16.4 ,16.4 ,16.3 ,16.5 ,16.5 ,16.5 ,16.3 ,15.9 ,0.67 ,21.5 ,16.5 ,16.7 ,16.5 ,16.9 ,16.5 ,17.6 ,16.9 ,16.7 ,16.3 ,16.6 ,16.4 ,16.4 ,16.3 ,30.4 ,21.7 ,23.2 ,16.9 ,16.9 ,17.2 ,0.1405 ,17.3 ,17.3 ,4.28 ,19.0 ,0.04 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.4 ,,,0.27 ,0.26 ,,,,,,""
2016/4/21 17:00,-1.53 ,-1.61 ,-0.007 ,16.7 ,16.5 ,16.4 ,16.3 ,16.5 ,16.6 ,16.6 ,16.3 ,15.9 ,0.69 ,21.5 ,16.5 ,16.8 ,16.5 ,16.9 ,16.5 ,17.6 ,16.7 ,16.7 ,16.4 ,16.6 ,16.5 ,16.4 ,16.4 ,30.5 ,21.8 ,23.2 ,17.0 ,17.0 ,17.2 ,0.1403 ,17.3 ,17.3 ,4.27 ,19.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.4 ,,,0.27 ,0.26 ,,,,,,""
2016/4/21 23:00,-1.53 ,-1.57 ,-0.007 ,16.8 ,16.5 ,16.5 ,16.4 ,16.6 ,16.6 ,16.6 ,16.4 ,16.0 ,0.78 ,21.5 ,16.6 ,16.8 ,16.6 ,16.9 ,16.6 ,17.6 ,16.9 ,16.7 ,16.4 ,16.7 ,16.5 ,16.4 ,16.4 ,30.5 ,21.8 ,23.2 ,17.0 ,17.0 ,17.2 ,0.1396 ,17.3 ,17.3 ,4.28 ,19.1 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.6 ,,,0.27 ,0.26 ,,,,,,""
2016/4/22 5:00,-1.52 ,-1.51 ,-0.007 ,16.8 ,16.5 ,16.5 ,16.4 ,16.6 ,16.7 ,16.6 ,16.4 ,16.0 ,0.69 ,21.6 ,16.6 ,16.8 ,16.6 ,16.9 ,16.6 ,17.7 ,17.0 ,16.8 ,16.4 ,16.7 ,16.5 ,16.4 ,16.4 ,30.5 ,21.9 ,23.3 ,17.0 ,17.0 ,17.5 ,0.1389 ,17.3 ,17.3 ,4.28 ,19.1 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.3 ,,,0.27 ,0.26 ,,,,,,""
2016/4/22 11:00,-1.52 ,-1.53 ,-0.007 ,16.8 ,16.5 ,16.5 ,16.4 ,16.6 ,16.7 ,16.7 ,16.5 ,16.1 ,0.29 ,21.6 ,16.6 ,16.9 ,16.6 ,17.0 ,16.6 ,17.7 ,17.0 ,16.8 ,16.5 ,16.7 ,16.5 ,16.5 ,16.5 ,30.6 ,21.9 ,23.3 ,17.1 ,17.1 ,17.3 ,0.1391 ,17.3 ,17.3 ,4.27 ,19.1 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.5 ,,,0.27 ,0.26 ,,,,,,""
2016/4/22 17:00,-1.53 ,-1.56 ,-0.007 ,16.9 ,16.6 ,16.6 ,16.5 ,16.7 ,16.7 ,16.7 ,16.5 ,16.1 ,0.38 ,21.7 ,16.7 ,16.9 ,16.7 ,17.0 ,16.7 ,17.7 ,17.0 ,16.8 ,16.5 ,16.7 ,16.6 ,16.5 ,16.5 ,30.6 ,21.9 ,23.3 ,17.1 ,17.1 ,17.4 ,0.1395 ,17.3 ,17.3 ,4.28 ,19.1 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.7 ,,,0.27 ,0.26 ,,,,,,""
2016/4/22 23:00,-1.53 ,-1.60 ,-0.007 ,17.0 ,16.6 ,16.6 ,16.5 ,16.7 ,16.8 ,16.7 ,16.5 ,16.1 ,0.43 ,21.7 ,16.7 ,17.0 ,16.7 ,17.0 ,16.7 ,17.8 ,17.0 ,16.9 ,16.5 ,16.8 ,16.6 ,16.6 ,16.5 ,30.6 ,22.0 ,23.4 ,17.2 ,17.1 ,17.3 ,0.1403 ,17.3 ,17.3 ,4.28 ,19.2 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.9 ,,,0.27 ,0.26 ,,,,,,""
2016/4/23 5:00,-1.53 ,-1.60 ,-0.007 ,17.0 ,16.6 ,16.6 ,16.5 ,16.7 ,16.7 ,16.8 ,16.5 ,16.1 ,0.54 ,21.7 ,16.7 ,17.0 ,16.7 ,17.0 ,16.7 ,17.8 ,17.1 ,16.9 ,16.5 ,16.8 ,16.6 ,16.6 ,16.6 ,30.6 ,22.0 ,23.4 ,17.2 ,17.2 ,17.6 ,0.1403 ,17.4 ,17.4 ,4.27 ,19.1 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.2 ,,,0.27 ,0.26 ,,,,,,""
2016/4/23 11:00,-1.53 ,-1.59 ,-0.007 ,17.0 ,16.7 ,16.6 ,16.6 ,16.7 ,16.8 ,16.8 ,16.5 ,16.2 ,0.68 ,21.7 ,16.7 ,17.0 ,16.7 ,17.0 ,16.7 ,17.8 ,17.1 ,16.9 ,16.6 ,16.8 ,16.7 ,16.6 ,16.6 ,30.7 ,22.0 ,23.4 ,17.2 ,17.2 ,17.4 ,0.1403 ,17.4 ,17.4 ,4.28 ,19.1 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.4 ,,,0.27 ,0.26 ,,,,,,""
2016/4/23 17:00,-1.52 ,-1.55 ,-0.007 ,17.0 ,16.7 ,16.7 ,16.6 ,16.8 ,16.8 ,16.8 ,16.6 ,16.2 ,0.60 ,21.7 ,16.7 ,17.0 ,16.7 ,17.0 ,16.7 ,17.8 ,17.1 ,17.0 ,16.6 ,16.9 ,16.7 ,16.6 ,16.6 ,30.7 ,22.0 ,23.4 ,17.2 ,17.1 ,17.4 ,0.1397 ,17.4 ,17.4 ,4.27 ,19.1 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.2 ,,,0.27 ,0.26 ,,,,,,""
2016/4/23 23:00,-1.52 ,-1.56 ,-0.007 ,17.0 ,16.7 ,16.7 ,16.6 ,16.8 ,16.8 ,16.8 ,16.5 ,16.2 ,0.39 ,21.8 ,16.8 ,17.0 ,16.8 ,17.0 ,16.8 ,17.9 ,17.1 ,17.0 ,16.6 ,16.9 ,16.7 ,16.6 ,16.6 ,30.7 ,22.0 ,23.5 ,17.2 ,17.2 ,17.4 ,0.1398 ,17.4 ,17.4 ,4.28 ,19.4 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.8 ,,,0.27 ,0.26 ,,,,,,""
