,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,"note"
2016/4/24 5:00,-1.52 ,-1.58 ,-0.007 ,17.0 ,16.8 ,16.7 ,16.7 ,16.8 ,16.9 ,16.9 ,16.6 ,16.3 ,0.42 ,21.8 ,16.8 ,17.1 ,16.8 ,17.0 ,16.8 ,17.9 ,17.2 ,17.0 ,16.7 ,16.9 ,16.7 ,16.7 ,16.6 ,30.7 ,22.0 ,23.5 ,17.3 ,17.2 ,17.4 ,0.1399 ,17.4 ,17.4 ,4.27 ,19.4 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.8 ,,,0.27 ,0.26 ,,,,,,""
2016/4/24 11:00,-1.52 ,-1.59 ,-0.007 ,17.1 ,16.8 ,16.8 ,16.6 ,16.8 ,16.9 ,16.9 ,16.6 ,16.3 ,0.43 ,21.9 ,16.8 ,17.1 ,16.8 ,17.0 ,16.9 ,17.9 ,17.2 ,17.0 ,16.7 ,17.0 ,16.8 ,16.7 ,16.7 ,30.7 ,22.1 ,23.5 ,17.3 ,17.3 ,17.4 ,0.1401 ,17.4 ,17.4 ,4.28 ,19.4 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,19.9 ,,,0.27 ,0.26 ,,,,,,""
2016/4/24 17:00,-1.52 ,-1.60 ,-0.007 ,17.1 ,16.8 ,16.8 ,16.7 ,16.9 ,17.0 ,16.9 ,16.6 ,16.3 ,0.43 ,21.9 ,16.9 ,17.2 ,16.9 ,17.0 ,16.9 ,18.0 ,17.0 ,17.0 ,16.7 ,17.0 ,16.8 ,16.7 ,16.7 ,30.7 ,22.1 ,23.5 ,17.3 ,17.3 ,17.5 ,0.1401 ,17.4 ,17.4 ,4.27 ,19.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.9 ,,,0.27 ,0.26 ,,,,,,""
2016/4/24 23:00,-1.52 ,-1.62 ,-0.007 ,17.2 ,16.8 ,16.8 ,16.7 ,16.9 ,17.0 ,16.9 ,16.6 ,16.3 ,0.36 ,21.9 ,16.9 ,17.2 ,16.9 ,17.0 ,16.9 ,18.0 ,17.2 ,17.1 ,16.7 ,17.0 ,16.8 ,16.8 ,16.8 ,30.8 ,22.1 ,23.6 ,17.4 ,17.4 ,17.8 ,0.6256 ,17.4 ,17.5 ,4.28 ,19.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.8 ,,,0.27 ,0.26 ,,,,,,""
2016/4/25 5:00,-1.53 ,-1.64 ,-0.007 ,17.2 ,16.8 ,16.8 ,16.7 ,16.9 ,17.0 ,16.9 ,16.6 ,16.3 ,0.38 ,21.9 ,16.9 ,17.2 ,16.9 ,17.0 ,16.9 ,18.0 ,17.2 ,17.1 ,16.7 ,17.0 ,16.8 ,16.7 ,16.7 ,30.7 ,22.1 ,23.5 ,17.4 ,17.4 ,17.5 ,0.6338 ,17.5 ,17.5 ,4.28 ,19.4 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.27 ,0.26 ,,,,,,""
2016/4/25 11:00,-1.53 ,-1.65 ,-0.007 ,17.2 ,16.8 ,16.8 ,16.7 ,16.9 ,17.0 ,17.0 ,16.7 ,16.3 ,0.43 ,21.9 ,17.0 ,17.2 ,17.0 ,17.0 ,17.0 ,18.1 ,17.3 ,17.1 ,16.8 ,17.0 ,16.9 ,16.8 ,16.8 ,30.8 ,22.1 ,23.5 ,17.4 ,17.4 ,17.6 ,0.6427 ,17.5 ,17.5 ,4.28 ,19.2 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.0 ,,,0.27 ,0.26 ,,,,,,""
2016/4/25 17:00,-1.52 ,-1.63 ,-0.007 ,17.2 ,16.9 ,16.8 ,16.7 ,16.9 ,17.0 ,17.0 ,16.7 ,16.3 ,0.49 ,21.9 ,17.0 ,17.2 ,17.0 ,16.9 ,17.0 ,18.1 ,17.3 ,17.1 ,16.8 ,17.0 ,16.9 ,16.8 ,16.8 ,30.7 ,22.1 ,23.6 ,17.4 ,17.4 ,17.5 ,0.6407 ,17.5 ,17.5 ,4.28 ,19.3 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.27 ,0.26 ,,,,,,""
2016/4/25 23:00,-1.52 ,-1.64 ,-0.007 ,17.2 ,16.9 ,16.9 ,16.8 ,17.0 ,17.0 ,17.0 ,16.7 ,16.4 ,0.44 ,22.0 ,17.0 ,17.3 ,17.0 ,16.9 ,17.0 ,18.1 ,17.3 ,17.2 ,16.8 ,17.1 ,16.9 ,16.8 ,16.8 ,30.8 ,22.2 ,23.6 ,17.4 ,17.4 ,17.9 ,0.6397 ,17.5 ,17.5 ,4.27 ,19.3 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.27 ,0.26 ,,,,,,""
2016/4/26 5:00,-1.52 ,-1.64 ,-0.007 ,17.2 ,16.9 ,16.9 ,16.8 ,17.0 ,17.0 ,17.0 ,16.7 ,16.4 ,0.51 ,21.9 ,17.0 ,17.3 ,17.0 ,16.9 ,17.0 ,18.1 ,17.3 ,17.2 ,16.8 ,17.1 ,16.9 ,16.9 ,16.9 ,30.8 ,22.2 ,23.6 ,17.5 ,17.4 ,17.6 ,0.6401 ,17.5 ,17.5 ,4.18 ,19.3 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.27 ,0.26 ,,,,,,""
2016/4/26 11:00,-1.52 ,-1.62 ,-0.007 ,17.3 ,17.0 ,17.0 ,16.8 ,17.0 ,17.1 ,17.1 ,16.8 ,16.5 ,0.57 ,22.0 ,17.1 ,17.3 ,17.0 ,17.0 ,17.1 ,18.1 ,17.4 ,17.2 ,16.9 ,17.2 ,17.0 ,16.9 ,16.9 ,30.8 ,22.2 ,23.6 ,17.5 ,17.4 ,17.7 ,0.6407 ,17.5 ,17.5 ,4.18 ,19.2 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.2 ,,,0.27 ,0.26 ,,,,,,""
2016/4/26 17:00,-1.51 ,-1.59 ,-0.007 ,17.3 ,17.0 ,17.0 ,16.9 ,17.0 ,17.1 ,17.1 ,16.9 ,16.5 ,0.46 ,22.0 ,17.0 ,17.3 ,17.0 ,16.9 ,17.0 ,18.1 ,17.2 ,17.2 ,16.9 ,17.2 ,17.0 ,16.9 ,16.9 ,30.8 ,22.3 ,23.7 ,17.5 ,17.6 ,17.8 ,0.6435 ,17.5 ,17.5 ,4.17 ,19.4 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.031 ,19.9 ,,,0.27 ,0.26 ,,,,,,""
2016/4/26 23:00,-1.51 ,-1.61 ,-0.007 ,17.3 ,17.0 ,17.0 ,17.0 ,17.1 ,17.2 ,17.1 ,16.9 ,16.5 ,0.40 ,22.0 ,17.1 ,17.3 ,17.1 ,16.9 ,17.1 ,18.2 ,17.4 ,17.3 ,16.9 ,17.2 ,17.0 ,17.0 ,16.9 ,30.9 ,22.3 ,23.7 ,17.5 ,17.5 ,18.0 ,0.6424 ,17.5 ,17.6 ,4.17 ,19.6 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.8 ,,,0.27 ,0.26 ,,,,,,""
2016/4/27 5:00,-1.51 ,-1.61 ,-0.007 ,17.3 ,17.0 ,17.0 ,17.0 ,17.1 ,17.2 ,17.2 ,16.8 ,16.5 ,0.50 ,22.1 ,17.1 ,17.4 ,17.1 ,16.9 ,17.1 ,18.2 ,17.5 ,17.3 ,17.0 ,17.2 ,17.0 ,17.0 ,17.0 ,30.9 ,22.3 ,23.7 ,17.6 ,17.6 ,17.8 ,0.6429 ,17.6 ,17.6 ,4.17 ,19.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.27 ,0.26 ,,,,,,""
2016/4/27 11:00,-1.51 ,-1.60 ,-0.007 ,17.4 ,17.1 ,17.1 ,17.0 ,17.2 ,17.2 ,17.2 ,17.0 ,16.5 ,0.50 ,22.1 ,17.2 ,17.4 ,17.2 ,16.9 ,17.2 ,18.2 ,17.5 ,17.3 ,17.0 ,17.2 ,17.1 ,17.0 ,17.0 ,30.9 ,22.3 ,23.8 ,17.6 ,17.7 ,17.8 ,0.6424 ,17.6 ,17.6 ,4.17 ,19.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.0 ,,,0.27 ,0.26 ,,,,,,""
2016/4/27 17:00,-1.50 ,-1.58 ,-0.007 ,17.4 ,17.1 ,17.1 ,17.0 ,17.2 ,17.2 ,17.2 ,17.0 ,16.6 ,0.51 ,22.1 ,17.2 ,17.4 ,17.2 ,16.8 ,17.2 ,18.3 ,17.5 ,17.4 ,17.0 ,17.3 ,17.1 ,17.0 ,17.0 ,31.0 ,22.4 ,23.8 ,17.6 ,17.6 ,17.8 ,0.6427 ,17.6 ,17.6 ,4.17 ,19.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.1 ,,,0.27 ,0.26 ,,,,,,""
2016/4/27 23:00,-1.50 ,-1.58 ,-0.007 ,17.4 ,17.2 ,17.1 ,17.0 ,17.2 ,17.2 ,17.2 ,16.9 ,16.6 ,0.55 ,22.2 ,17.2 ,17.5 ,17.2 ,16.8 ,17.2 ,18.3 ,17.5 ,17.4 ,17.0 ,17.3 ,17.1 ,17.1 ,17.1 ,31.0 ,22.4 ,23.8 ,17.7 ,17.6 ,18.0 ,0.6436 ,17.6 ,17.6 ,4.07 ,19.4 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.2 ,,,0.27 ,0.26 ,,,,,,""
2016/4/28 5:00,-1.51 ,-1.56 ,-0.007 ,17.4 ,17.2 ,17.2 ,17.0 ,17.2 ,17.3 ,17.2 ,17.0 ,16.6 ,0.69 ,22.2 ,17.2 ,17.5 ,17.2 ,16.8 ,17.2 ,18.3 ,17.5 ,17.4 ,17.1 ,17.3 ,17.1 ,17.1 ,17.1 ,31.0 ,22.4 ,23.8 ,17.7 ,17.7 ,17.8 ,0.6434 ,17.6 ,17.6 ,4.07 ,19.2 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.4 ,,,0.27 ,0.26 ,,,,,,""
2016/4/28 11:00,-1.51 ,-1.52 ,-0.007 ,17.4 ,17.2 ,17.1 ,17.0 ,17.2 ,17.3 ,17.2 ,17.0 ,16.6 ,0.80 ,22.2 ,17.2 ,17.5 ,17.2 ,16.7 ,17.2 ,18.3 ,17.6 ,17.4 ,17.0 ,17.3 ,17.2 ,17.1 ,17.1 ,31.0 ,22.4 ,23.8 ,17.7 ,17.7 ,17.9 ,0.6436 ,17.6 ,17.6 ,4.17 ,19.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.5 ,,,0.27 ,0.26 ,,,,,,""
2016/4/28 17:00,-1.52 ,-1.46 ,-0.007 ,17.4 ,17.2 ,17.2 ,17.0 ,17.2 ,17.3 ,17.2 ,17.0 ,16.6 ,0.94 ,22.2 ,17.2 ,17.5 ,17.2 ,16.6 ,17.2 ,18.3 ,17.6 ,17.4 ,17.1 ,17.3 ,17.2 ,17.1 ,17.1 ,30.9 ,22.4 ,23.8 ,17.7 ,17.8 ,17.9 ,0.6448 ,17.6 ,17.6 ,4.38 ,18.9 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.8 ,,,0.27 ,0.26 ,,,,,,""
2016/4/28 23:00,-1.52 ,-1.56 ,-0.007 ,17.4 ,17.2 ,17.2 ,17.1 ,17.2 ,17.3 ,17.3 ,17.1 ,16.6 ,0.70 ,22.2 ,17.2 ,17.5 ,17.2 ,16.6 ,17.2 ,18.3 ,17.6 ,17.4 ,17.0 ,17.3 ,17.2 ,17.1 ,17.1 ,30.9 ,22.4 ,23.8 ,17.7 ,17.7 ,17.9 ,0.6437 ,17.6 ,17.6 ,4.38 ,18.9 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.2 ,,,0.27 ,0.26 ,,,,,,""
2016/4/29 5:00,-1.52 ,-1.54 ,-0.007 ,17.5 ,17.2 ,17.2 ,17.1 ,17.2 ,17.3 ,17.3 ,17.1 ,16.7 ,0.52 ,22.2 ,17.2 ,17.5 ,17.2 ,16.5 ,17.2 ,18.3 ,17.6 ,17.4 ,17.1 ,17.3 ,17.2 ,17.1 ,17.1 ,30.9 ,22.4 ,23.8 ,17.7 ,17.7 ,18.1 ,0.6426 ,17.6 ,17.6 ,4.37 ,18.9 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.9 ,,,0.27 ,0.26 ,,,,,,""
2016/4/29 11:00,-1.52 ,-1.57 ,-0.007 ,17.5 ,17.2 ,17.2 ,17.1 ,17.2 ,17.3 ,17.3 ,17.0 ,16.7 ,0.34 ,22.2 ,17.2 ,17.5 ,17.2 ,16.5 ,17.3 ,18.4 ,17.6 ,17.4 ,17.1 ,17.3 ,17.2 ,17.2 ,17.1 ,30.9 ,22.4 ,23.8 ,17.7 ,17.7 ,17.9 ,0.6457 ,17.6 ,17.6 ,4.38 ,19.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,19.5 ,,,0.27 ,0.26 ,,,,,,""
2016/4/29 17:00,-1.52 ,-1.61 ,-0.007 ,17.5 ,17.2 ,17.2 ,17.1 ,17.3 ,17.3 ,17.3 ,17.1 ,16.7 ,0.23 ,22.2 ,17.3 ,17.5 ,17.3 ,16.4 ,17.3 ,18.3 ,17.6 ,17.4 ,17.1 ,17.3 ,17.2 ,17.2 ,17.1 ,30.9 ,22.4 ,23.8 ,17.7 ,17.8 ,18.0 ,0.6482 ,17.6 ,17.7 ,4.37 ,19.1 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.3 ,,,0.27 ,0.26 ,,,,,,""
2016/4/29 23:00,-1.53 ,-1.66 ,-0.007 ,17.5 ,17.2 ,17.2 ,17.1 ,17.3 ,17.3 ,17.3 ,17.0 ,16.7 ,0.36 ,22.2 ,17.3 ,17.6 ,17.3 ,16.3 ,17.3 ,18.4 ,17.7 ,17.5 ,17.1 ,17.4 ,17.2 ,17.2 ,17.2 ,30.9 ,22.4 ,23.8 ,17.7 ,17.8 ,18.2 ,0.6467 ,17.7 ,17.7 ,4.38 ,19.1 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.7 ,,,0.27 ,0.26 ,,,,,,""
2016/4/30 5:00,-1.54 ,-1.69 ,-0.007 ,17.5 ,17.2 ,17.2 ,17.1 ,17.3 ,17.3 ,17.3 ,17.0 ,16.7 ,0.36 ,22.2 ,17.3 ,17.6 ,17.3 ,16.2 ,17.3 ,18.4 ,17.7 ,17.5 ,17.2 ,17.4 ,17.2 ,17.2 ,17.2 ,30.8 ,22.4 ,23.8 ,17.8 ,17.8 ,18.0 ,0.6463 ,17.7 ,17.7 ,4.38 ,18.9 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.8 ,,,0.27 ,0.26 ,,,,,,""
2016/4/30 11:00,-1.54 ,-1.71 ,-0.007 ,17.5 ,17.2 ,17.2 ,17.1 ,17.3 ,17.3 ,17.3 ,17.0 ,16.7 ,0.51 ,22.2 ,17.3 ,17.5 ,17.3 ,15.9 ,17.3 ,18.4 ,17.6 ,17.5 ,17.1 ,17.4 ,17.2 ,17.2 ,17.2 ,30.8 ,22.4 ,23.8 ,17.7 ,17.8 ,18.1 ,0.6446 ,17.7 ,17.7 ,4.48 ,18.6 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,20.0 ,,,0.27 ,0.26 ,,,,,,""
2016/4/30 17:00,-1.53 ,-1.70 ,-0.007 ,17.5 ,17.2 ,17.2 ,17.1 ,17.3 ,17.4 ,17.3 ,17.2 ,16.7 ,0.41 ,22.2 ,17.3 ,17.5 ,17.3 ,15.8 ,17.3 ,18.3 ,17.5 ,17.4 ,17.1 ,17.4 ,17.2 ,17.2 ,17.2 ,30.9 ,22.4 ,23.8 ,17.7 ,17.8 ,18.0 ,0.6465 ,17.7 ,17.7 ,4.38 ,18.8 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,19.8 ,,,0.27 ,0.26 ,,,,,,""
2016/4/30 23:00,-1.53 ,-1.72 ,-0.007 ,17.6 ,17.3 ,17.2 ,17.2 ,17.3 ,17.4 ,17.4 ,17.1 ,16.7 ,0.43 ,22.3 ,17.3 ,17.6 ,17.3 ,15.8 ,17.3 ,18.4 ,17.7 ,17.5 ,17.2 ,17.4 ,17.2 ,17.2 ,17.2 ,30.9 ,22.5 ,23.8 ,17.8 ,17.8 ,18.3 ,0.6443 ,17.7 ,17.7 ,4.38 ,19.1 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.9 ,,,0.27 ,0.26 ,,,,,,""
2016/5/1 5:00,-1.53 ,-1.72 ,-0.007 ,17.6 ,17.3 ,17.3 ,17.2 ,17.4 ,17.4 ,17.4 ,17.2 ,16.8 ,0.46 ,22.3 ,17.4 ,17.6 ,17.3 ,15.8 ,17.3 ,18.4 ,17.7 ,17.6 ,17.2 ,17.5 ,17.3 ,17.2 ,17.2 ,31.0 ,22.5 ,23.9 ,17.8 ,17.8 ,18.1 ,0.6483 ,17.7 ,17.7 ,4.38 ,19.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.27 ,0.26 ,,,,,,""
2016/5/1 11:00,-1.53 ,-1.72 ,-0.007 ,17.6 ,17.3 ,17.3 ,17.2 ,17.4 ,17.4 ,17.4 ,17.1 ,16.8 ,0.54 ,22.3 ,17.4 ,17.7 ,17.4 ,15.8 ,17.4 ,18.5 ,17.7 ,17.6 ,17.2 ,17.5 ,17.3 ,17.3 ,17.2 ,31.0 ,22.5 ,23.9 ,17.8 ,17.8 ,18.0 ,0.6465 ,17.7 ,17.7 ,4.28 ,19.1 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.27 ,0.26 ,,,,,,""
2016/5/1 17:00,-1.53 ,-1.71 ,-0.007 ,17.6 ,17.3 ,17.3 ,17.2 ,17.4 ,17.5 ,17.5 ,17.2 ,16.8 ,0.41 ,22.3 ,17.4 ,17.7 ,17.4 ,15.9 ,17.4 ,18.5 ,17.8 ,17.6 ,17.2 ,17.5 ,17.3 ,17.3 ,17.3 ,31.0 ,22.5 ,23.9 ,17.9 ,17.9 ,18.1 ,0.6468 ,17.7 ,17.7 ,4.28 ,19.1 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.8 ,,,0.27 ,0.26 ,,,,,,""
2016/5/1 23:00,-1.53 ,-1.74 ,-0.007 ,17.7 ,17.4 ,17.4 ,17.3 ,17.4 ,17.5 ,17.5 ,17.2 ,16.9 ,0.37 ,22.4 ,17.5 ,17.7 ,17.4 ,15.9 ,17.5 ,18.5 ,17.8 ,17.6 ,17.3 ,17.5 ,17.4 ,17.3 ,17.3 ,31.0 ,22.5 ,24.0 ,17.9 ,17.9 ,18.2 ,0.6466 ,17.7 ,17.7 ,4.28 ,19.1 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.9 ,,,0.27 ,0.26 ,,,,,,""
2016/5/2 5:00,-1.54 ,-1.76 ,-0.007 ,17.7 ,17.4 ,17.4 ,17.3 ,17.4 ,17.5 ,17.5 ,17.2 ,16.9 ,0.36 ,22.4 ,17.4 ,17.7 ,17.4 ,15.9 ,17.4 ,18.5 ,17.8 ,17.6 ,17.3 ,17.5 ,17.4 ,17.3 ,17.3 ,31.0 ,22.5 ,23.9 ,17.9 ,17.9 ,18.4 ,0.6465 ,17.7 ,17.7 ,4.28 ,19.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.9 ,,,0.27 ,0.26 ,,,,,,""
2016/5/2 11:00,-1.54 ,-1.77 ,-0.007 ,17.7 ,17.4 ,17.4 ,17.2 ,17.4 ,17.5 ,17.5 ,17.2 ,16.8 ,0.43 ,22.4 ,17.5 ,17.7 ,17.4 ,15.9 ,17.4 ,18.5 ,17.8 ,17.6 ,17.3 ,17.5 ,17.4 ,17.3 ,17.3 ,31.0 ,22.5 ,23.9 ,17.9 ,18.0 ,18.1 ,0.6487 ,17.7 ,17.8 ,4.27 ,18.9 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.27 ,0.26 ,,,,,,""
2016/5/2 17:00,-1.53 ,-1.76 ,-0.007 ,17.7 ,17.4 ,17.4 ,17.3 ,17.4 ,17.5 ,17.5 ,17.2 ,16.9 ,0.47 ,22.4 ,17.4 ,17.7 ,17.4 ,15.9 ,17.5 ,18.5 ,17.8 ,17.6 ,17.3 ,17.5 ,17.4 ,17.3 ,17.3 ,31.0 ,22.5 ,23.9 ,17.9 ,17.9 ,18.1 ,0.6463 ,17.7 ,17.8 ,4.28 ,19.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.27 ,0.26 ,,,,,,""
2016/5/2 23:00,-1.53 ,-1.77 ,-0.007 ,17.7 ,17.4 ,17.4 ,17.3 ,17.5 ,17.5 ,17.5 ,17.2 ,16.9 ,0.50 ,22.4 ,17.5 ,17.8 ,17.5 ,15.9 ,17.5 ,18.6 ,17.8 ,17.6 ,17.3 ,17.6 ,17.4 ,17.4 ,17.3 ,31.0 ,22.6 ,24.0 ,17.9 ,18.0 ,18.2 ,0.6494 ,17.8 ,17.8 ,4.28 ,18.9 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.2 ,,,0.27 ,0.26 ,,,,,,""
2016/5/3 5:00,-1.53 ,-1.75 ,-0.007 ,17.7 ,17.4 ,17.4 ,17.3 ,17.5 ,17.6 ,17.5 ,17.2 ,17.0 ,0.54 ,22.4 ,17.5 ,17.8 ,17.5 ,16.0 ,17.5 ,18.6 ,17.9 ,17.7 ,17.3 ,17.6 ,17.4 ,17.4 ,17.4 ,31.0 ,22.6 ,24.0 ,18.0 ,18.0 ,18.4 ,0.6502 ,17.8 ,17.8 ,4.28 ,18.9 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.2 ,,,0.27 ,0.26 ,,,,,,""
2016/5/3 11:00,-1.53 ,-1.73 ,-0.007 ,17.7 ,17.4 ,17.4 ,17.3 ,17.5 ,17.6 ,17.5 ,17.3 ,17.0 ,0.64 ,22.4 ,17.5 ,17.7 ,17.5 ,16.0 ,17.5 ,18.6 ,17.9 ,17.7 ,17.4 ,17.6 ,17.4 ,17.4 ,17.4 ,31.0 ,22.6 ,24.0 ,18.0 ,18.0 ,18.4 ,0.6495 ,17.8 ,17.8 ,4.28 ,18.8 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.3 ,,,0.27 ,0.26 ,,,,,,""
2016/5/3 17:00,-1.52 ,-1.69 ,-0.007 ,17.8 ,17.5 ,17.4 ,17.4 ,17.5 ,17.6 ,17.6 ,17.3 ,17.0 ,0.66 ,22.4 ,17.5 ,17.8 ,17.5 ,16.0 ,17.5 ,18.6 ,17.7 ,17.7 ,17.4 ,17.6 ,17.5 ,17.4 ,17.4 ,31.0 ,22.6 ,24.0 ,18.0 ,18.0 ,18.1 ,0.6492 ,17.8 ,17.8 ,4.28 ,19.1 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.3 ,,,0.27 ,0.26 ,,,,,,""
2016/5/3 23:00,-1.51 ,-1.67 ,-0.007 ,17.8 ,17.5 ,17.5 ,17.4 ,17.5 ,17.6 ,17.6 ,17.4 ,17.0 ,0.66 ,22.5 ,17.6 ,17.8 ,17.6 ,16.1 ,17.6 ,18.6 ,17.9 ,17.7 ,17.4 ,17.6 ,17.5 ,17.5 ,17.4 ,31.1 ,22.6 ,24.0 ,18.0 ,18.1 ,18.4 ,0.6499 ,17.8 ,17.8 ,4.28 ,19.3 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.3 ,,,0.27 ,0.26 ,,,,,,""
2016/5/4 5:00,-1.51 ,-1.63 ,-0.007 ,17.8 ,17.5 ,17.5 ,17.4 ,17.6 ,17.7 ,17.6 ,17.4 ,17.0 ,0.73 ,22.5 ,17.6 ,17.8 ,17.6 ,16.1 ,17.6 ,18.6 ,17.9 ,17.8 ,17.4 ,17.7 ,17.5 ,17.5 ,17.4 ,31.1 ,22.6 ,24.1 ,18.1 ,18.1 ,18.2 ,0.6503 ,17.9 ,17.9 ,4.28 ,19.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.4 ,,,0.27 ,0.26 ,,,,,,""
2016/5/4 11:00,-1.51 ,-1.59 ,-0.007 ,17.8 ,17.5 ,17.5 ,17.4 ,17.6 ,17.7 ,17.6 ,17.4 ,17.0 ,0.67 ,22.5 ,17.6 ,17.9 ,17.6 ,16.1 ,17.6 ,18.7 ,18.0 ,17.8 ,17.5 ,17.7 ,17.5 ,17.5 ,17.5 ,31.1 ,22.7 ,24.1 ,18.1 ,18.1 ,18.3 ,0.6491 ,17.9 ,17.9 ,4.27 ,19.6 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.3 ,,,0.27 ,0.26 ,,,,,,""
2016/5/4 17:00,-1.51 ,-1.59 ,-0.007 ,17.9 ,17.6 ,17.6 ,17.5 ,17.6 ,17.7 ,17.7 ,17.4 ,17.1 ,0.47 ,22.5 ,17.6 ,17.9 ,17.6 ,16.1 ,17.6 ,18.7 ,18.0 ,17.8 ,17.5 ,17.7 ,17.6 ,17.5 ,17.5 ,31.2 ,22.7 ,24.2 ,18.1 ,18.1 ,18.3 ,0.6496 ,17.9 ,17.9 ,4.28 ,19.8 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.9 ,,,0.27 ,0.26 ,,,,,,""
2016/5/4 23:00,-1.51 ,-1.60 ,-0.007 ,17.9 ,17.6 ,17.6 ,17.5 ,17.7 ,17.7 ,17.7 ,17.5 ,17.1 ,0.45 ,22.6 ,17.7 ,17.9 ,17.6 ,16.2 ,17.7 ,18.7 ,18.0 ,17.8 ,17.5 ,17.8 ,17.6 ,17.6 ,17.5 ,31.2 ,22.8 ,24.2 ,18.1 ,18.1 ,18.6 ,0.6514 ,17.9 ,17.9 ,4.27 ,19.9 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.8 ,,,0.27 ,0.26 ,,,,,,""
2016/5/5 5:00,-1.51 ,-1.61 ,-0.007 ,17.9 ,17.6 ,17.6 ,17.5 ,17.7 ,17.7 ,17.7 ,17.5 ,17.1 ,0.47 ,22.6 ,17.7 ,17.9 ,17.6 ,16.2 ,17.7 ,18.7 ,18.1 ,17.9 ,17.5 ,17.8 ,17.6 ,17.6 ,17.5 ,31.3 ,22.8 ,24.2 ,18.1 ,18.1 ,18.3 ,0.6497 ,17.9 ,17.9 ,4.28 ,20.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.9 ,,,0.27 ,0.26 ,,,,,,""
2016/5/5 11:00,-1.51 ,-1.62 ,-0.007 ,17.9 ,17.7 ,17.6 ,17.5 ,17.7 ,17.8 ,17.7 ,17.5 ,17.2 ,0.39 ,22.6 ,17.7 ,17.9 ,17.7 ,16.3 ,17.7 ,18.8 ,18.1 ,17.9 ,17.5 ,17.8 ,17.6 ,17.6 ,17.5 ,31.3 ,22.8 ,24.3 ,18.2 ,18.5 ,18.7 ,0.6501 ,17.9 ,17.9 ,4.07 ,20.2 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,19.7 ,,,0.27 ,0.26 ,,,,,,""
2016/5/5 17:00,-1.51 ,-1.64 ,-0.007 ,18.0 ,17.7 ,17.7 ,17.6 ,17.7 ,17.8 ,17.8 ,17.5 ,17.2 ,0.37 ,22.6 ,17.7 ,18.0 ,17.7 ,16.3 ,17.7 ,18.8 ,18.1 ,17.9 ,17.5 ,17.8 ,17.6 ,17.6 ,17.6 ,31.3 ,22.8 ,24.3 ,18.2 ,18.4 ,18.5 ,0.6503 ,17.9 ,17.9 ,3.97 ,20.6 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,19.6 ,,,0.27 ,0.26 ,,,,,,""
2016/5/5 23:00,-1.51 ,-1.68 ,-0.007 ,18.0 ,17.7 ,17.7 ,17.6 ,17.8 ,17.8 ,17.8 ,17.6 ,17.2 ,0.37 ,22.7 ,17.8 ,18.0 ,17.7 ,16.3 ,17.8 ,18.8 ,18.1 ,17.9 ,17.6 ,17.9 ,17.7 ,17.7 ,17.6 ,31.4 ,22.9 ,24.3 ,18.2 ,18.1 ,18.7 ,0.6497 ,17.9 ,17.9 ,3.96 ,20.7 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.7 ,,,0.27 ,0.26 ,,,,,,""
2016/5/6 5:00,-1.51 ,-1.70 ,-0.007 ,18.0 ,17.7 ,17.7 ,17.6 ,17.8 ,17.8 ,17.8 ,17.5 ,17.2 ,0.38 ,22.7 ,17.8 ,18.1 ,17.8 ,16.3 ,17.8 ,18.8 ,18.1 ,18.0 ,17.6 ,17.9 ,17.7 ,17.7 ,17.7 ,31.4 ,22.9 ,24.3 ,18.3 ,18.7 ,18.9 ,0.6500 ,17.9 ,17.9 ,3.96 ,20.8 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.8 ,,,0.27 ,0.26 ,,,,,,""
2016/5/6 11:00,-1.51 ,-1.71 ,-0.007 ,18.0 ,17.7 ,17.7 ,17.6 ,17.8 ,17.8 ,17.8 ,17.6 ,17.2 ,0.54 ,22.7 ,17.8 ,18.1 ,17.8 ,16.4 ,17.8 ,18.9 ,18.2 ,18.0 ,17.6 ,17.9 ,17.7 ,17.7 ,17.6 ,31.4 ,22.9 ,24.4 ,18.3 ,18.2 ,18.4 ,0.6500 ,17.9 ,17.9 ,3.97 ,20.9 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.1 ,,,0.27 ,0.26 ,,,,,,""
2016/5/6 17:00,-1.51 ,-1.69 ,-0.007 ,18.1 ,17.8 ,17.8 ,17.7 ,17.8 ,17.9 ,17.9 ,17.7 ,17.3 ,0.48 ,22.7 ,17.8 ,18.1 ,17.8 ,16.4 ,17.8 ,18.9 ,18.2 ,18.0 ,17.7 ,17.9 ,17.8 ,17.7 ,17.7 ,31.4 ,22.9 ,24.4 ,18.3 ,18.2 ,18.5 ,0.6507 ,17.9 ,17.9 ,3.96 ,21.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.27 ,0.26 ,,,,,,""
2016/5/6 23:00,-1.51 ,-1.67 ,-0.007 ,18.1 ,17.8 ,17.8 ,17.7 ,17.9 ,18.0 ,17.9 ,17.7 ,17.3 ,0.72 ,22.8 ,17.8 ,18.1 ,17.8 ,16.4 ,17.9 ,18.9 ,18.2 ,18.1 ,17.7 ,17.9 ,17.8 ,17.7 ,17.7 ,31.5 ,23.0 ,24.4 ,18.3 ,18.4 ,18.8 ,0.6515 ,17.9 ,17.9 ,3.97 ,21.1 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.4 ,,,0.27 ,0.26 ,,,,,,""
2016/5/7 5:00,-1.50 ,-1.63 ,-0.007 ,18.1 ,17.8 ,17.8 ,17.7 ,17.9 ,18.0 ,17.9 ,17.7 ,17.3 ,0.69 ,22.8 ,17.9 ,18.1 ,17.9 ,16.4 ,17.9 ,18.9 ,18.2 ,18.1 ,17.7 ,18.0 ,17.8 ,17.8 ,17.7 ,31.5 ,23.0 ,24.4 ,18.3 ,18.4 ,18.7 ,0.6512 ,17.9 ,18.0 ,3.96 ,21.1 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.3 ,,,0.27 ,0.26 ,,,,,,""
2016/5/7 11:00,-1.50 ,-1.59 ,-0.007 ,18.1 ,17.8 ,17.8 ,17.7 ,17.9 ,18.0 ,18.0 ,17.8 ,17.3 ,0.68 ,22.8 ,17.9 ,18.2 ,17.9 ,16.5 ,17.9 ,19.0 ,18.3 ,18.1 ,17.8 ,18.0 ,17.8 ,17.8 ,17.8 ,31.5 ,23.1 ,24.5 ,18.4 ,18.4 ,18.6 ,0.6512 ,18.0 ,18.0 ,3.97 ,21.1 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.3 ,,,0.27 ,0.26 ,,,,,,""
2016/5/7 17:00,-1.49 ,-1.57 ,-0.007 ,18.2 ,17.9 ,17.9 ,17.8 ,17.9 ,18.0 ,18.0 ,17.8 ,17.4 ,0.45 ,22.9 ,17.9 ,18.2 ,17.9 ,16.5 ,18.0 ,19.0 ,18.3 ,18.1 ,17.8 ,18.1 ,17.9 ,17.8 ,17.8 ,31.6 ,23.1 ,24.5 ,18.4 ,18.4 ,18.7 ,0.6517 ,18.0 ,18.0 ,3.97 ,21.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,19.7 ,,,0.27 ,0.26 ,,,,,,""
2016/5/7 23:00,-1.49 ,-1.60 ,-0.007 ,18.2 ,17.9 ,17.9 ,17.8 ,18.0 ,18.1 ,18.0 ,17.8 ,17.4 ,0.35 ,22.9 ,18.0 ,18.2 ,18.0 ,16.5 ,18.0 ,19.0 ,18.3 ,18.2 ,17.8 ,18.1 ,17.9 ,17.9 ,17.8 ,31.6 ,23.1 ,24.6 ,18.4 ,18.4 ,18.9 ,0.6515 ,18.0 ,18.0 ,3.87 ,21.7 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.5 ,,,0.27 ,0.26 ,,,,,,""
2016/5/8 5:00,-1.50 ,-1.64 ,-0.007 ,18.3 ,18.0 ,18.0 ,17.8 ,18.0 ,18.1 ,18.1 ,17.7 ,17.5 ,0.29 ,22.9 ,18.0 ,18.3 ,18.0 ,16.6 ,18.0 ,19.1 ,18.3 ,18.2 ,17.8 ,18.1 ,17.9 ,17.9 ,17.9 ,31.7 ,23.1 ,24.6 ,18.5 ,18.5 ,18.7 ,0.6506 ,18.0 ,18.0 ,3.86 ,21.8 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.5 ,,,0.27 ,0.26 ,,,,,,""
2016/5/8 11:00,-1.50 ,-1.67 ,-0.007 ,18.3 ,18.0 ,18.0 ,17.9 ,18.1 ,18.1 ,18.1 ,17.9 ,17.5 ,0.36 ,22.9 ,18.1 ,18.3 ,18.1 ,16.6 ,18.1 ,19.1 ,18.4 ,18.3 ,17.9 ,18.2 ,18.0 ,18.0 ,17.9 ,31.7 ,23.2 ,24.7 ,18.5 ,18.5 ,18.7 ,0.6511 ,18.0 ,18.0 ,3.86 ,21.8 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,19.6 ,,,0.27 ,0.26 ,,,,,,""
2016/5/8 17:00,-1.50 ,-1.68 ,-0.007 ,18.3 ,18.1 ,18.0 ,17.9 ,18.1 ,18.1 ,18.1 ,17.9 ,17.5 ,0.38 ,23.0 ,18.1 ,18.3 ,18.1 ,16.6 ,18.1 ,19.1 ,18.4 ,18.3 ,17.9 ,18.2 ,18.0 ,18.0 ,17.9 ,31.7 ,23.2 ,24.7 ,18.5 ,18.6 ,18.9 ,0.6529 ,18.1 ,18.0 ,3.75 ,21.9 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.7 ,,,0.27 ,0.26 ,,,,,,""
2016/5/8 23:00,-1.50 ,-1.71 ,-0.007 ,18.4 ,18.1 ,18.1 ,17.9 ,18.1 ,18.2 ,18.2 ,17.9 ,17.6 ,0.39 ,23.1 ,18.1 ,18.4 ,18.1 ,16.7 ,18.1 ,19.2 ,18.5 ,18.3 ,18.0 ,18.2 ,18.1 ,18.0 ,18.0 ,31.8 ,23.3 ,24.7 ,18.6 ,18.9 ,19.3 ,0.6528 ,18.1 ,18.1 ,3.75 ,21.9 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.7 ,,,0.27 ,0.26 ,,,,,,""
2016/5/9 5:00,-1.50 ,-1.71 ,-0.007 ,18.4 ,18.1 ,18.1 ,18.0 ,18.2 ,18.2 ,18.2 ,18.0 ,17.6 ,0.48 ,23.1 ,18.2 ,18.4 ,18.1 ,16.7 ,18.1 ,19.2 ,18.5 ,18.4 ,18.0 ,18.3 ,18.1 ,18.0 ,18.0 ,31.8 ,23.3 ,24.7 ,18.6 ,18.6 ,18.8 ,0.6522 ,18.1 ,18.1 ,3.76 ,21.8 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.27 ,0.26 ,,,,,,""
2016/5/9 11:00,-1.50 ,-1.70 ,-0.007 ,18.4 ,18.1 ,18.1 ,18.0 ,18.1 ,18.2 ,18.2 ,18.0 ,17.6 ,0.60 ,23.1 ,18.2 ,18.4 ,18.1 ,16.7 ,18.2 ,19.2 ,18.5 ,18.4 ,18.1 ,18.3 ,18.1 ,18.1 ,18.1 ,31.8 ,23.3 ,24.7 ,18.6 ,18.8 ,18.9 ,0.6522 ,18.1 ,18.1 ,3.66 ,21.6 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.27 ,0.26 ,,,,,,""
2016/5/9 17:00,-1.50 ,-1.67 ,-0.007 ,18.5 ,18.2 ,18.1 ,18.1 ,18.2 ,18.3 ,18.3 ,18.1 ,17.7 ,0.60 ,23.1 ,18.2 ,18.5 ,18.2 ,16.8 ,18.2 ,19.3 ,18.5 ,18.4 ,18.1 ,18.3 ,18.1 ,18.1 ,18.1 ,31.8 ,23.3 ,24.8 ,18.7 ,18.7 ,18.9 ,0.6521 ,18.1 ,18.1 ,3.66 ,21.6 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.27 ,0.26 ,,,,,,""
2016/5/9 23:00,-1.49 ,-1.66 ,-0.007 ,18.5 ,18.2 ,18.2 ,18.1 ,18.3 ,18.3 ,18.3 ,18.1 ,17.7 ,0.50 ,23.1 ,18.3 ,18.5 ,18.2 ,16.8 ,18.2 ,19.3 ,18.6 ,18.4 ,18.1 ,18.3 ,18.2 ,18.1 ,18.1 ,31.9 ,23.3 ,24.8 ,18.7 ,18.7 ,19.2 ,0.6528 ,18.1 ,18.1 ,3.66 ,21.7 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.9 ,,,0.27 ,0.26 ,,,,,,""
2016/5/10 5:00,-1.49 ,-1.64 ,-0.007 ,18.5 ,18.2 ,18.2 ,18.1 ,18.3 ,18.3 ,18.3 ,18.1 ,17.7 ,0.59 ,23.2 ,18.3 ,18.6 ,18.3 ,16.9 ,18.3 ,19.4 ,18.6 ,18.5 ,18.1 ,18.4 ,18.2 ,18.2 ,18.1 ,31.9 ,23.4 ,24.9 ,18.8 ,18.7 ,19.0 ,0.6523 ,18.1 ,18.1 ,3.65 ,21.8 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.27 ,0.26 ,,,,,,""
2016/5/10 11:00,-1.49 ,-1.63 ,-0.007 ,18.6 ,18.3 ,18.3 ,18.2 ,18.3 ,18.4 ,18.4 ,18.1 ,17.7 ,0.58 ,23.2 ,18.3 ,18.6 ,18.3 ,16.9 ,18.3 ,19.4 ,18.7 ,18.5 ,18.1 ,18.4 ,18.2 ,18.2 ,18.2 ,32.0 ,23.5 ,24.9 ,18.8 ,18.8 ,18.9 ,0.6524 ,18.1 ,18.1 ,3.66 ,21.7 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.27 ,0.26 ,,,,,,""
2016/5/10 17:00,-1.49 ,-1.60 ,-0.007 ,18.6 ,18.3 ,18.3 ,18.2 ,18.3 ,18.4 ,18.4 ,18.2 ,17.8 ,0.57 ,23.3 ,18.4 ,18.6 ,18.3 ,16.9 ,18.3 ,19.4 ,18.7 ,18.5 ,18.2 ,18.4 ,18.3 ,18.2 ,18.2 ,32.0 ,23.5 ,24.9 ,18.8 ,18.7 ,18.9 ,0.6526 ,18.1 ,18.1 ,3.87 ,21.6 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.27 ,0.26 ,,,,,,""
2016/5/10 23:00,-1.49 ,-1.59 ,-0.007 ,18.6 ,18.3 ,18.3 ,18.2 ,18.4 ,18.5 ,18.5 ,18.2 ,17.8 ,0.68 ,23.3 ,18.4 ,18.6 ,18.4 ,17.0 ,18.4 ,19.4 ,18.7 ,18.6 ,18.2 ,18.5 ,18.3 ,18.3 ,18.2 ,32.0 ,23.5 ,24.9 ,18.8 ,18.7 ,19.2 ,0.6523 ,18.1 ,18.1 ,3.86 ,21.4 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.2 ,,,0.27 ,0.26 ,,,,,,""
2016/5/11 5:00,-1.48 ,-1.55 ,-0.007 ,18.7 ,18.4 ,18.3 ,18.3 ,18.4 ,18.5 ,18.5 ,18.2 ,17.8 ,0.67 ,23.3 ,18.4 ,18.7 ,18.4 ,17.0 ,18.4 ,19.5 ,18.8 ,18.6 ,18.2 ,18.5 ,18.3 ,18.3 ,18.3 ,32.1 ,23.6 ,25.0 ,18.9 ,19.0 ,19.2 ,0.6526 ,18.1 ,18.2 ,3.96 ,21.4 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.2 ,,,0.27 ,0.26 ,,,,,,""
2016/5/11 11:00,-1.48 ,-1.52 ,-0.007 ,18.7 ,18.4 ,18.4 ,18.3 ,18.5 ,18.5 ,18.5 ,18.2 ,17.9 ,0.70 ,23.4 ,18.5 ,18.7 ,18.4 ,17.0 ,18.4 ,19.5 ,18.8 ,18.6 ,18.3 ,18.5 ,18.4 ,18.3 ,18.3 ,32.1 ,23.6 ,25.0 ,18.9 ,18.9 ,19.1 ,0.6526 ,18.2 ,18.2 ,3.96 ,21.3 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.3 ,,,0.27 ,0.26 ,,,,,,""
2016/5/11 17:00,-1.48 ,-1.51 ,-0.007 ,18.7 ,18.4 ,18.4 ,18.3 ,18.5 ,18.5 ,18.5 ,18.3 ,17.9 ,0.55 ,23.4 ,18.5 ,18.7 ,18.4 ,17.1 ,18.5 ,19.5 ,18.8 ,18.7 ,18.3 ,18.5 ,18.4 ,18.3 ,18.3 ,32.1 ,23.6 ,25.0 ,18.9 ,18.9 ,19.1 ,0.6522 ,18.2 ,18.2 ,3.96 ,21.1 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.27 ,0.26 ,,,,,,""
2016/5/11 23:00,-1.48 ,-1.53 ,-0.007 ,18.7 ,18.4 ,18.4 ,18.3 ,18.5 ,18.6 ,18.5 ,18.3 ,17.9 ,0.38 ,23.4 ,18.5 ,18.7 ,18.4 ,17.0 ,18.5 ,19.5 ,18.8 ,18.6 ,18.3 ,18.5 ,18.4 ,18.3 ,18.3 ,32.1 ,23.6 ,25.0 ,18.9 ,19.1 ,19.3 ,0.6523 ,18.2 ,18.2 ,3.97 ,21.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.6 ,,,0.27 ,0.26 ,,,,,,""
2016/5/12 5:00,-1.49 ,-1.57 ,-0.007 ,18.8 ,18.5 ,18.4 ,18.4 ,18.5 ,18.6 ,18.6 ,18.3 ,17.9 ,0.28 ,23.4 ,18.5 ,18.8 ,18.5 ,17.1 ,18.5 ,19.6 ,18.9 ,18.7 ,18.3 ,18.6 ,18.4 ,18.4 ,18.4 ,32.1 ,23.6 ,25.1 ,19.0 ,19.0 ,19.2 ,0.6526 ,18.2 ,18.2 ,3.97 ,21.1 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.5 ,,,0.27 ,0.26 ,,,,,,""
2016/5/12 11:00,-1.49 ,-1.61 ,-0.007 ,18.8 ,18.5 ,18.5 ,18.4 ,18.5 ,18.6 ,18.6 ,18.4 ,18.0 ,0.32 ,23.5 ,18.5 ,18.8 ,18.5 ,17.2 ,18.5 ,19.6 ,18.9 ,18.7 ,18.4 ,18.6 ,18.5 ,18.4 ,18.4 ,32.1 ,23.6 ,25.1 ,19.0 ,19.0 ,19.2 ,0.6524 ,18.2 ,18.2 ,3.96 ,21.2 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.5 ,,,0.27 ,0.26 ,,,,,,""
2016/5/12 17:00,-1.49 ,-1.65 ,-0.007 ,18.8 ,18.5 ,18.5 ,18.4 ,18.6 ,18.6 ,18.6 ,18.4 ,18.0 ,0.25 ,23.5 ,18.6 ,18.8 ,18.6 ,17.2 ,18.6 ,19.7 ,18.9 ,18.8 ,18.4 ,18.7 ,18.5 ,18.5 ,18.4 ,32.1 ,23.7 ,25.1 ,19.1 ,18.9 ,19.2 ,0.6528 ,18.2 ,18.2 ,3.98 ,21.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.5 ,,,0.27 ,0.26 ,,,,,,""
2016/5/12 23:00,-1.50 ,-1.68 ,-0.007 ,18.9 ,18.6 ,18.5 ,18.4 ,18.6 ,18.7 ,18.7 ,18.4 ,18.1 ,0.45 ,23.5 ,18.6 ,18.9 ,18.6 ,17.2 ,18.6 ,19.7 ,18.9 ,18.8 ,18.4 ,18.7 ,18.5 ,18.5 ,18.5 ,32.1 ,23.7 ,25.1 ,19.1 ,19.0 ,19.5 ,0.6527 ,18.2 ,18.2 ,3.97 ,21.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.9 ,,,0.27 ,0.26 ,,,,,,""
2016/5/13 5:00,-1.49 ,-1.67 ,-0.007 ,18.9 ,18.6 ,18.6 ,18.5 ,18.6 ,18.7 ,18.7 ,18.4 ,18.1 ,0.46 ,23.5 ,18.6 ,18.9 ,18.6 ,17.2 ,18.6 ,19.7 ,19.0 ,18.8 ,18.5 ,18.7 ,18.6 ,18.5 ,18.5 ,32.1 ,23.7 ,25.1 ,19.1 ,19.2 ,19.3 ,0.6530 ,18.2 ,18.3 ,3.97 ,21.6 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.27 ,0.26 ,,,,,,""
2016/5/13 11:00,-1.50 ,-1.68 ,-0.007 ,18.9 ,18.6 ,18.6 ,18.5 ,18.7 ,18.7 ,18.7 ,18.5 ,18.1 ,0.54 ,23.5 ,18.7 ,18.9 ,18.7 ,17.3 ,18.7 ,19.7 ,19.0 ,18.8 ,18.5 ,18.7 ,18.6 ,18.5 ,18.5 ,32.1 ,23.7 ,25.1 ,19.1 ,19.2 ,19.5 ,0.6531 ,18.3 ,18.3 ,3.97 ,21.6 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.27 ,0.26 ,,,,,,""
2016/5/13 17:00,-1.49 ,-1.66 ,-0.007 ,18.9 ,18.6 ,18.6 ,18.5 ,18.7 ,18.8 ,18.7 ,18.5 ,18.1 ,0.50 ,23.6 ,18.7 ,19.0 ,18.7 ,17.3 ,18.7 ,19.8 ,19.1 ,18.9 ,18.5 ,18.8 ,18.6 ,18.6 ,18.6 ,32.2 ,23.8 ,25.2 ,19.1 ,19.2 ,19.5 ,0.6528 ,18.3 ,18.3 ,3.97 ,21.7 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.27 ,0.26 ,,,,,,""
2016/5/13 23:00,-1.49 ,-1.68 ,-0.007 ,19.0 ,18.7 ,18.6 ,18.5 ,18.7 ,18.8 ,18.8 ,18.4 ,18.2 ,0.40 ,23.6 ,18.8 ,19.0 ,18.7 ,17.4 ,18.8 ,19.8 ,19.1 ,18.9 ,18.6 ,18.8 ,18.7 ,18.6 ,18.6 ,32.2 ,23.8 ,25.2 ,19.2 ,19.2 ,19.6 ,0.6526 ,18.3 ,18.3 ,3.97 ,21.8 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.8 ,,,0.27 ,0.26 ,,,,,,""
2016/5/14 5:00,-1.49 ,-1.69 ,-0.007 ,19.0 ,18.7 ,18.7 ,18.6 ,18.8 ,18.8 ,18.8 ,18.6 ,18.2 ,0.34 ,23.7 ,18.8 ,19.0 ,18.8 ,17.4 ,18.8 ,19.8 ,19.1 ,18.9 ,18.6 ,18.8 ,18.7 ,18.6 ,18.6 ,32.2 ,23.8 ,25.3 ,19.2 ,19.2 ,19.5 ,0.6540 ,18.3 ,18.3 ,3.97 ,21.9 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.6 ,,,0.27 ,0.26 ,,,,,,""
2016/5/14 11:00,-1.50 ,-1.73 ,-0.007 ,19.0 ,18.7 ,18.7 ,18.6 ,18.8 ,18.9 ,18.8 ,18.5 ,18.2 ,0.36 ,23.7 ,18.8 ,19.1 ,18.8 ,17.4 ,18.8 ,19.9 ,19.2 ,19.0 ,18.6 ,18.9 ,18.7 ,18.7 ,18.6 ,32.2 ,23.8 ,25.3 ,19.3 ,19.3 ,19.5 ,0.6529 ,18.3 ,18.3 ,3.97 ,21.9 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.8 ,,,0.27 ,0.26 ,,,,,,""
2016/5/14 17:00,-1.50 ,-1.73 ,-0.007 ,19.1 ,18.8 ,18.7 ,18.6 ,18.8 ,18.9 ,18.9 ,18.6 ,18.3 ,0.46 ,23.7 ,18.8 ,19.1 ,18.8 ,17.4 ,18.8 ,19.9 ,19.2 ,19.0 ,18.7 ,18.9 ,18.7 ,18.7 ,18.7 ,32.2 ,23.9 ,25.3 ,19.3 ,19.2 ,19.5 ,0.6529 ,18.3 ,18.4 ,3.98 ,21.8 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.27 ,0.26 ,,,,,,""
2016/5/14 23:00,-1.50 ,-1.74 ,-0.007 ,19.1 ,18.8 ,18.7 ,18.6 ,18.8 ,18.9 ,18.9 ,18.5 ,18.3 ,0.47 ,23.7 ,18.8 ,19.1 ,18.8 ,17.5 ,18.9 ,19.9 ,19.2 ,19.0 ,18.7 ,18.9 ,18.8 ,18.7 ,18.7 ,32.2 ,23.9 ,25.3 ,19.3 ,19.3 ,19.7 ,0.6530 ,18.4 ,18.4 ,3.96 ,21.6 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.27 ,0.26 ,,,,,,""
2016/5/15 5:00,-1.49 ,-1.73 ,-0.007 ,19.1 ,18.8 ,18.7 ,18.6 ,18.8 ,18.9 ,18.9 ,18.5 ,18.3 ,0.54 ,23.7 ,18.8 ,19.1 ,18.8 ,17.5 ,18.8 ,19.9 ,19.2 ,19.0 ,18.7 ,18.9 ,18.7 ,18.7 ,18.7 ,32.2 ,23.9 ,25.3 ,19.3 ,19.2 ,19.5 ,0.6534 ,18.4 ,18.4 ,3.97 ,21.4 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.27 ,0.26 ,,,,,,""
2016/5/15 11:00,-1.49 ,-1.72 ,-0.007 ,19.1 ,18.8 ,18.8 ,18.7 ,18.8 ,18.9 ,18.9 ,18.7 ,18.3 ,0.57 ,23.7 ,18.9 ,19.1 ,18.8 ,17.5 ,18.9 ,19.9 ,19.2 ,19.0 ,18.7 ,18.9 ,18.8 ,18.7 ,18.7 ,32.2 ,23.9 ,25.3 ,19.3 ,19.3 ,19.5 ,0.6526 ,18.4 ,18.4 ,3.97 ,21.1 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.3 ,,,0.27 ,0.26 ,,,,,,""
2016/5/15 17:00,-1.49 ,-1.69 ,-0.007 ,19.1 ,18.8 ,18.8 ,18.7 ,18.9 ,19.0 ,18.9 ,18.7 ,18.3 ,0.57 ,23.7 ,18.9 ,19.1 ,18.9 ,17.5 ,18.9 ,20.0 ,19.2 ,19.1 ,18.7 ,18.9 ,18.8 ,18.8 ,18.7 ,32.3 ,23.9 ,25.3 ,19.3 ,19.2 ,19.5 ,0.6524 ,18.4 ,18.4 ,3.97 ,21.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.3 ,,,0.27 ,0.26 ,,,,,,""
2016/5/15 23:00,-1.49 ,-1.69 ,-0.007 ,19.1 ,18.8 ,18.8 ,18.7 ,18.9 ,18.9 ,18.9 ,18.6 ,18.3 ,0.55 ,23.8 ,18.9 ,19.2 ,18.9 ,17.6 ,18.9 ,20.0 ,19.3 ,19.1 ,18.7 ,19.0 ,18.8 ,18.8 ,18.8 ,32.3 ,23.9 ,25.4 ,19.4 ,19.4 ,19.8 ,0.6531 ,18.4 ,18.4 ,3.86 ,20.9 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.2 ,,,0.27 ,0.26 ,,,,,,""
2016/5/16 5:00,-1.48 ,-1.67 ,-0.007 ,19.2 ,18.8 ,18.8 ,18.7 ,18.9 ,19.0 ,18.9 ,18.6 ,18.3 ,0.61 ,23.8 ,18.9 ,19.2 ,18.9 ,17.6 ,18.9 ,20.0 ,19.3 ,19.1 ,18.8 ,19.0 ,18.8 ,18.8 ,18.8 ,32.3 ,24.0 ,25.4 ,19.4 ,19.4 ,19.6 ,0.6532 ,18.4 ,18.4 ,3.87 ,20.8 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.3 ,,,0.27 ,0.26 ,,,,,,""
2016/5/16 11:00,-1.48 ,-1.64 ,-0.007 ,19.1 ,18.9 ,18.8 ,18.7 ,18.9 ,19.0 ,19.0 ,18.7 ,18.3 ,0.68 ,23.8 ,18.9 ,19.2 ,18.9 ,17.5 ,18.9 ,20.0 ,19.3 ,19.1 ,18.8 ,19.0 ,18.8 ,18.8 ,18.8 ,32.3 ,24.0 ,25.4 ,19.4 ,19.3 ,19.5 ,0.6537 ,18.4 ,18.4 ,3.77 ,20.6 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.3 ,,,0.27 ,0.26 ,,,,,,""
2016/5/16 17:00,-1.47 ,-1.61 ,-0.007 ,19.2 ,18.9 ,18.9 ,18.8 ,19.0 ,19.0 ,19.0 ,18.8 ,18.4 ,0.62 ,23.8 ,18.9 ,19.2 ,18.9 ,17.5 ,18.9 ,20.0 ,19.3 ,19.1 ,18.8 ,19.0 ,18.9 ,18.8 ,18.8 ,32.4 ,24.0 ,25.4 ,19.4 ,19.5 ,19.8 ,0.6535 ,18.5 ,18.4 ,3.76 ,20.8 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.2 ,,,0.27 ,0.26 ,,,,,,""
2016/5/16 23:00,-1.47 ,-1.59 ,-0.007 ,19.2 ,18.9 ,18.9 ,18.8 ,19.0 ,19.0 ,19.0 ,18.8 ,18.4 ,0.54 ,23.8 ,19.0 ,19.3 ,19.0 ,17.6 ,19.0 ,20.1 ,19.3 ,19.2 ,18.8 ,19.1 ,18.9 ,18.8 ,18.8 ,32.4 ,24.0 ,25.5 ,19.5 ,19.5 ,19.8 ,0.6537 ,18.5 ,18.4 ,3.77 ,20.9 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.26 ,0.26 ,,,,,,""
2016/5/17 5:00,-1.47 ,-1.59 ,-0.007 ,19.3 ,19.0 ,18.9 ,18.8 ,19.0 ,19.1 ,19.1 ,18.7 ,18.5 ,0.46 ,23.9 ,19.0 ,19.3 ,19.0 ,17.7 ,19.0 ,20.1 ,19.4 ,19.2 ,18.8 ,19.1 ,18.9 ,18.9 ,18.9 ,32.4 ,24.1 ,25.5 ,19.5 ,19.8 ,20.0 ,0.6537 ,18.5 ,18.5 ,3.76 ,21.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.8 ,,,0.26 ,0.26 ,,,,,,""
2016/5/17 11:00,-1.47 ,-1.60 ,-0.007 ,19.3 ,19.0 ,19.0 ,18.9 ,19.0 ,19.1 ,19.1 ,18.8 ,18.5 ,0.47 ,23.9 ,19.0 ,19.3 ,19.0 ,17.7 ,19.0 ,20.1 ,19.4 ,19.2 ,18.9 ,19.1 ,19.0 ,18.9 ,18.9 ,32.5 ,24.1 ,25.5 ,19.5 ,19.8 ,20.1 ,0.6535 ,18.5 ,18.5 ,3.87 ,21.1 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.9 ,,,0.26 ,0.26 ,,,,,,""
2016/5/17 17:00,-1.47 ,-1.61 ,-0.007 ,19.3 ,19.0 ,19.0 ,18.9 ,19.1 ,19.1 ,19.1 ,18.8 ,18.5 ,0.50 ,23.9 ,19.1 ,19.3 ,19.1 ,17.7 ,19.1 ,20.1 ,19.4 ,19.2 ,18.9 ,19.1 ,19.0 ,18.9 ,18.9 ,32.5 ,24.1 ,25.5 ,19.5 ,19.5 ,19.7 ,0.6543 ,18.5 ,18.5 ,3.97 ,21.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.26 ,0.26 ,,,,,,""
2016/5/17 23:00,-1.47 ,-1.62 ,-0.007 ,19.3 ,19.0 ,19.0 ,18.9 ,19.1 ,19.2 ,19.1 ,18.8 ,18.5 ,0.48 ,24.0 ,19.1 ,19.4 ,19.1 ,17.7 ,19.1 ,20.2 ,19.4 ,19.3 ,18.9 ,19.2 ,19.0 ,18.9 ,18.9 ,32.5 ,24.2 ,25.6 ,19.6 ,19.5 ,19.9 ,0.6548 ,18.5 ,18.5 ,4.08 ,20.9 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.26 ,0.26 ,,,,,,""
2016/5/18 5:00,-1.47 ,-1.63 ,-0.007 ,19.3 ,19.0 ,19.0 ,18.9 ,19.0 ,19.1 ,19.1 ,18.8 ,18.5 ,0.41 ,23.9 ,19.1 ,19.3 ,19.1 ,17.7 ,19.1 ,20.2 ,19.4 ,19.3 ,18.9 ,19.2 ,19.0 ,19.0 ,18.9 ,32.5 ,24.1 ,25.6 ,19.5 ,19.5 ,19.7 ,0.6549 ,18.5 ,18.5 ,4.08 ,20.8 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.8 ,,,0.26 ,0.26 ,,,,,,""
2016/5/18 11:00,-1.47 ,-1.65 ,-0.007 ,19.3 ,19.0 ,19.0 ,18.9 ,19.1 ,19.1 ,19.1 ,18.8 ,18.5 ,0.41 ,24.0 ,19.1 ,19.4 ,19.1 ,17.8 ,19.1 ,20.2 ,19.4 ,19.3 ,18.9 ,19.2 ,19.0 ,19.0 ,18.9 ,32.5 ,24.1 ,25.6 ,19.5 ,19.5 ,19.7 ,0.6552 ,18.5 ,18.5 ,4.07 ,20.7 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,19.8 ,,,0.26 ,0.26 ,,,,,,""
2016/5/18 17:00,-1.47 ,-1.65 ,-0.007 ,19.3 ,19.0 ,19.0 ,18.9 ,19.1 ,19.2 ,19.1 ,18.8 ,18.6 ,0.48 ,24.0 ,19.1 ,19.4 ,19.1 ,17.8 ,19.1 ,20.2 ,19.4 ,19.3 ,18.9 ,19.2 ,19.0 ,19.0 ,18.9 ,32.5 ,24.1 ,25.6 ,19.6 ,19.6 ,19.8 ,0.6570 ,18.6 ,18.6 ,4.08 ,20.8 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,19.9 ,,,0.26 ,0.26 ,,,,,,""
2016/5/18 23:00,-1.47 ,-1.67 ,-0.007 ,19.3 ,19.1 ,19.0 ,18.9 ,19.1 ,19.2 ,19.2 ,18.9 ,18.6 ,0.42 ,23.9 ,19.1 ,19.4 ,19.1 ,17.7 ,19.1 ,20.2 ,19.4 ,19.3 ,18.9 ,19.2 ,19.0 ,19.0 ,19.0 ,32.5 ,24.1 ,25.6 ,19.6 ,19.6 ,20.1 ,0.6559 ,18.6 ,18.6 ,4.07 ,21.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,19.8 ,,,0.26 ,0.26 ,,,,,,""
2016/5/19 5:00,-1.47 ,-1.67 ,-0.007 ,19.4 ,19.1 ,19.0 ,19.0 ,19.1 ,19.2 ,19.2 ,19.0 ,18.6 ,0.44 ,24.0 ,19.1 ,19.4 ,19.1 ,17.8 ,19.1 ,20.2 ,19.5 ,19.3 ,18.9 ,19.2 ,19.0 ,19.0 ,19.0 ,32.5 ,24.1 ,25.6 ,19.6 ,19.5 ,19.8 ,0.6558 ,18.6 ,18.6 ,4.08 ,21.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.26 ,0.26 ,,,,,,""
2016/5/19 11:00,-1.47 ,-1.69 ,-0.007 ,19.4 ,19.1 ,19.1 ,19.0 ,19.2 ,19.2 ,19.2 ,19.0 ,18.6 ,0.42 ,24.0 ,19.2 ,19.4 ,19.1 ,17.8 ,19.2 ,20.2 ,19.5 ,19.3 ,19.0 ,19.2 ,19.1 ,19.0 ,19.0 ,32.5 ,24.2 ,25.6 ,19.6 ,19.5 ,19.8 ,0.6561 ,18.6 ,18.6 ,4.07 ,21.0 ,0.00 ,-,28.19 ,-,-,0.430 ,0.030 ,19.9 ,,,0.26 ,0.26 ,,,,,,""
2016/5/19 17:00,-1.47 ,-1.68 ,-0.007 ,19.4 ,19.1 ,19.1 ,19.0 ,19.2 ,19.2 ,19.2 ,19.0 ,18.6 ,0.51 ,24.0 ,19.2 ,19.5 ,19.2 ,17.9 ,19.2 ,20.3 ,19.5 ,19.4 ,19.0 ,19.3 ,19.1 ,19.1 ,19.0 ,32.6 ,24.2 ,25.6 ,19.6 ,19.7 ,19.9 ,0.6551 ,18.6 ,18.6 ,4.07 ,21.1 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.0 ,,,0.27 ,0.26 ,,,,,,""
2016/5/19 23:00,-1.47 ,-1.68 ,-0.007 ,19.4 ,19.2 ,19.1 ,19.0 ,19.2 ,19.3 ,19.2 ,19.0 ,18.6 ,0.50 ,24.0 ,19.2 ,19.5 ,19.2 ,17.9 ,19.2 ,20.3 ,19.5 ,19.4 ,19.0 ,19.3 ,19.1 ,19.1 ,19.1 ,32.5 ,24.2 ,25.7 ,19.7 ,19.8 ,20.2 ,0.6551 ,18.6 ,18.6 ,4.07 ,21.1 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.27 ,0.26 ,,,,,,""
2016/5/20 5:00,-1.47 ,-1.68 ,-0.007 ,19.4 ,19.2 ,19.1 ,19.0 ,19.2 ,19.3 ,19.3 ,18.9 ,18.7 ,0.51 ,24.1 ,19.2 ,19.5 ,19.2 ,17.9 ,19.2 ,20.3 ,19.6 ,19.4 ,19.0 ,19.3 ,19.1 ,19.1 ,19.1 ,32.5 ,24.2 ,25.7 ,19.7 ,19.6 ,19.8 ,0.6553 ,18.6 ,18.6 ,3.96 ,21.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.26 ,0.26 ,,,,,,""
2016/5/20 11:00,-1.47 ,-1.68 ,-0.007 ,19.5 ,19.2 ,19.2 ,19.1 ,19.2 ,19.3 ,19.3 ,19.0 ,18.7 ,0.48 ,24.0 ,19.2 ,19.5 ,19.2 ,17.9 ,19.2 ,20.3 ,19.6 ,19.4 ,19.1 ,19.3 ,19.1 ,19.1 ,19.1 ,32.5 ,24.3 ,25.7 ,19.7 ,19.7 ,19.8 ,0.6552 ,18.7 ,18.7 ,3.97 ,20.9 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.26 ,0.26 ,,,,,,""
2016/5/20 17:00,-1.46 ,-1.67 ,-0.007 ,19.5 ,19.2 ,19.2 ,19.1 ,19.2 ,19.3 ,19.3 ,19.0 ,18.7 ,0.55 ,24.1 ,19.3 ,19.5 ,19.3 ,17.9 ,19.3 ,20.3 ,19.6 ,19.4 ,19.1 ,19.3 ,19.2 ,19.1 ,19.1 ,32.5 ,24.3 ,25.7 ,19.7 ,19.8 ,20.1 ,0.6561 ,18.7 ,18.7 ,3.97 ,21.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.2 ,,,0.26 ,0.26 ,,,,,,""
2016/5/20 23:00,-1.46 ,-1.66 ,-0.007 ,19.5 ,19.2 ,19.2 ,19.1 ,19.2 ,19.3 ,19.3 ,19.0 ,18.7 ,0.55 ,24.1 ,19.3 ,19.5 ,19.3 ,17.9 ,19.3 ,20.3 ,19.6 ,19.4 ,19.1 ,19.3 ,19.2 ,19.1 ,19.1 ,32.5 ,24.3 ,25.7 ,19.7 ,19.6 ,20.1 ,0.6587 ,18.7 ,18.7 ,3.97 ,21.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.26 ,0.26 ,,,,,,""
2016/5/21 5:00,-1.46 ,-1.64 ,-0.007 ,19.5 ,19.2 ,19.2 ,19.1 ,19.3 ,19.3 ,19.3 ,19.0 ,18.7 ,0.53 ,24.1 ,19.3 ,19.6 ,19.3 ,17.9 ,19.3 ,20.4 ,19.6 ,19.5 ,19.1 ,19.4 ,19.2 ,19.2 ,19.1 ,32.5 ,24.3 ,25.7 ,19.8 ,19.8 ,19.9 ,0.6583 ,18.7 ,18.7 ,3.97 ,20.8 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.26 ,0.26 ,,,,,,""
2016/5/21 11:00,-1.46 ,-1.64 ,-0.007 ,19.5 ,19.2 ,19.2 ,19.1 ,19.3 ,19.4 ,19.4 ,19.1 ,18.7 ,0.53 ,24.1 ,19.3 ,19.6 ,19.3 ,17.9 ,19.3 ,20.4 ,19.6 ,19.5 ,19.1 ,19.4 ,19.2 ,19.2 ,19.2 ,32.5 ,24.3 ,25.7 ,19.8 ,19.8 ,20.1 ,0.6565 ,18.7 ,18.7 ,3.97 ,20.7 ,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.031 ,20.0 ,,,0.26 ,0.26 ,,,,,,""
2016/5/21 17:00,-1.46 ,-1.63 ,-0.007 ,19.5 ,19.2 ,19.2 ,19.1 ,19.3 ,19.4 ,19.4 ,19.1 ,18.7 ,0.52 ,24.1 ,19.3 ,19.6 ,19.3 ,17.9 ,19.3 ,20.4 ,19.6 ,19.5 ,19.1 ,19.4 ,19.2 ,19.2 ,19.2 ,32.5 ,24.3 ,25.7 ,19.8 ,19.6 ,19.9 ,0.6567 ,18.7 ,18.7 ,3.97 ,20.9 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.26 ,0.26 ,,,,,,""
2016/5/21 23:00,-1.46 ,-1.63 ,-0.007 ,19.6 ,19.3 ,19.3 ,19.1 ,19.3 ,19.4 ,19.4 ,19.1 ,18.8 ,0.46 ,24.1 ,19.3 ,19.6 ,19.3 ,18.0 ,19.3 ,20.4 ,19.7 ,19.5 ,19.2 ,19.4 ,19.3 ,19.2 ,19.2 ,32.6 ,24.3 ,25.7 ,19.8 ,19.8 ,20.2 ,0.6565 ,18.7 ,18.7 ,3.96 ,20.9 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.9 ,,,0.26 ,0.26 ,,,,,,""
2016/5/22 5:00,-1.46 ,-1.63 ,-0.007 ,19.6 ,19.3 ,19.3 ,19.2 ,19.3 ,19.4 ,19.4 ,19.1 ,18.8 ,0.50 ,24.1 ,19.3 ,19.6 ,19.3 ,18.0 ,19.3 ,20.4 ,19.7 ,19.5 ,19.2 ,19.4 ,19.3 ,19.2 ,19.2 ,32.5 ,24.3 ,25.7 ,19.8 ,19.8 ,20.0 ,0.6576 ,18.7 ,18.7 ,3.98 ,21.1 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.26 ,0.26 ,,,,,,""
2016/5/22 11:00,-1.46 ,-1.63 ,-0.007 ,19.6 ,19.3 ,19.3 ,19.2 ,19.4 ,19.4 ,19.4 ,19.2 ,18.8 ,0.53 ,24.2 ,19.4 ,19.6 ,19.4 ,18.0 ,19.4 ,20.5 ,19.7 ,19.6 ,19.2 ,19.5 ,19.3 ,19.3 ,19.2 ,32.5 ,24.4 ,25.8 ,19.8 ,19.8 ,20.1 ,0.6576 ,18.8 ,18.8 ,3.97 ,21.1 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.26 ,0.26 ,,,,,,""
2016/5/22 17:00,-1.46 ,-1.62 ,-0.007 ,19.6 ,19.3 ,19.3 ,19.2 ,19.4 ,19.5 ,19.5 ,19.1 ,18.8 ,0.54 ,24.2 ,19.4 ,19.6 ,19.4 ,18.0 ,19.4 ,20.5 ,19.7 ,19.6 ,19.2 ,19.4 ,19.3 ,19.2 ,19.2 ,32.5 ,24.3 ,25.8 ,19.8 ,19.9 ,20.2 ,0.6575 ,18.8 ,18.8 ,3.87 ,21.3 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.26 ,0.26 ,,,,,,""
2016/5/22 23:00,-1.45 ,-1.62 ,-0.007 ,19.6 ,19.3 ,19.3 ,19.2 ,19.4 ,19.5 ,19.5 ,19.2 ,18.9 ,0.55 ,24.2 ,19.4 ,19.7 ,19.4 ,18.0 ,19.4 ,20.5 ,19.7 ,19.6 ,19.2 ,19.5 ,19.3 ,19.3 ,19.3 ,32.6 ,24.4 ,25.8 ,19.9 ,19.8 ,20.3 ,0.6574 ,18.8 ,18.8 ,3.87 ,21.4 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.26 ,0.26 ,,,,,,""
2016/5/23 5:00,-1.45 ,-1.61 ,-0.007 ,19.7 ,19.4 ,19.3 ,19.2 ,19.4 ,19.5 ,19.4 ,19.1 ,18.9 ,0.54 ,24.2 ,19.4 ,19.7 ,19.4 ,18.0 ,19.4 ,20.5 ,19.8 ,19.6 ,19.2 ,19.5 ,19.3 ,19.3 ,19.3 ,32.6 ,24.4 ,25.8 ,19.9 ,19.8 ,20.0 ,0.6572 ,18.8 ,18.8 ,3.87 ,21.4 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.26 ,0.26 ,,,,,,""
2016/5/23 11:00,-1.45 ,-1.59 ,-0.007 ,19.7 ,19.4 ,19.4 ,19.3 ,19.4 ,19.5 ,19.5 ,19.2 ,18.9 ,0.57 ,24.2 ,19.5 ,19.7 ,19.4 ,18.1 ,19.4 ,20.5 ,19.8 ,19.6 ,19.3 ,19.5 ,19.3 ,19.3 ,19.3 ,32.5 ,24.4 ,25.8 ,19.9 ,20.0 ,20.3 ,0.6573 ,18.8 ,18.8 ,3.87 ,21.4 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.26 ,0.26 ,,,,,,""
2016/5/23 17:00,-1.45 ,-1.58 ,-0.007 ,19.7 ,19.4 ,19.4 ,19.3 ,19.5 ,19.5 ,19.5 ,19.2 ,18.9 ,0.57 ,24.2 ,19.5 ,19.7 ,19.4 ,18.1 ,19.5 ,20.5 ,19.8 ,19.6 ,19.3 ,19.5 ,19.4 ,19.3 ,19.3 ,32.5 ,24.4 ,25.8 ,19.9 ,19.9 ,20.1 ,0.6576 ,18.8 ,18.8 ,3.86 ,21.6 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.26 ,0.26 ,,,,,,""
2016/5/23 23:00,-1.45 ,-1.58 ,-0.007 ,19.7 ,19.4 ,19.4 ,19.3 ,19.5 ,19.6 ,19.5 ,19.3 ,18.9 ,0.46 ,24.2 ,19.5 ,19.7 ,19.4 ,18.1 ,19.5 ,20.5 ,19.8 ,19.7 ,19.3 ,19.6 ,19.4 ,19.3 ,19.3 ,32.5 ,24.4 ,25.8 ,19.9 ,20.0 ,20.5 ,0.6578 ,18.9 ,18.9 ,3.86 ,22.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.7 ,,,0.26 ,0.26 ,,,,,,""
2016/5/24 5:00,-1.45 ,-1.58 ,-0.007 ,19.7 ,19.4 ,19.4 ,19.3 ,19.5 ,19.6 ,19.6 ,19.2 ,19.0 ,0.49 ,24.2 ,19.5 ,19.7 ,19.5 ,18.1 ,19.5 ,20.6 ,19.8 ,19.7 ,19.3 ,19.6 ,19.4 ,19.4 ,19.3 ,32.5 ,24.4 ,25.8 ,19.9 ,20.1 ,20.4 ,0.6576 ,18.9 ,18.9 ,3.87 ,22.2 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.8 ,,,0.26 ,0.26 ,,,,,,""
2016/5/24 11:00,-1.45 ,-1.59 ,-0.007 ,19.8 ,19.5 ,19.4 ,19.4 ,19.5 ,19.6 ,19.6 ,19.3 ,19.0 ,0.49 ,24.3 ,19.5 ,19.8 ,19.5 ,18.1 ,19.5 ,20.6 ,19.9 ,19.7 ,19.4 ,19.6 ,19.4 ,19.4 ,19.4 ,32.5 ,24.5 ,25.9 ,20.0 ,20.2 ,20.5 ,0.6580 ,18.9 ,18.9 ,3.87 ,22.4 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,19.8 ,,,0.26 ,0.26 ,,,,,,""
2016/5/24 17:00,-1.45 ,-1.58 ,-0.007 ,19.8 ,19.5 ,19.5 ,19.4 ,19.5 ,19.6 ,19.6 ,19.3 ,19.0 ,0.56 ,24.3 ,19.5 ,19.8 ,19.5 ,18.1 ,19.5 ,20.6 ,19.9 ,19.7 ,19.4 ,19.6 ,19.5 ,19.4 ,19.4 ,32.6 ,24.5 ,25.9 ,20.0 ,20.1 ,20.4 ,0.6588 ,18.9 ,18.9 ,3.87 ,22.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.26 ,0.26 ,,,,,,""
2016/5/24 23:00,-1.45 ,-1.58 ,-0.007 ,19.8 ,19.5 ,19.5 ,19.4 ,19.6 ,19.6 ,19.6 ,19.3 ,19.0 ,0.52 ,24.3 ,19.6 ,19.8 ,19.6 ,18.1 ,19.6 ,20.7 ,19.9 ,19.8 ,19.4 ,19.7 ,19.5 ,19.5 ,19.4 ,32.6 ,24.5 ,25.9 ,20.0 ,20.1 ,20.6 ,0.6580 ,18.9 ,18.9 ,3.87 ,22.7 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.9 ,,,0.26 ,0.26 ,,,,,,""
2016/5/25 5:00,-1.45 ,-1.57 ,-0.007 ,19.9 ,19.6 ,19.5 ,19.4 ,19.6 ,19.7 ,19.7 ,19.4 ,19.1 ,0.56 ,24.3 ,19.6 ,19.9 ,19.6 ,18.2 ,19.6 ,20.7 ,20.0 ,19.8 ,19.4 ,19.7 ,19.5 ,19.5 ,19.5 ,32.6 ,24.5 ,25.9 ,20.1 ,20.1 ,20.4 ,0.6586 ,18.9 ,18.9 ,3.86 ,22.8 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.26 ,0.26 ,,,,,,""
2016/5/25 11:00,-1.44 ,-1.56 ,-0.007 ,19.9 ,19.6 ,19.6 ,19.5 ,19.6 ,19.7 ,19.7 ,19.5 ,19.1 ,0.57 ,24.4 ,19.6 ,19.9 ,19.6 ,18.2 ,19.6 ,20.7 ,20.0 ,19.8 ,19.5 ,19.7 ,19.5 ,19.5 ,19.5 ,32.6 ,24.5 ,25.9 ,20.1 ,20.1 ,20.4 ,0.6590 ,18.9 ,18.9 ,3.87 ,22.9 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.26 ,0.26 ,,,,,,""
2016/5/25 17:00,-1.44 ,-1.56 ,-0.007 ,19.9 ,19.6 ,19.6 ,19.5 ,19.7 ,19.8 ,19.7 ,19.5 ,19.1 ,0.55 ,24.4 ,19.7 ,19.9 ,19.6 ,18.2 ,19.7 ,20.7 ,20.0 ,19.8 ,19.5 ,19.8 ,19.6 ,19.5 ,19.5 ,32.6 ,24.5 ,25.9 ,20.1 ,20.1 ,20.5 ,0.6585 ,18.9 ,18.9 ,3.87 ,23.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.9 ,,,0.26 ,0.26 ,,,,,,""
2016/5/25 23:00,-1.44 ,-1.56 ,-0.007 ,19.9 ,19.6 ,19.6 ,19.5 ,19.7 ,19.8 ,19.7 ,19.4 ,19.2 ,0.54 ,24.4 ,19.7 ,20.0 ,19.7 ,18.2 ,19.7 ,20.8 ,20.1 ,19.9 ,19.5 ,19.8 ,19.6 ,19.6 ,19.5 ,32.6 ,24.6 ,26.0 ,20.2 ,20.4 ,20.8 ,0.6589 ,18.9 ,18.9 ,3.87 ,23.2 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.9 ,,,0.26 ,0.26 ,,,,,,""
2016/5/26 5:00,-1.44 ,-1.55 ,-0.007 ,20.0 ,19.7 ,19.7 ,19.5 ,19.7 ,19.8 ,19.8 ,19.5 ,19.2 ,0.52 ,24.5 ,19.7 ,20.0 ,19.7 ,18.2 ,19.7 ,20.8 ,20.1 ,19.9 ,19.6 ,19.8 ,19.6 ,19.6 ,19.6 ,32.6 ,24.6 ,26.0 ,20.2 ,20.3 ,20.6 ,0.6594 ,19.0 ,19.0 ,3.76 ,23.2 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.9 ,,,0.26 ,0.26 ,,,,,,""
2016/5/26 11:00,-1.44 ,-1.55 ,-0.007 ,20.0 ,19.7 ,19.7 ,19.6 ,19.8 ,19.8 ,19.8 ,19.6 ,19.2 ,0.58 ,24.4 ,19.7 ,20.0 ,19.7 ,18.2 ,19.7 ,20.8 ,20.1 ,20.0 ,19.6 ,19.9 ,19.7 ,19.6 ,19.6 ,32.6 ,24.6 ,26.0 ,20.2 ,20.3 ,20.5 ,0.6605 ,19.0 ,19.0 ,3.76 ,23.2 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.0 ,,,0.26 ,0.26 ,,,,,,""
2016/5/26 17:00,-1.44 ,-1.53 ,-0.007 ,20.0 ,19.8 ,19.7 ,19.7 ,19.8 ,19.9 ,19.8 ,19.6 ,19.3 ,0.62 ,24.5 ,19.8 ,20.0 ,19.8 ,18.2 ,19.8 ,20.8 ,20.1 ,20.0 ,19.6 ,19.9 ,19.7 ,19.7 ,19.6 ,32.7 ,24.6 ,26.1 ,20.2 ,20.2 ,20.5 ,0.6593 ,19.0 ,19.0 ,3.76 ,23.4 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.0 ,,,0.26 ,0.26 ,,,,,,""
2016/5/26 23:00,-1.44 ,-1.51 ,-0.007 ,20.1 ,19.8 ,19.7 ,19.7 ,19.8 ,19.9 ,19.9 ,19.6 ,19.3 ,0.63 ,24.5 ,19.8 ,20.1 ,19.8 ,18.2 ,19.8 ,20.9 ,20.2 ,20.0 ,19.7 ,19.9 ,19.7 ,19.7 ,19.7 ,32.7 ,24.7 ,26.1 ,20.3 ,20.4 ,20.8 ,0.6598 ,19.0 ,19.0 ,3.77 ,23.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.0 ,,,0.26 ,0.26 ,,,,,,""
2016/5/27 5:00,-1.44 ,-1.49 ,-0.007 ,20.1 ,19.8 ,19.8 ,19.7 ,19.9 ,19.9 ,19.9 ,19.6 ,19.3 ,0.45 ,24.6 ,19.9 ,20.1 ,19.8 ,18.2 ,19.9 ,20.9 ,20.2 ,20.1 ,19.7 ,20.0 ,19.8 ,19.8 ,19.7 ,32.8 ,24.7 ,26.1 ,20.3 ,20.2 ,20.5 ,0.6598 ,19.0 ,19.1 ,3.76 ,23.7 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.7 ,,,0.26 ,0.26 ,,,,,,""
2016/5/27 11:00,-1.44 ,-1.53 ,-0.007 ,20.2 ,19.9 ,19.8 ,19.7 ,19.9 ,20.0 ,19.9 ,19.6 ,19.4 ,0.50 ,24.6 ,19.9 ,20.2 ,19.9 ,18.1 ,19.9 ,21.0 ,20.3 ,20.1 ,19.8 ,20.0 ,19.8 ,19.8 ,19.8 ,32.8 ,24.8 ,26.2 ,20.4 ,20.3 ,20.6 ,0.6592 ,19.1 ,19.1 ,3.76 ,23.6 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.8 ,,,0.26 ,0.26 ,,,,,,""
2016/5/27 17:00,-1.44 ,-1.52 ,-0.007 ,20.2 ,19.9 ,19.9 ,19.8 ,19.9 ,20.0 ,20.0 ,19.7 ,19.4 ,0.56 ,24.6 ,19.9 ,20.2 ,19.9 ,18.1 ,19.9 ,21.0 ,20.3 ,20.1 ,19.8 ,20.0 ,19.8 ,19.8 ,19.8 ,32.8 ,24.8 ,26.2 ,20.4 ,20.6 ,20.8 ,0.6590 ,19.1 ,19.1 ,3.77 ,23.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.9 ,,,0.26 ,0.26 ,,,,,,""
2016/5/27 23:00,-1.44 ,-1.53 ,-0.007 ,20.2 ,19.9 ,19.9 ,19.8 ,20.0 ,20.0 ,20.0 ,19.7 ,19.4 ,0.59 ,24.7 ,20.0 ,20.2 ,19.9 ,18.0 ,19.9 ,21.0 ,20.3 ,20.2 ,19.8 ,20.1 ,19.9 ,19.9 ,19.8 ,32.9 ,24.9 ,26.3 ,20.4 ,20.5 ,20.9 ,0.6597 ,19.1 ,19.1 ,3.75 ,23.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.26 ,0.26 ,,,,,,""
2016/5/28 5:00,-1.44 ,-1.52 ,-0.007 ,20.2 ,19.9 ,19.9 ,19.8 ,20.0 ,20.1 ,20.0 ,19.7 ,19.5 ,0.52 ,24.7 ,20.0 ,20.3 ,20.0 ,18.0 ,20.0 ,21.1 ,20.4 ,20.2 ,19.8 ,20.1 ,19.9 ,19.9 ,19.8 ,32.9 ,24.9 ,26.3 ,20.5 ,20.5 ,20.8 ,0.6591 ,19.1 ,19.1 ,3.76 ,23.4 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.9 ,,,0.26 ,0.26 ,,,,,,""
2016/5/28 11:00,-1.44 ,-1.52 ,-0.007 ,20.3 ,20.0 ,20.0 ,19.9 ,20.0 ,20.1 ,20.1 ,19.8 ,19.5 ,0.57 ,24.7 ,20.1 ,20.3 ,20.0 ,18.1 ,20.1 ,21.1 ,20.4 ,20.2 ,19.9 ,20.1 ,19.9 ,19.9 ,19.9 ,32.9 ,24.9 ,26.3 ,20.5 ,20.7 ,20.9 ,0.6587 ,19.1 ,19.1 ,3.66 ,23.1 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.26 ,0.26 ,,,,,,""
2016/5/28 17:00,-1.43 ,-1.49 ,-0.007 ,20.3 ,20.0 ,20.0 ,19.9 ,20.0 ,20.1 ,20.1 ,19.9 ,19.5 ,0.67 ,24.7 ,20.0 ,20.3 ,20.0 ,17.9 ,20.0 ,21.1 ,20.4 ,20.2 ,19.9 ,20.1 ,19.9 ,19.9 ,19.9 ,33.0 ,24.9 ,26.4 ,20.5 ,20.6 ,20.8 ,0.6588 ,19.1 ,19.1 ,3.66 ,23.2 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.26 ,0.26 ,,,,,,""
2016/5/28 23:00,-1.43 ,-1.49 ,-0.007 ,20.3 ,20.0 ,20.0 ,19.9 ,20.1 ,20.2 ,20.2 ,19.8 ,19.6 ,0.54 ,24.8 ,20.1 ,20.4 ,20.1 ,18.0 ,20.1 ,21.1 ,20.4 ,20.3 ,19.9 ,20.2 ,20.0 ,20.0 ,19.9 ,33.0 ,25.0 ,26.4 ,20.6 ,20.5 ,20.8 ,0.6599 ,19.1 ,19.1 ,3.66 ,23.2 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.8 ,,,0.26 ,0.26 ,,,,,,""
2016/5/29 5:00,-1.43 ,-1.50 ,-0.007 ,20.4 ,20.1 ,20.0 ,19.9 ,20.1 ,20.2 ,20.2 ,19.8 ,19.6 ,0.42 ,24.8 ,20.1 ,20.4 ,20.1 ,17.9 ,20.1 ,21.2 ,20.5 ,20.3 ,19.9 ,20.2 ,20.0 ,20.0 ,20.0 ,33.0 ,25.0 ,26.4 ,20.6 ,20.6 ,20.8 ,0.6591 ,19.1 ,19.1 ,3.66 ,23.1 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.6 ,,,0.26 ,0.26 ,,,,,,""
2016/5/29 11:00,-1.43 ,-1.51 ,-0.007 ,20.4 ,20.1 ,20.1 ,20.0 ,20.2 ,20.2 ,20.2 ,19.9 ,19.6 ,0.56 ,24.9 ,20.1 ,20.4 ,20.1 ,17.8 ,20.1 ,21.2 ,20.5 ,20.3 ,20.0 ,20.2 ,20.1 ,20.0 ,20.0 ,33.1 ,25.0 ,26.4 ,20.6 ,20.8 ,20.9 ,0.6599 ,19.2 ,19.2 ,3.66 ,23.2 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,19.8 ,,,0.26 ,0.26 ,,,,,,""
2016/5/29 17:00,-1.43 ,-1.49 ,-0.007 ,20.4 ,20.1 ,20.1 ,20.0 ,20.2 ,20.2 ,20.2 ,19.9 ,19.6 ,0.56 ,24.9 ,20.2 ,20.4 ,20.2 ,17.8 ,20.2 ,21.3 ,20.5 ,20.4 ,20.0 ,20.3 ,20.1 ,20.1 ,20.0 ,33.1 ,25.1 ,26.4 ,20.6 ,20.8 ,21.0 ,0.6621 ,19.2 ,19.2 ,3.65 ,23.4 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,19.9 ,,,0.26 ,0.26 ,,,,,,""
2016/5/29 23:00,-1.43 ,-1.50 ,-0.007 ,20.4 ,20.1 ,20.1 ,20.0 ,20.2 ,20.3 ,20.3 ,19.9 ,19.7 ,0.53 ,24.9 ,20.2 ,20.4 ,20.2 ,17.9 ,20.2 ,21.2 ,20.5 ,20.4 ,20.0 ,20.3 ,20.1 ,20.1 ,20.0 ,33.1 ,25.1 ,26.4 ,20.6 ,20.8 ,21.2 ,0.6619 ,19.2 ,19.2 ,3.66 ,23.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.9 ,,,0.26 ,0.26 ,,,,,,""
2016/5/30 5:00,-1.43 ,-1.49 ,-0.007 ,20.5 ,20.2 ,20.1 ,20.0 ,20.2 ,20.3 ,20.3 ,20.0 ,19.7 ,0.51 ,24.9 ,20.2 ,20.5 ,20.2 ,18.1 ,20.2 ,21.3 ,20.6 ,20.4 ,20.1 ,20.3 ,20.1 ,20.1 ,20.1 ,33.1 ,25.1 ,26.5 ,20.7 ,20.8 ,21.0 ,0.6621 ,19.2 ,19.2 ,3.66 ,23.4 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.8 ,,,0.26 ,0.26 ,,,,,,""
2016/5/30 11:00,-1.43 ,-1.49 ,-0.007 ,20.5 ,20.2 ,20.2 ,20.1 ,20.3 ,20.3 ,20.3 ,20.0 ,19.7 ,0.55 ,24.9 ,20.3 ,20.5 ,20.2 ,18.1 ,20.2 ,21.3 ,20.6 ,20.5 ,20.1 ,20.4 ,20.2 ,20.1 ,20.1 ,33.1 ,25.1 ,26.5 ,20.7 ,20.8 ,21.0 ,0.6616 ,19.2 ,19.2 ,3.55 ,23.4 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,19.9 ,,,0.26 ,0.26 ,,,,,,""
2016/5/30 17:00,-1.43 ,-1.48 ,-0.007 ,20.5 ,20.2 ,20.2 ,20.1 ,20.3 ,20.4 ,20.3 ,20.0 ,19.8 ,0.56 ,25.0 ,20.3 ,20.5 ,20.3 ,18.1 ,20.3 ,21.3 ,20.6 ,20.5 ,20.2 ,20.4 ,20.2 ,20.2 ,20.2 ,33.1 ,25.1 ,26.5 ,20.7 ,20.8 ,21.3 ,0.6615 ,19.2 ,19.2 ,3.56 ,23.4 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.26 ,0.26 ,,,,,,""
2016/5/30 23:00,-1.43 ,-1.49 ,-0.007 ,20.6 ,20.3 ,20.2 ,20.2 ,20.3 ,20.4 ,20.4 ,20.0 ,19.8 ,0.56 ,25.0 ,20.3 ,20.6 ,20.3 ,18.1 ,20.3 ,21.4 ,20.7 ,20.5 ,20.1 ,20.4 ,20.2 ,20.2 ,20.2 ,33.1 ,25.1 ,26.5 ,20.8 ,20.8 ,20.9 ,0.6626 ,19.2 ,19.2 ,3.56 ,23.4 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.9 ,,,0.26 ,0.26 ,,,,,,""
2016/5/31 5:00,-1.43 ,-1.48 ,-0.007 ,20.6 ,20.3 ,20.3 ,20.2 ,20.4 ,20.4 ,20.4 ,20.0 ,19.8 ,0.54 ,25.0 ,20.4 ,20.6 ,20.4 ,18.1 ,20.4 ,21.4 ,20.7 ,20.6 ,20.2 ,20.4 ,20.3 ,20.3 ,20.2 ,33.1 ,25.2 ,26.6 ,20.8 ,20.9 ,21.1 ,0.6628 ,19.3 ,19.3 ,3.55 ,23.3 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.9 ,,,0.26 ,0.26 ,,,,,,""
2016/5/31 11:00,-1.42 ,-1.47 ,-0.007 ,20.6 ,20.3 ,20.3 ,20.2 ,20.4 ,20.5 ,20.4 ,20.2 ,19.9 ,0.64 ,25.1 ,20.4 ,20.6 ,20.4 ,18.0 ,20.4 ,21.4 ,20.7 ,20.6 ,20.2 ,20.5 ,20.3 ,20.3 ,20.2 ,33.1 ,25.2 ,26.6 ,20.8 ,20.9 ,21.2 ,0.6630 ,19.3 ,19.3 ,3.56 ,23.3 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.0 ,,,0.26 ,0.26 ,,,,,,""
2016/5/31 17:00,-1.42 ,-1.44 ,-0.007 ,20.6 ,20.3 ,20.3 ,20.2 ,20.4 ,20.5 ,20.5 ,20.2 ,19.9 ,0.72 ,25.0 ,20.4 ,20.6 ,20.4 ,18.0 ,20.4 ,21.4 ,20.7 ,20.6 ,20.2 ,20.5 ,20.3 ,20.3 ,20.3 ,33.1 ,25.2 ,26.6 ,20.8 ,21.0 ,21.2 ,0.6626 ,19.3 ,19.3 ,3.56 ,23.4 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.26 ,0.26 ,,,,,,""
2016/5/31 23:00,-1.42 ,-1.42 ,-0.007 ,20.7 ,20.4 ,20.4 ,20.3 ,20.4 ,20.5 ,20.5 ,20.2 ,19.9 ,0.61 ,25.1 ,20.4 ,20.7 ,20.4 ,18.1 ,20.4 ,21.5 ,20.8 ,20.6 ,20.3 ,20.5 ,20.3 ,20.3 ,20.3 ,33.1 ,25.2 ,26.6 ,20.9 ,20.9 ,21.2 ,0.6619 ,19.3 ,19.3 ,3.56 ,23.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.9 ,,,0.26 ,0.26 ,,,,,,""
