,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,"note"
2016/6/1 5:00,-1.42 ,-1.42 ,-0.007 ,20.7 ,20.4 ,20.4 ,20.3 ,20.5 ,20.5 ,20.5 ,20.2 ,20.0 ,0.50 ,25.1 ,20.5 ,20.7 ,20.5 ,18.1 ,20.5 ,21.5 ,20.8 ,20.7 ,20.3 ,20.5 ,20.4 ,20.3 ,20.3 ,33.1 ,25.3 ,26.6 ,20.9 ,20.9 ,21.2 ,0.6616 ,19.3 ,19.3 ,3.45 ,23.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,19.7 ,,,0.26 ,0.26 ,,,,,,""
2016/6/1 11:00,-1.42 ,-1.41 ,-0.007 ,20.7 ,20.4 ,20.4 ,20.3 ,20.5 ,20.6 ,20.5 ,20.3 ,20.0 ,0.64 ,25.1 ,20.5 ,20.7 ,20.4 ,18.0 ,20.5 ,21.5 ,20.9 ,20.7 ,20.3 ,20.6 ,20.4 ,20.4 ,20.4 ,33.2 ,25.3 ,26.7 ,20.9 ,20.9 ,21.2 ,0.6622 ,19.3 ,19.4 ,3.45 ,23.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,19.9 ,,,0.26 ,0.26 ,,,,,,""
2016/6/1 17:00,-1.41 ,-1.40 ,-0.007 ,20.7 ,20.5 ,20.4 ,20.4 ,20.5 ,20.6 ,20.6 ,20.4 ,20.0 ,0.46 ,25.2 ,20.5 ,20.8 ,20.5 ,18.1 ,20.5 ,21.6 ,20.9 ,20.7 ,20.4 ,20.6 ,20.4 ,20.4 ,20.4 ,33.2 ,25.3 ,26.7 ,21.0 ,21.0 ,21.3 ,0.6631 ,19.4 ,19.4 ,3.45 ,23.8 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,19.5 ,,,0.26 ,0.26 ,,,,,,""
2016/6/1 23:00,-1.42 ,-1.42 ,-0.007 ,20.8 ,20.5 ,20.5 ,20.4 ,20.5 ,20.6 ,20.6 ,20.3 ,20.0 ,0.52 ,25.2 ,20.6 ,20.8 ,20.5 ,18.1 ,20.6 ,21.6 ,20.9 ,20.8 ,20.4 ,20.6 ,20.4 ,20.4 ,20.4 ,33.2 ,25.3 ,26.7 ,21.0 ,20.9 ,21.3 ,0.6628 ,19.4 ,19.4 ,3.45 ,23.7 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,19.7 ,,,0.26 ,0.26 ,,,,,,""
2016/6/2 5:00,-1.41 ,-1.42 ,-0.007 ,20.8 ,20.5 ,20.5 ,20.4 ,20.6 ,20.7 ,20.6 ,20.3 ,20.1 ,0.50 ,25.3 ,20.6 ,20.9 ,20.6 ,18.1 ,20.6 ,21.7 ,20.9 ,20.8 ,20.4 ,20.7 ,20.5 ,20.5 ,20.5 ,33.3 ,25.4 ,26.8 ,21.1 ,20.9 ,21.2 ,0.6621 ,19.4 ,19.4 ,3.45 ,23.6 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,19.7 ,,,0.26 ,0.26 ,,,,,,""
2016/6/2 11:00,-1.42 ,-1.43 ,-0.007 ,20.8 ,20.5 ,20.5 ,20.4 ,20.6 ,20.7 ,20.7 ,20.4 ,20.1 ,0.51 ,25.3 ,20.6 ,20.9 ,20.6 ,18.0 ,20.6 ,21.7 ,20.9 ,20.8 ,20.5 ,20.7 ,20.5 ,20.5 ,20.5 ,33.3 ,25.4 ,26.8 ,21.1 ,21.1 ,21.3 ,0.6637 ,19.4 ,19.4 ,3.45 ,23.4 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,19.7 ,,,0.26 ,0.26 ,,,,,,""
2016/6/2 17:00,-1.42 ,-1.44 ,-0.007 ,20.9 ,20.6 ,20.6 ,20.5 ,20.6 ,20.7 ,20.7 ,20.5 ,20.1 ,0.37 ,25.3 ,20.6 ,20.9 ,20.6 ,18.0 ,20.6 ,21.7 ,21.0 ,20.8 ,20.5 ,20.7 ,20.6 ,20.5 ,20.5 ,33.3 ,25.4 ,26.8 ,21.1 ,21.2 ,21.5 ,0.6630 ,19.4 ,19.4 ,3.35 ,23.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,19.4 ,,,0.26 ,0.26 ,,,,,,""
2016/6/2 23:00,-1.42 ,-1.47 ,-0.007 ,20.9 ,20.6 ,20.6 ,20.5 ,20.7 ,20.8 ,20.7 ,20.4 ,20.2 ,0.38 ,25.3 ,20.7 ,20.9 ,20.6 ,18.0 ,20.7 ,21.7 ,20.8 ,20.8 ,20.5 ,20.7 ,20.6 ,20.5 ,20.5 ,33.4 ,25.4 ,26.8 ,21.1 ,21.2 ,21.7 ,0.6629 ,19.4 ,19.4 ,3.35 ,23.4 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,19.5 ,,,0.26 ,0.26 ,,,,,,""
2016/6/3 5:00,-1.42 ,-1.50 ,-0.007 ,20.9 ,20.6 ,20.6 ,20.5 ,20.7 ,20.7 ,20.7 ,20.4 ,20.2 ,0.42 ,25.3 ,20.7 ,20.9 ,20.7 ,18.0 ,20.7 ,21.7 ,21.0 ,20.9 ,20.5 ,20.8 ,20.6 ,20.6 ,20.6 ,33.4 ,25.4 ,26.9 ,21.1 ,21.1 ,21.3 ,0.6674 ,19.4 ,19.5 ,3.35 ,23.3 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,19.6 ,,,0.26 ,0.26 ,,,,,,""
2016/6/3 11:00,-1.42 ,-1.51 ,-0.007 ,20.9 ,20.6 ,20.6 ,20.5 ,20.7 ,20.8 ,20.8 ,20.5 ,20.2 ,0.45 ,25.3 ,20.7 ,21.0 ,20.7 ,17.9 ,20.7 ,21.8 ,21.1 ,20.9 ,20.5 ,20.8 ,20.6 ,20.6 ,20.6 ,33.4 ,25.5 ,26.9 ,21.2 ,21.5 ,21.7 ,0.6635 ,19.5 ,19.5 ,3.35 ,22.9 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,19.7 ,,,0.26 ,0.26 ,,,,,,""
2016/6/3 17:00,-1.42 ,-1.50 ,-0.007 ,21.0 ,20.7 ,20.6 ,20.6 ,20.7 ,20.8 ,20.8 ,20.6 ,20.2 ,0.55 ,25.3 ,20.7 ,21.0 ,20.7 ,17.8 ,20.7 ,21.7 ,21.1 ,20.9 ,20.6 ,20.8 ,20.6 ,20.6 ,20.6 ,33.4 ,25.5 ,26.9 ,21.2 ,21.1 ,21.4 ,0.6620 ,19.5 ,19.5 ,3.34 ,22.9 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,19.9 ,,,0.26 ,0.26 ,,,,,,""
2016/6/3 23:00,-1.42 ,-1.51 ,-0.007 ,21.0 ,20.7 ,20.7 ,20.6 ,20.7 ,20.8 ,20.8 ,20.5 ,20.3 ,0.49 ,25.4 ,20.8 ,21.0 ,20.7 ,17.8 ,20.8 ,21.8 ,21.1 ,20.9 ,20.6 ,20.8 ,20.7 ,20.7 ,20.6 ,33.4 ,25.5 ,27.0 ,21.2 ,21.5 ,22.1 ,0.6648 ,19.5 ,19.5 ,3.24 ,22.9 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,19.8 ,,,0.26 ,0.26 ,,,,,,""
2016/6/4 5:00,-1.42 ,-1.51 ,-0.006 ,21.0 ,20.7 ,20.7 ,20.6 ,20.8 ,20.9 ,20.8 ,20.5 ,20.3 ,0.57 ,25.4 ,20.8 ,21.0 ,20.8 ,17.9 ,20.8 ,21.8 ,21.1 ,21.0 ,20.6 ,20.9 ,20.7 ,20.7 ,20.7 ,33.5 ,25.6 ,27.0 ,21.2 ,21.2 ,21.5 ,0.6647 ,19.5 ,19.5 ,3.14 ,22.8 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.0 ,,,0.26 ,0.26 ,,,,,,""
2016/6/4 11:00,-1.42 ,-1.49 ,-0.006 ,21.0 ,20.8 ,20.7 ,20.6 ,20.8 ,20.9 ,20.9 ,20.6 ,20.3 ,0.59 ,25.4 ,20.8 ,21.0 ,20.8 ,17.9 ,20.8 ,21.9 ,21.1 ,21.0 ,20.7 ,20.9 ,20.7 ,20.7 ,20.7 ,33.5 ,25.6 ,27.0 ,21.3 ,21.4 ,21.6 ,0.6624 ,19.5 ,19.5 ,3.04 ,22.8 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,19.9 ,,,0.26 ,0.26 ,,,,,,""
2016/6/4 17:00,-1.41 ,-1.47 ,-0.006 ,21.1 ,20.8 ,20.8 ,20.7 ,20.8 ,20.9 ,20.9 ,20.7 ,20.3 ,0.55 ,25.4 ,20.8 ,21.0 ,20.8 ,17.9 ,20.8 ,21.9 ,21.1 ,21.0 ,20.7 ,20.9 ,20.7 ,20.7 ,20.7 ,33.5 ,25.6 ,27.0 ,21.3 ,21.3 ,21.5 ,0.6651 ,19.5 ,19.5 ,3.04 ,23.1 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,19.8 ,,,0.26 ,0.26 ,,,,,,""
2016/6/4 23:00,-1.41 ,-1.48 ,-0.006 ,21.1 ,20.8 ,20.8 ,20.7 ,20.9 ,20.9 ,20.9 ,20.6 ,20.3 ,0.48 ,25.5 ,20.9 ,21.1 ,20.8 ,17.9 ,20.9 ,21.9 ,21.2 ,21.1 ,20.7 ,21.0 ,20.8 ,20.7 ,20.7 ,33.6 ,25.7 ,27.1 ,21.3 ,21.3 ,21.8 ,0.6667 ,19.6 ,19.6 ,3.04 ,23.3 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,19.7 ,,,0.26 ,0.26 ,,,,,,""
2016/6/5 5:00,-1.41 ,-1.48 ,-0.006 ,21.1 ,20.9 ,20.8 ,20.7 ,20.9 ,21.0 ,20.9 ,20.7 ,20.4 ,0.53 ,25.5 ,20.9 ,21.1 ,20.9 ,17.9 ,20.9 ,21.9 ,21.2 ,21.1 ,20.7 ,21.0 ,20.8 ,20.8 ,20.7 ,33.6 ,25.7 ,27.1 ,21.3 ,21.3 ,21.6 ,0.6651 ,19.5 ,19.6 ,3.04 ,23.4 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,19.8 ,,,0.26 ,0.26 ,,,,,,""
2016/6/5 11:00,-1.41 ,-1.47 ,-0.006 ,21.1 ,20.8 ,20.8 ,20.7 ,20.9 ,21.0 ,21.0 ,20.8 ,20.4 ,0.53 ,25.5 ,20.9 ,21.1 ,20.9 ,18.0 ,20.9 ,21.9 ,21.3 ,21.1 ,20.8 ,21.0 ,20.9 ,20.8 ,20.8 ,33.6 ,25.7 ,27.2 ,21.3 ,21.5 ,21.7 ,0.6664 ,19.6 ,19.6 ,2.92 ,23.7 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,19.8 ,,,0.26 ,0.26 ,,,,,,""
2016/6/5 17:00,-1.41 ,-1.47 ,-0.006 ,21.2 ,20.9 ,20.9 ,20.8 ,21.0 ,21.0 ,21.0 ,20.8 ,20.5 ,0.37 ,25.6 ,21.0 ,21.2 ,20.9 ,18.0 ,20.9 ,22.0 ,21.3 ,21.1 ,20.8 ,21.0 ,20.9 ,20.9 ,20.8 ,33.7 ,25.8 ,27.2 ,21.4 ,21.5 ,21.8 ,0.6665 ,19.6 ,19.6 ,2.94 ,23.8 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,19.4 ,,,0.26 ,0.26 ,,,,,,""
2016/6/5 23:00,-1.41 ,-1.51 ,-0.006 ,21.2 ,20.9 ,20.9 ,20.8 ,21.0 ,21.1 ,21.0 ,20.7 ,20.5 ,0.39 ,25.6 ,21.0 ,21.2 ,21.0 ,18.0 ,21.0 ,22.0 ,21.3 ,21.1 ,20.8 ,21.0 ,20.9 ,20.9 ,20.8 ,33.7 ,25.8 ,27.2 ,21.4 ,21.5 ,22.0 ,0.6652 ,19.6 ,19.6 ,2.93 ,23.8 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,19.5 ,,,0.26 ,0.26 ,,,,,,""
2016/6/6 5:00,-1.41 ,-1.53 ,-0.006 ,21.2 ,20.9 ,20.9 ,20.8 ,21.0 ,21.1 ,21.1 ,20.8 ,20.5 ,0.46 ,25.6 ,21.0 ,21.2 ,21.0 ,18.1 ,21.0 ,22.0 ,21.3 ,21.2 ,20.8 ,21.1 ,20.9 ,20.9 ,20.9 ,33.8 ,25.8 ,27.2 ,21.4 ,21.5 ,21.8 ,0.6646 ,19.7 ,19.7 ,2.93 ,23.6 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,19.7 ,,,0.26 ,0.26 ,,,,,,""
2016/6/6 11:00,-1.41 ,-1.54 ,-0.006 ,21.3 ,21.0 ,21.0 ,20.9 ,21.0 ,21.1 ,21.1 ,20.8 ,20.5 ,0.47 ,25.7 ,21.1 ,21.3 ,21.0 ,18.1 ,21.0 ,22.1 ,21.4 ,21.2 ,20.9 ,21.1 ,20.9 ,20.9 ,20.9 ,33.8 ,25.8 ,27.2 ,21.5 ,21.5 ,21.8 ,0.6651 ,19.7 ,19.7 ,2.94 ,23.4 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,19.8 ,,,0.26 ,0.26 ,,,,,,""
2016/6/6 17:00,-1.41 ,-1.53 ,-0.006 ,21.3 ,21.0 ,20.9 ,20.9 ,21.0 ,21.1 ,21.1 ,20.7 ,20.5 ,0.53 ,25.7 ,21.1 ,21.3 ,21.0 ,18.1 ,21.1 ,22.1 ,21.2 ,21.2 ,20.9 ,21.1 ,21.0 ,20.9 ,20.9 ,33.8 ,25.8 ,27.3 ,21.5 ,21.5 ,21.8 ,0.6648 ,19.7 ,19.7 ,-,-,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,20.0 ,,,0.26 ,0.26 ,,,,,,""
2016/6/6 23:00,-1.41 ,-1.54 ,-0.006 ,21.3 ,21.0 ,21.0 ,20.9 ,21.1 ,21.1 ,21.1 ,20.7 ,20.6 ,0.49 ,25.7 ,21.1 ,21.3 ,21.1 ,18.2 ,21.1 ,22.1 ,21.4 ,21.3 ,20.9 ,21.1 ,21.0 ,21.0 ,20.9 ,33.8 ,25.9 ,27.3 ,21.5 ,21.8 ,22.2 ,0.6648 ,19.7 ,19.7 ,-,-,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,19.9 ,,,0.26 ,0.26 ,,,,,,""
2016/6/7 5:00,-1.41 ,-1.53 ,-0.006 ,21.3 ,21.1 ,21.0 ,20.9 ,21.1 ,21.2 ,21.1 ,20.8 ,20.6 ,0.53 ,25.8 ,21.1 ,21.4 ,21.1 ,18.2 ,21.1 ,22.2 ,21.5 ,21.3 ,20.9 ,21.2 ,21.0 ,21.0 ,21.0 ,33.8 ,25.9 ,27.3 ,21.5 ,21.5 ,21.8 ,0.6647 ,19.7 ,19.7 ,-,-,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.0 ,,,0.26 ,0.26 ,,,,,,""
2016/6/7 11:00,-1.40 ,-1.52 ,-0.007 ,21.3 ,21.1 ,21.0 ,20.9 ,21.1 ,21.2 ,21.1 ,20.8 ,20.6 ,0.54 ,25.8 ,21.2 ,21.4 ,21.1 ,18.2 ,21.1 ,22.2 ,21.5 ,21.3 ,21.0 ,21.2 ,21.0 ,21.0 ,21.0 ,33.8 ,25.9 ,27.3 ,21.5 ,21.6 ,21.9 ,0.6646 ,19.8 ,19.7 ,-,-,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,19.9 ,,,0.26 ,0.26 ,,,,,,""
2016/6/7 17:00,-1.40 ,-1.50 ,-0.007 ,21.4 ,21.1 ,21.1 ,21.0 ,21.1 ,21.2 ,21.2 ,20.9 ,20.6 ,0.57 ,25.8 ,21.2 ,21.4 ,21.1 ,18.2 ,21.1 ,22.2 ,21.5 ,21.3 ,21.0 ,21.2 ,21.1 ,21.0 ,21.0 ,33.8 ,25.9 ,27.3 ,21.5 ,21.6 ,22.0 ,0.6647 ,19.8 ,19.8 ,-,-,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,19.9 ,,,0.26 ,0.26 ,,,,,,""
2016/6/7 23:00,-1.40 ,-1.50 ,-0.007 ,21.4 ,21.1 ,21.1 ,21.0 ,21.1 ,21.3 ,21.2 ,20.9 ,20.7 ,0.54 ,25.8 ,21.2 ,21.4 ,21.1 ,18.3 ,21.2 ,22.2 ,21.5 ,21.4 ,21.0 ,21.3 ,21.1 ,21.1 ,21.0 ,33.8 ,25.9 ,27.3 ,21.6 ,21.6 ,22.1 ,0.6669 ,19.8 ,19.8 ,-,-,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,19.9 ,,,0.26 ,0.26 ,,,,,,""
2016/6/8 5:00,-1.40 ,-1.49 ,-0.006 ,21.5 ,21.1 ,21.1 ,21.0 ,21.2 ,21.3 ,21.2 ,20.9 ,20.7 ,0.52 ,25.9 ,21.2 ,21.5 ,21.2 ,18.3 ,21.2 ,22.3 ,21.5 ,21.4 ,21.0 ,21.3 ,21.1 ,21.1 ,21.0 ,33.8 ,26.0 ,27.4 ,21.6 ,21.9 ,22.2 ,0.6666 ,19.8 ,19.8 ,-,-,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,19.8 ,,,0.26 ,0.26 ,,,,,,""
2016/6/8 11:00,-1.40 ,-1.49 ,-0.006 ,21.5 ,21.2 ,21.1 ,21.0 ,21.2 ,21.3 ,21.3 ,21.0 ,20.7 ,0.56 ,25.9 ,21.3 ,21.5 ,21.2 ,18.3 ,21.2 ,22.3 ,21.6 ,21.4 ,21.1 ,21.3 ,21.1 ,21.1 ,21.1 ,33.8 ,26.0 ,27.4 ,21.7 ,21.9 ,22.2 ,0.6660 ,19.8 ,19.8 ,-,-,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,19.9 ,,,0.26 ,0.26 ,,,,,,""
2016/6/8 17:00,-1.40 ,-1.48 ,-0.006 ,21.5 ,21.2 ,21.2 ,21.1 ,21.3 ,21.3 ,21.3 ,21.1 ,20.8 ,0.55 ,25.9 ,21.2 ,21.5 ,21.2 ,18.3 ,21.2 ,22.3 ,21.6 ,21.4 ,21.1 ,21.3 ,21.1 ,21.1 ,21.1 ,33.8 ,26.0 ,27.4 ,21.7 ,21.8 ,22.1 ,0.6669 ,19.8 ,19.8 ,-,-,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,19.9 ,,,0.26 ,0.26 ,,,,,,""
2016/6/8 23:00,-1.40 ,-1.48 ,-0.006 ,21.5 ,21.2 ,21.2 ,21.1 ,21.3 ,21.3 ,21.3 ,21.0 ,20.8 ,0.51 ,25.9 ,21.3 ,21.5 ,21.3 ,18.4 ,21.3 ,22.3 ,21.6 ,21.5 ,21.1 ,21.3 ,21.2 ,21.1 ,21.1 ,33.8 ,26.0 ,27.4 ,21.7 ,21.8 ,22.1 ,0.6670 ,19.8 ,19.9 ,-,-,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,19.8 ,,,0.26 ,0.26 ,,,,,,""
2016/6/9 5:00,-1.40 ,-1.48 ,-0.006 ,21.5 ,21.3 ,21.2 ,21.1 ,21.3 ,21.4 ,21.3 ,21.0 ,20.8 ,0.52 ,26.0 ,21.3 ,21.6 ,21.3 ,18.4 ,21.3 ,22.4 ,21.7 ,21.5 ,21.2 ,21.4 ,21.2 ,21.2 ,21.2 ,33.9 ,26.1 ,27.5 ,21.7 ,21.8 ,22.2 ,0.6679 ,19.9 ,19.9 ,-,-,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,19.8 ,,,0.26 ,0.26 ,,,,,,""
2016/6/9 11:00,-1.40 ,-1.47 ,-0.006 ,21.5 ,21.3 ,21.2 ,21.1 ,21.3 ,21.4 ,21.4 ,21.1 ,20.8 ,0.61 ,26.0 ,21.4 ,21.6 ,21.3 ,18.4 ,21.3 ,22.4 ,21.7 ,21.5 ,21.2 ,21.4 ,21.3 ,21.2 ,21.2 ,33.9 ,26.1 ,27.5 ,21.7 ,21.8 ,22.2 ,0.6672 ,19.9 ,19.9 ,-,-,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,20.0 ,,,0.26 ,0.26 ,,,,,,""
2016/6/9 17:00,-1.40 ,-1.45 ,-0.007 ,21.6 ,21.3 ,21.3 ,21.2 ,21.3 ,21.4 ,21.4 ,21.1 ,20.9 ,0.64 ,26.0 ,21.4 ,21.6 ,21.3 ,18.5 ,21.3 ,22.4 ,21.7 ,21.5 ,21.2 ,21.4 ,21.3 ,21.3 ,21.2 ,33.9 ,26.1 ,27.5 ,21.7 ,22.1 ,22.4 ,0.6681 ,19.9 ,19.9 ,3.23 ,25.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.0 ,,,0.26 ,0.26 ,,,,,,""
2016/6/9 23:00,-1.39 ,-1.44 ,-0.007 ,21.6 ,21.3 ,21.3 ,21.2 ,21.4 ,21.5 ,21.5 ,21.1 ,20.9 ,0.49 ,26.1 ,21.5 ,21.7 ,21.4 ,18.5 ,21.4 ,22.4 ,21.7 ,21.6 ,21.2 ,21.5 ,21.3 ,21.3 ,21.3 ,34.0 ,26.2 ,27.5 ,21.8 ,21.8 ,22.2 ,0.6663 ,19.9 ,19.9 ,3.24 ,25.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,19.7 ,,,0.26 ,0.26 ,,,,,,""
2016/6/10 5:00,-1.39 ,-1.45 ,-0.007 ,21.7 ,21.3 ,21.3 ,21.2 ,21.4 ,21.5 ,21.5 ,21.1 ,21.0 ,0.42 ,26.1 ,21.5 ,21.7 ,21.4 ,18.5 ,21.4 ,22.5 ,21.8 ,21.6 ,21.3 ,21.5 ,21.3 ,21.3 ,21.3 ,34.0 ,26.2 ,27.6 ,21.9 ,21.9 ,22.2 ,0.6662 ,19.9 ,19.9 ,3.13 ,25.4 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,19.6 ,,,0.26 ,0.26 ,,,,,,""
2016/6/10 11:00,-1.40 ,-1.47 ,-0.007 ,21.7 ,21.3 ,21.3 ,21.3 ,21.4 ,21.5 ,21.5 ,21.2 ,21.0 ,0.47 ,26.1 ,21.5 ,21.7 ,21.5 ,18.6 ,21.5 ,22.5 ,21.8 ,21.7 ,21.3 ,21.5 ,21.3 ,21.3 ,21.3 ,34.0 ,26.2 ,27.6 ,21.9 ,22.1 ,22.3 ,0.6663 ,19.9 ,19.9 ,3.14 ,25.3 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,19.6 ,,,0.26 ,0.26 ,,,,,,""
2016/6/10 17:00,-1.39 ,-1.47 ,-0.006 ,21.7 ,21.4 ,21.4 ,21.3 ,21.5 ,21.5 ,21.5 ,21.3 ,21.0 ,0.46 ,26.1 ,21.5 ,21.7 ,21.5 ,18.6 ,21.5 ,22.5 ,21.8 ,21.7 ,21.3 ,21.5 ,21.4 ,21.3 ,21.3 ,34.1 ,26.2 ,27.6 ,21.9 ,22.2 ,22.5 ,0.6653 ,19.9 ,19.9 ,3.14 ,25.3 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,19.6 ,,,0.26 ,0.26 ,,,,,,""
2016/6/10 23:00,-1.40 ,-1.49 ,-0.006 ,21.7 ,21.5 ,21.4 ,21.3 ,21.5 ,21.6 ,21.5 ,21.2 ,21.0 ,0.47 ,26.1 ,21.5 ,21.7 ,21.5 ,18.6 ,21.5 ,22.5 ,21.9 ,21.7 ,21.4 ,21.6 ,21.5 ,21.4 ,21.4 ,34.1 ,26.3 ,27.6 ,21.9 ,22.3 ,22.8 ,0.6653 ,20.0 ,20.0 ,3.04 ,25.4 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,19.7 ,,,0.26 ,0.26 ,,,,,,""
2016/6/11 5:00,-1.40 ,-1.49 ,-0.007 ,21.8 ,21.5 ,21.5 ,21.3 ,21.5 ,21.6 ,21.6 ,21.2 ,21.0 ,0.50 ,26.2 ,21.6 ,21.8 ,21.5 ,18.7 ,21.5 ,22.6 ,21.9 ,21.7 ,21.4 ,21.6 ,21.5 ,21.4 ,21.4 ,34.1 ,26.3 ,27.6 ,21.9 ,22.1 ,22.4 ,0.6668 ,20.0 ,20.0 ,3.04 ,25.2 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,19.8 ,,,0.26 ,0.26 ,,,,,,""
2016/6/11 11:00,-1.39 ,-1.49 ,-0.007 ,21.8 ,21.5 ,21.5 ,21.4 ,21.5 ,21.7 ,21.6 ,21.3 ,21.1 ,0.48 ,26.2 ,21.6 ,21.8 ,21.6 ,18.7 ,21.6 ,22.6 ,21.9 ,21.7 ,21.4 ,21.6 ,21.5 ,21.4 ,21.4 ,34.1 ,26.3 ,27.7 ,22.0 ,22.2 ,22.5 ,0.6680 ,20.0 ,20.0 ,3.04 ,25.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,19.7 ,,,0.26 ,0.26 ,,,,,,""
2016/6/11 17:00,-1.39 ,-1.48 ,-0.007 ,21.8 ,21.5 ,21.5 ,21.4 ,21.6 ,21.7 ,21.6 ,21.4 ,21.1 ,0.59 ,26.2 ,21.6 ,21.9 ,21.6 ,18.7 ,21.6 ,22.6 ,21.9 ,21.8 ,21.4 ,21.7 ,21.5 ,21.5 ,21.5 ,34.1 ,26.3 ,27.7 ,22.0 ,22.1 ,22.3 ,0.6671 ,20.0 ,20.0 ,2.93 ,25.1 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,19.9 ,,,0.26 ,0.26 ,,,,,,""
2016/6/11 23:00,-1.39 ,-1.48 ,-0.007 ,21.8 ,21.5 ,21.5 ,21.4 ,21.6 ,21.7 ,21.7 ,21.3 ,21.1 ,0.49 ,26.2 ,21.7 ,21.9 ,21.6 ,18.8 ,21.6 ,22.7 ,22.0 ,21.8 ,21.5 ,21.7 ,21.5 ,21.5 ,21.5 ,34.1 ,26.4 ,27.7 ,22.0 ,22.2 ,22.6 ,0.6672 ,20.1 ,20.1 ,2.84 ,25.1 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,19.7 ,,,0.26 ,0.26 ,,,,,,""
2016/6/12 5:00,-1.39 ,-1.47 ,-0.007 ,21.9 ,21.6 ,21.5 ,21.5 ,21.6 ,21.7 ,21.7 ,21.3 ,21.1 ,0.57 ,26.3 ,21.7 ,21.9 ,21.7 ,18.8 ,21.7 ,22.7 ,22.0 ,21.8 ,21.5 ,21.7 ,21.5 ,21.5 ,21.5 ,34.1 ,26.4 ,27.7 ,22.0 ,22.2 ,22.5 ,0.6666 ,20.1 ,20.1 ,2.72 ,25.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,19.9 ,,,0.26 ,0.26 ,,,,,,""
2016/6/12 11:00,-1.39 ,-1.46 ,-0.006 ,21.9 ,21.6 ,21.6 ,21.5 ,21.7 ,21.7 ,21.7 ,21.5 ,21.2 ,0.62 ,26.3 ,21.7 ,21.9 ,21.7 ,18.9 ,21.7 ,22.7 ,22.0 ,21.9 ,21.5 ,21.7 ,21.6 ,21.5 ,21.5 ,34.1 ,26.4 ,27.8 ,22.1 ,22.2 ,22.5 ,0.6673 ,20.1 ,20.1 ,2.73 ,24.9 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.0 ,,,0.26 ,0.26 ,,,,,,""
2016/6/12 17:00,-1.38 ,-1.44 ,-0.006 ,21.9 ,21.7 ,21.7 ,21.5 ,21.7 ,21.8 ,21.8 ,21.5 ,21.2 ,0.62 ,26.3 ,21.7 ,21.9 ,21.7 ,18.9 ,21.7 ,22.8 ,22.1 ,21.9 ,21.5 ,21.8 ,21.6 ,21.6 ,21.5 ,34.2 ,26.4 ,27.8 ,22.1 ,22.3 ,22.7 ,0.6654 ,20.1 ,20.1 ,2.73 ,25.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,19.9 ,,,0.26 ,0.26 ,,,,,,""
2016/6/12 23:00,-1.39 ,-1.44 ,-0.006 ,22.0 ,21.7 ,21.7 ,21.6 ,21.7 ,21.8 ,21.8 ,21.5 ,21.2 ,0.63 ,26.3 ,21.8 ,22.0 ,21.7 ,18.9 ,21.7 ,22.8 ,22.1 ,21.9 ,21.6 ,21.8 ,21.7 ,21.6 ,21.6 ,34.2 ,26.4 ,27.8 ,22.1 ,22.5 ,23.0 ,0.6674 ,20.1 ,20.1 ,2.63 ,25.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,19.9 ,,,0.26 ,0.26 ,,,,,,""
2016/6/13 5:00,-1.38 ,-1.41 ,-0.006 ,22.0 ,21.7 ,21.7 ,21.6 ,21.7 ,21.9 ,21.8 ,21.5 ,21.3 ,0.62 ,26.4 ,21.8 ,22.0 ,21.7 ,18.9 ,21.8 ,22.8 ,22.1 ,21.9 ,21.6 ,21.9 ,21.7 ,21.7 ,21.7 ,34.2 ,26.4 ,27.8 ,22.2 ,22.5 ,22.7 ,0.6673 ,20.1 ,20.1 ,2.62 ,24.9 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,19.9 ,,,0.26 ,0.26 ,,,,,,""
2016/6/13 11:00,-1.38 ,-1.56 ,-0.006 ,22.0 ,21.7 ,21.7 ,21.6 ,21.8 ,21.9 ,21.9 ,21.5 ,21.3 ,0.73 ,26.4 ,21.9 ,22.1 ,21.8 ,19.0 ,21.8 ,22.9 ,22.2 ,22.0 ,21.7 ,21.9 ,21.7 ,21.7 ,21.7 ,34.3 ,26.5 ,27.9 ,22.2 ,22.4 ,22.6 ,0.6679 ,20.1 ,20.1 ,2.62 ,24.7 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.2 ,,,0.26 ,0.26 ,,,,,,""
2016/6/13 17:00,-1.38 ,-1.53 ,-0.006 ,22.1 ,21.8 ,21.7 ,21.7 ,21.8 ,21.9 ,21.9 ,21.7 ,21.3 ,0.73 ,26.4 ,21.9 ,22.1 ,21.8 ,19.0 ,21.9 ,22.9 ,22.2 ,22.0 ,21.7 ,21.9 ,21.8 ,21.7 ,21.7 ,34.3 ,26.5 ,27.9 ,22.2 ,22.3 ,22.5 ,0.6681 ,20.2 ,20.2 ,2.63 ,24.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.2 ,,,0.26 ,0.26 ,,,,,,""
2016/6/13 23:00,-1.38 ,-1.52 ,-0.006 ,22.0 ,21.8 ,21.7 ,21.7 ,21.8 ,21.9 ,21.9 ,21.7 ,21.3 ,0.66 ,26.4 ,21.9 ,22.1 ,21.8 ,19.0 ,21.8 ,22.9 ,22.2 ,22.0 ,21.7 ,21.9 ,21.7 ,21.7 ,21.7 ,34.3 ,26.5 ,27.9 ,22.2 ,22.3 ,22.8 ,0.6683 ,20.2 ,20.2 ,2.63 ,24.3 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,19.9 ,,,0.26 ,0.26 ,,,,,,""
2016/6/14 5:00,-1.40 ,-1.51 ,-0.006 ,22.1 ,21.8 ,21.8 ,21.7 ,21.9 ,22.0 ,21.9 ,21.7 ,21.4 ,0.53 ,26.4 ,21.9 ,22.1 ,21.9 ,19.0 ,21.9 ,22.9 ,22.2 ,22.0 ,21.7 ,21.9 ,21.8 ,21.7 ,21.7 ,34.3 ,26.5 ,27.9 ,22.3 ,22.3 ,22.5 ,0.6681 ,20.2 ,20.2 ,2.62 ,24.1 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,19.7 ,,,0.26 ,0.26 ,,,,,,""
2016/6/14 11:00,-1.40 ,-1.53 ,-0.006 ,22.1 ,21.8 ,21.8 ,21.7 ,21.9 ,22.0 ,21.9 ,21.7 ,21.4 ,0.51 ,26.4 ,21.9 ,22.1 ,21.9 ,19.0 ,21.9 ,22.9 ,22.3 ,22.1 ,21.7 ,22.0 ,21.8 ,21.8 ,21.8 ,34.3 ,26.6 ,27.9 ,22.3 ,22.4 ,22.5 ,0.6684 ,20.2 ,20.2 ,2.62 ,24.1 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,19.6 ,,,0.26 ,0.26 ,,,,,,""
2016/6/14 17:00,-1.40 ,-1.54 ,-0.006 ,22.1 ,21.8 ,21.8 ,21.7 ,21.9 ,22.0 ,21.9 ,21.6 ,21.4 ,0.45 ,26.5 ,21.9 ,22.2 ,21.9 ,19.1 ,21.9 ,22.9 ,22.2 ,22.1 ,21.8 ,22.0 ,21.8 ,21.8 ,21.8 ,34.3 ,26.6 ,27.9 ,22.3 ,22.5 ,22.8 ,0.6670 ,20.3 ,20.3 ,2.62 ,24.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,19.6 ,,,0.26 ,0.26 ,,,,,,""
2016/6/14 23:00,-1.40 ,-1.57 ,-0.006 ,22.1 ,21.9 ,21.8 ,21.7 ,21.9 ,22.0 ,22.0 ,21.6 ,21.4 ,0.45 ,26.5 ,22.0 ,22.2 ,21.9 ,19.1 ,21.9 ,23.0 ,22.3 ,22.1 ,21.8 ,22.0 ,21.9 ,21.8 ,21.8 ,34.3 ,26.6 ,28.0 ,22.4 ,22.4 ,22.8 ,0.6672 ,20.3 ,20.3 ,2.63 ,24.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,19.6 ,,,0.26 ,0.26 ,,,,,,""
2016/6/15 5:00,-1.40 ,-1.58 ,-0.006 ,22.1 ,21.9 ,21.8 ,21.7 ,21.9 ,22.0 ,22.0 ,21.6 ,21.5 ,0.46 ,26.5 ,22.0 ,22.2 ,21.9 ,19.1 ,22.0 ,23.0 ,22.3 ,22.1 ,21.8 ,22.0 ,21.9 ,21.9 ,21.8 ,34.3 ,26.6 ,28.0 ,22.4 ,22.6 ,22.8 ,0.6672 ,20.3 ,20.3 ,2.63 ,23.8 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,19.7 ,,,0.26 ,0.26 ,,,,,,""
2016/6/15 11:00,-1.40 ,-1.60 ,-0.006 ,22.2 ,21.9 ,21.8 ,21.7 ,21.9 ,22.0 ,22.0 ,21.7 ,21.5 ,0.47 ,26.5 ,22.0 ,22.2 ,21.9 ,19.1 ,21.9 ,23.0 ,22.3 ,22.1 ,21.8 ,22.0 ,21.9 ,21.9 ,21.8 ,34.4 ,26.6 ,28.0 ,22.4 ,22.5 ,22.8 ,0.6686 ,20.3 ,20.3 ,2.62 ,23.7 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,19.8 ,,,0.26 ,0.26 ,,,,,,""
2016/6/15 17:00,-1.41 ,-1.63 ,-0.006 ,22.2 ,21.9 ,21.9 ,21.8 ,21.9 ,22.0 ,22.0 ,21.7 ,21.5 ,1.00 ,26.6 ,22.0 ,22.3 ,22.0 ,19.2 ,22.0 ,23.0 ,22.1 ,22.2 ,21.8 ,22.0 ,21.9 ,21.9 ,21.8 ,34.3 ,26.6 ,28.0 ,22.4 ,22.7 ,22.9 ,0.6690 ,20.3 ,20.3 ,2.64 ,23.7 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.0 ,,,0.26 ,0.26 ,,,,,,""
2016/6/15 23:00,-1.41 ,-1.65 ,-0.006 ,22.2 ,21.9 ,21.9 ,21.8 ,22.0 ,22.1 ,22.0 ,21.7 ,21.5 ,1.19 ,26.6 ,22.0 ,22.3 ,22.0 ,19.2 ,22.0 ,23.0 ,22.4 ,22.2 ,21.9 ,22.1 ,21.9 ,21.9 ,21.9 ,34.4 ,26.7 ,28.0 ,22.4 ,22.7 ,23.1 ,0.6698 ,20.3 ,20.3 ,2.62 ,23.7 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.3 ,,,0.26 ,0.26 ,,,,,,""
2016/6/16 5:00,-1.40 ,-1.64 ,-0.006 ,22.3 ,22.0 ,21.9 ,21.9 ,22.0 ,22.1 ,22.0 ,21.7 ,21.5 ,1.24 ,26.6 ,22.0 ,22.3 ,22.0 ,19.2 ,22.0 ,23.1 ,22.4 ,22.2 ,21.9 ,22.1 ,21.9 ,21.9 ,21.9 ,34.4 ,26.7 ,28.0 ,22.4 ,22.6 ,22.9 ,0.6702 ,20.3 ,20.3 ,2.63 ,23.7 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.3 ,,,0.26 ,0.26 ,,,,,,""
2016/6/16 11:00,-1.40 ,-1.62 ,-0.006 ,22.3 ,22.0 ,21.9 ,21.9 ,22.0 ,22.1 ,22.1 ,21.9 ,21.6 ,1.26 ,26.6 ,22.1 ,22.3 ,22.0 ,19.2 ,22.0 ,23.1 ,22.4 ,22.2 ,21.9 ,22.1 ,21.9 ,21.9 ,21.9 ,34.4 ,26.7 ,28.0 ,22.4 ,22.6 ,22.9 ,0.6711 ,20.4 ,20.4 ,2.62 ,23.6 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.3 ,,,0.26 ,0.25 ,,,,,,""
2016/6/16 17:00,-1.40 ,-1.60 ,-0.006 ,22.3 ,22.0 ,22.0 ,21.9 ,22.0 ,22.1 ,22.1 ,21.9 ,21.6 ,1.25 ,26.6 ,22.1 ,22.3 ,22.0 ,19.3 ,22.0 ,23.1 ,22.4 ,22.2 ,21.9 ,22.1 ,22.0 ,21.9 ,21.9 ,34.4 ,26.7 ,28.1 ,22.5 ,22.6 ,22.9 ,0.6711 ,20.4 ,20.4 ,3.97 ,23.7 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,21.2 ,,,0.26 ,0.25 ,,,,,,""
2016/6/16 23:00,-1.39 ,-1.59 ,-0.006 ,22.3 ,22.0 ,22.0 ,21.9 ,22.1 ,22.2 ,22.1 ,21.8 ,21.6 ,1.26 ,26.6 ,22.1 ,22.4 ,22.1 ,19.3 ,22.1 ,23.1 ,22.4 ,22.3 ,21.9 ,22.2 ,22.0 ,22.0 ,22.0 ,34.4 ,26.7 ,28.1 ,22.5 ,22.7 ,23.2 ,0.6712 ,20.4 ,20.4 ,3.96 ,23.9 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.2 ,,,0.26 ,0.26 ,,,,,,""
2016/6/17 5:00,-1.39 ,-1.57 ,-0.006 ,22.3 ,22.0 ,22.0 ,21.9 ,22.1 ,22.2 ,22.1 ,21.8 ,21.6 ,1.26 ,26.6 ,22.1 ,22.4 ,22.1 ,19.3 ,22.1 ,23.1 ,22.5 ,22.3 ,22.0 ,22.2 ,22.0 ,22.0 ,22.0 ,34.4 ,26.7 ,28.1 ,22.5 ,22.8 ,22.9 ,0.6712 ,20.4 ,20.4 ,3.97 ,23.9 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.2 ,,,0.26 ,0.26 ,,,,,,""
2016/6/17 11:00,-1.39 ,-1.56 ,-0.006 ,22.3 ,22.0 ,22.0 ,21.9 ,22.1 ,22.2 ,22.2 ,21.9 ,21.7 ,1.12 ,26.7 ,22.1 ,22.4 ,22.1 ,19.3 ,22.1 ,23.1 ,22.5 ,22.3 ,22.0 ,22.2 ,22.1 ,22.0 ,22.0 ,34.4 ,26.7 ,28.1 ,22.5 ,22.8 ,23.0 ,0.6715 ,20.4 ,20.4 ,3.96 ,24.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.8 ,,,0.26 ,0.26 ,,,,,,""
2016/6/17 17:00,-1.39 ,-1.57 ,-0.006 ,22.4 ,22.1 ,22.0 ,22.0 ,22.1 ,22.2 ,22.2 ,21.9 ,21.7 ,1.00 ,26.7 ,22.2 ,22.4 ,22.1 ,19.4 ,22.2 ,23.2 ,22.5 ,22.3 ,22.0 ,22.2 ,22.1 ,22.0 ,22.0 ,34.4 ,26.8 ,28.1 ,22.5 ,22.6 ,22.9 ,0.6711 ,20.4 ,20.4 ,3.97 ,24.2 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.6 ,,,0.26 ,0.26 ,,,,,,""
2016/6/17 23:00,-1.39 ,-1.59 ,-0.006 ,22.4 ,22.1 ,22.1 ,22.0 ,22.1 ,22.2 ,22.2 ,21.9 ,21.7 ,1.01 ,26.7 ,22.2 ,22.4 ,22.2 ,19.4 ,22.2 ,23.2 ,22.5 ,22.4 ,22.0 ,22.2 ,22.1 ,22.1 ,22.0 ,34.4 ,26.8 ,28.1 ,22.6 ,22.7 ,23.1 ,0.6731 ,20.5 ,20.5 ,3.96 ,24.4 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.7 ,,,0.26 ,0.26 ,,,,,,""
2016/6/18 5:00,-1.39 ,-1.61 ,-0.006 ,22.4 ,22.1 ,22.1 ,22.0 ,22.2 ,22.2 ,22.2 ,22.0 ,21.7 ,0.96 ,26.7 ,22.2 ,22.5 ,22.2 ,19.4 ,22.2 ,23.2 ,22.5 ,22.4 ,22.0 ,22.3 ,22.1 ,22.1 ,22.0 ,34.4 ,26.8 ,28.1 ,22.6 ,22.7 ,22.8 ,0.6738 ,20.5 ,20.5 ,3.97 ,24.4 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.6 ,,,0.26 ,0.25 ,,,,,,""
2016/6/18 11:00,-1.39 ,-1.63 ,-0.006 ,22.4 ,22.1 ,22.1 ,22.0 ,22.2 ,22.3 ,22.2 ,22.0 ,21.7 ,1.01 ,26.7 ,22.2 ,22.5 ,22.2 ,19.4 ,22.2 ,23.2 ,22.6 ,22.4 ,22.1 ,22.3 ,22.1 ,22.1 ,22.1 ,34.5 ,26.8 ,28.1 ,22.6 ,22.8 ,22.9 ,0.6752 ,20.5 ,20.5 ,4.08 ,24.6 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,20.7 ,,,0.26 ,0.26 ,,,,,,""
2016/6/18 17:00,-1.39 ,-1.65 ,-0.006 ,22.4 ,22.1 ,22.1 ,22.0 ,22.2 ,22.3 ,22.3 ,22.0 ,21.8 ,1.00 ,26.8 ,22.3 ,22.5 ,22.2 ,19.5 ,22.2 ,23.3 ,22.6 ,22.4 ,22.1 ,22.3 ,22.1 ,22.1 ,22.1 ,34.4 ,26.8 ,28.2 ,22.6 ,22.8 ,23.0 ,0.6740 ,20.5 ,20.5 ,4.28 ,25.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.7 ,,,0.26 ,0.26 ,,,,,,""
2016/6/18 23:00,-1.40 ,-1.67 ,-0.006 ,22.5 ,22.2 ,22.1 ,22.0 ,22.2 ,22.3 ,22.3 ,22.0 ,21.8 ,1.01 ,26.8 ,22.3 ,22.5 ,22.2 ,19.5 ,22.3 ,23.3 ,22.6 ,22.4 ,22.1 ,22.3 ,22.2 ,22.1 ,22.1 ,34.5 ,26.9 ,28.2 ,22.6 ,22.8 ,22.9 ,0.6725 ,20.6 ,20.5 ,4.29 ,25.1 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.7 ,,,0.26 ,0.26 ,,,,,,""
2016/6/19 5:00,-1.39 ,-1.67 ,-0.006 ,22.5 ,22.2 ,22.2 ,22.1 ,22.2 ,22.3 ,22.3 ,22.0 ,21.8 ,1.07 ,26.8 ,22.3 ,22.5 ,22.3 ,19.5 ,22.3 ,23.3 ,22.6 ,22.5 ,22.1 ,22.3 ,22.2 ,22.1 ,22.1 ,34.5 ,26.9 ,28.2 ,22.7 ,22.8 ,23.1 ,0.6719 ,20.6 ,20.6 ,4.39 ,25.1 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.9 ,,,0.26 ,0.26 ,,,,,,""
2016/6/19 11:00,-1.39 ,-1.67 ,-0.006 ,22.5 ,22.2 ,22.2 ,22.1 ,22.3 ,22.4 ,22.4 ,22.2 ,21.8 ,1.19 ,26.8 ,22.3 ,22.6 ,22.3 ,19.6 ,22.3 ,23.3 ,22.7 ,22.5 ,22.2 ,22.4 ,22.2 ,22.2 ,22.2 ,34.5 ,26.9 ,28.2 ,22.7 ,22.8 ,23.0 ,0.6760 ,20.6 ,20.6 ,4.38 ,25.2 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.1 ,,,0.26 ,0.26 ,,,,,,""
2016/6/19 17:00,-1.39 ,-1.65 ,-0.006 ,22.5 ,22.2 ,22.2 ,22.1 ,22.3 ,22.4 ,22.4 ,22.2 ,21.9 ,1.28 ,26.8 ,22.3 ,22.5 ,22.3 ,19.6 ,22.3 ,23.3 ,22.7 ,22.5 ,22.2 ,22.4 ,22.2 ,22.2 ,22.2 ,34.5 ,26.9 ,28.3 ,22.7 ,22.8 ,23.1 ,0.6737 ,20.6 ,20.6 ,4.38 ,25.4 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.1 ,,,0.26 ,0.26 ,,,,,,""
2016/6/19 23:00,-1.39 ,-1.64 ,-0.006 ,22.6 ,22.3 ,22.2 ,22.2 ,22.3 ,22.4 ,22.4 ,22.2 ,21.9 ,1.24 ,26.8 ,22.4 ,22.6 ,22.3 ,19.6 ,22.4 ,23.4 ,22.7 ,22.5 ,22.2 ,22.4 ,22.3 ,22.2 ,22.2 ,34.5 ,26.9 ,28.3 ,22.8 ,22.8 ,23.2 ,0.6736 ,20.6 ,20.6 ,4.38 ,25.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.1 ,,,0.26 ,0.26 ,,,,,,""
2016/6/20 5:00,-1.38 ,-1.61 ,-0.006 ,22.6 ,22.3 ,22.3 ,22.2 ,22.3 ,22.5 ,22.4 ,22.2 ,21.9 ,1.24 ,26.8 ,22.4 ,22.6 ,22.3 ,19.6 ,22.3 ,23.4 ,22.7 ,22.6 ,22.2 ,22.4 ,22.3 ,22.3 ,22.2 ,34.5 ,26.9 ,28.3 ,22.8 ,22.8 ,22.9 ,0.6751 ,20.6 ,20.6 ,4.39 ,25.6 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.1 ,,,0.26 ,0.26 ,,,,,,""
2016/6/20 11:00,-1.39 ,-1.59 ,-0.006 ,22.6 ,22.3 ,22.3 ,22.2 ,22.4 ,22.5 ,22.4 ,22.2 ,21.9 ,1.23 ,26.9 ,22.4 ,22.7 ,22.4 ,19.7 ,22.4 ,23.4 ,22.8 ,22.6 ,22.3 ,22.5 ,22.3 ,22.3 ,22.3 ,34.5 ,27.0 ,28.3 ,22.8 ,22.9 ,23.1 ,0.6743 ,20.6 ,20.6 ,4.39 ,25.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.1 ,,,0.26 ,0.26 ,,,,,,""
2016/6/20 17:00,-1.38 ,-1.58 ,-0.006 ,22.6 ,22.3 ,22.3 ,22.2 ,22.4 ,22.5 ,22.5 ,22.2 ,21.9 ,1.13 ,26.9 ,22.4 ,22.7 ,22.4 ,19.7 ,22.4 ,23.4 ,22.8 ,22.6 ,22.3 ,22.5 ,22.3 ,22.3 ,22.3 ,34.5 ,26.9 ,28.3 ,22.8 ,22.9 ,23.2 ,0.6738 ,20.6 ,20.6 ,4.48 ,25.7 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.9 ,,,0.26 ,0.26 ,,,,,,""
2016/6/20 23:00,-1.38 ,-1.59 ,-0.006 ,22.7 ,22.4 ,22.4 ,22.3 ,22.4 ,22.5 ,22.5 ,22.2 ,22.0 ,1.11 ,26.9 ,22.5 ,22.7 ,22.4 ,19.7 ,22.4 ,23.5 ,22.8 ,22.6 ,22.3 ,22.5 ,22.4 ,22.3 ,22.3 ,34.5 ,27.0 ,28.3 ,22.8 ,22.9 ,23.4 ,0.6756 ,20.7 ,20.7 ,4.38 ,25.8 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.8 ,,,0.26 ,0.25 ,,,,,,""
2016/6/21 5:00,-1.38 ,-1.59 ,-0.006 ,22.7 ,22.4 ,22.4 ,22.3 ,22.4 ,22.5 ,22.5 ,22.3 ,22.0 ,1.11 ,26.9 ,22.5 ,22.7 ,22.5 ,19.8 ,22.5 ,23.5 ,22.9 ,22.7 ,22.3 ,22.6 ,22.4 ,22.4 ,22.3 ,34.5 ,27.0 ,28.4 ,22.9 ,22.9 ,23.2 ,0.6745 ,20.7 ,20.7 ,4.37 ,25.8 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.8 ,,,0.26 ,0.25 ,,,,,,""
2016/6/21 11:00,-1.38 ,-1.59 ,-0.006 ,22.7 ,22.4 ,22.4 ,22.3 ,22.5 ,22.6 ,22.5 ,22.3 ,22.0 ,1.15 ,27.0 ,22.6 ,22.8 ,22.5 ,19.9 ,22.5 ,23.6 ,22.9 ,22.7 ,22.3 ,22.6 ,22.4 ,22.4 ,22.4 ,34.5 ,27.1 ,28.4 ,22.9 ,22.9 ,23.1 ,0.6746 ,20.7 ,20.7 ,4.59 ,25.8 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.9 ,,,0.26 ,0.26 ,,,,,,""
2016/6/21 17:00,-1.38 ,-1.58 ,-0.006 ,22.7 ,22.5 ,22.5 ,22.4 ,22.5 ,22.6 ,22.6 ,22.4 ,22.1 ,1.14 ,27.0 ,22.6 ,22.8 ,22.5 ,19.9 ,22.5 ,23.5 ,22.9 ,22.7 ,22.4 ,22.6 ,22.4 ,22.4 ,22.4 ,34.5 ,27.1 ,28.4 ,22.9 ,23.1 ,23.4 ,0.6750 ,20.7 ,20.7 ,5.00 ,25.9 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.9 ,,,0.26 ,0.26 ,,,,,,""
2016/6/21 23:00,-1.38 ,-1.59 ,-0.006 ,22.8 ,22.5 ,22.5 ,22.4 ,22.6 ,22.7 ,22.6 ,22.4 ,22.1 ,1.05 ,27.0 ,22.6 ,22.8 ,22.5 ,19.9 ,22.6 ,23.6 ,22.9 ,22.8 ,22.4 ,22.7 ,22.5 ,22.4 ,22.4 ,34.6 ,27.1 ,28.4 ,22.9 ,23.1 ,23.5 ,0.6752 ,20.8 ,20.8 ,4.38 ,26.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.7 ,,,0.26 ,0.26 ,,,,,,""
2016/6/22 5:00,-1.38 ,-1.60 ,-0.006 ,22.8 ,22.5 ,22.5 ,22.4 ,22.6 ,22.7 ,22.6 ,22.5 ,22.1 ,1.06 ,27.0 ,22.6 ,22.8 ,22.6 ,19.9 ,22.6 ,23.6 ,22.9 ,22.8 ,22.5 ,22.7 ,22.5 ,22.5 ,22.5 ,34.6 ,27.1 ,28.4 ,23.0 ,23.1 ,23.4 ,0.6753 ,20.8 ,20.8 ,3.85 ,25.9 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.8 ,,,0.26 ,0.26 ,,,,,,""
2016/6/22 11:00,-1.37 ,-1.60 ,-0.006 ,22.8 ,22.5 ,22.5 ,22.4 ,22.6 ,22.7 ,22.7 ,22.5 ,22.2 ,1.14 ,27.1 ,22.7 ,22.9 ,22.6 ,20.0 ,22.6 ,23.7 ,23.0 ,22.8 ,22.5 ,22.7 ,22.5 ,22.5 ,22.5 ,34.6 ,27.1 ,28.5 ,23.0 ,23.3 ,23.6 ,0.6747 ,20.8 ,20.8 ,3.76 ,25.9 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.9 ,,,0.26 ,0.25 ,,,,,,""
2016/6/22 17:00,-1.37 ,-1.59 ,-0.006 ,22.9 ,22.6 ,22.6 ,22.5 ,22.6 ,22.7 ,22.7 ,22.5 ,22.2 ,1.18 ,27.1 ,22.7 ,22.9 ,22.6 ,20.0 ,22.7 ,23.7 ,23.0 ,22.8 ,22.5 ,22.7 ,22.6 ,22.5 ,22.5 ,34.6 ,27.2 ,28.5 ,23.0 ,23.1 ,23.2 ,0.6734 ,20.8 ,20.8 ,4.06 ,25.9 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.0 ,,,0.26 ,0.25 ,,,,,,""
2016/6/22 23:00,-1.37 ,-1.59 ,-0.006 ,22.9 ,22.6 ,22.6 ,22.5 ,22.7 ,22.8 ,22.7 ,22.5 ,22.2 ,1.22 ,27.0 ,22.7 ,22.9 ,22.7 ,20.0 ,22.7 ,23.7 ,23.0 ,22.9 ,22.5 ,22.8 ,22.6 ,22.5 ,22.5 ,34.5 ,27.2 ,28.5 ,23.1 ,23.2 ,23.6 ,0.6765 ,20.8 ,20.8 ,3.55 ,25.8 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,21.1 ,,,0.26 ,0.25 ,,,,,,""
2016/6/23 5:00,-1.37 ,-1.57 ,-0.006 ,22.9 ,22.6 ,22.6 ,22.5 ,22.7 ,22.8 ,22.7 ,22.6 ,22.2 ,1.26 ,27.1 ,22.7 ,22.9 ,22.7 ,20.1 ,22.7 ,23.7 ,23.0 ,22.9 ,22.6 ,22.8 ,22.6 ,22.6 ,22.5 ,34.5 ,27.2 ,28.5 ,23.1 ,23.2 ,23.5 ,0.6752 ,20.8 ,20.8 ,3.13 ,25.8 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.1 ,,,0.26 ,0.26 ,,,,,,""
2016/6/23 11:00,-1.37 ,-1.55 ,-0.006 ,22.9 ,22.7 ,22.6 ,22.6 ,22.7 ,22.8 ,22.8 ,22.6 ,22.2 ,1.30 ,27.1 ,22.8 ,22.9 ,22.7 ,20.1 ,22.7 ,23.7 ,23.1 ,22.9 ,22.6 ,22.8 ,22.6 ,22.6 ,22.6 ,34.5 ,27.2 ,28.5 ,23.1 ,23.4 ,23.6 ,0.6737 ,20.8 ,20.9 ,2.92 ,25.7 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.2 ,,,0.26 ,0.26 ,,,,,,""
2016/6/23 17:00,-1.37 ,-1.53 ,-0.006 ,22.9 ,22.7 ,22.6 ,22.6 ,22.7 ,22.8 ,22.8 ,22.6 ,22.3 ,1.23 ,27.1 ,22.7 ,22.9 ,22.7 ,20.1 ,22.7 ,23.7 ,23.1 ,22.9 ,22.6 ,22.8 ,22.7 ,22.6 ,22.6 ,34.5 ,27.2 ,28.5 ,23.1 ,23.2 ,23.4 ,0.6722 ,20.9 ,20.9 ,3.34 ,25.6 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.0 ,,,0.26 ,0.26 ,,,,,,""
2016/6/23 23:00,-1.37 ,-1.55 ,-0.006 ,22.9 ,22.7 ,22.6 ,22.6 ,22.7 ,22.8 ,22.8 ,22.6 ,22.3 ,1.01 ,27.1 ,22.8 ,23.0 ,22.7 ,20.1 ,22.7 ,23.7 ,23.1 ,22.9 ,22.6 ,22.8 ,22.7 ,22.6 ,22.6 ,34.5 ,27.2 ,28.5 ,23.1 ,23.2 ,23.7 ,0.6737 ,20.9 ,20.9 ,2.82 ,25.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.6 ,,,0.26 ,0.26 ,,,,,,""
2016/6/24 5:00,-1.37 ,-1.57 ,-0.006 ,22.9 ,22.7 ,22.7 ,22.6 ,22.8 ,22.8 ,22.8 ,22.7 ,22.3 ,1.08 ,27.1 ,22.8 ,23.0 ,22.8 ,20.2 ,22.8 ,23.8 ,23.1 ,22.9 ,22.6 ,22.8 ,22.7 ,22.6 ,22.6 ,34.5 ,27.2 ,28.5 ,23.1 ,23.3 ,23.5 ,0.6729 ,20.9 ,20.9 ,2.40 ,25.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.8 ,,,0.26 ,0.26 ,,,,,,""
2016/6/24 11:00,-1.37 ,-1.58 ,-0.006 ,23.0 ,22.7 ,22.7 ,22.6 ,22.8 ,22.9 ,22.8 ,22.6 ,22.3 ,1.12 ,27.1 ,22.8 ,23.0 ,22.8 ,20.2 ,22.8 ,23.8 ,23.1 ,22.9 ,22.6 ,22.8 ,22.7 ,22.7 ,22.6 ,34.5 ,27.2 ,28.5 ,23.1 ,23.2 ,23.5 ,0.6719 ,20.9 ,20.9 ,2.41 ,25.3 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.9 ,,,0.26 ,0.26 ,,,,,,""
2016/6/24 17:00,-1.37 ,-1.57 ,-0.006 ,23.0 ,22.7 ,22.7 ,22.6 ,22.8 ,22.9 ,22.8 ,22.6 ,22.3 ,1.27 ,27.1 ,22.8 ,23.0 ,22.8 ,20.2 ,22.8 ,23.8 ,23.1 ,22.9 ,22.7 ,22.9 ,22.7 ,22.7 ,22.7 ,34.5 ,27.2 ,28.5 ,23.2 ,23.2 ,23.4 ,0.6744 ,20.9 ,20.9 ,2.41 ,25.3 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.1 ,,,0.26 ,0.26 ,,,,,,""
2016/6/24 23:00,-1.36 ,-1.55 ,-0.006 ,23.0 ,22.7 ,22.7 ,22.6 ,22.8 ,22.9 ,22.8 ,22.6 ,22.3 ,1.34 ,27.1 ,22.8 ,23.0 ,22.8 ,20.2 ,22.8 ,23.8 ,23.1 ,23.0 ,22.7 ,22.9 ,22.7 ,22.7 ,22.6 ,34.5 ,27.2 ,28.5 ,23.2 ,23.2 ,23.7 ,0.6755 ,20.9 ,20.9 ,2.31 ,25.3 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.2 ,,,0.26 ,0.26 ,,,,,,""
2016/6/25 5:00,-1.36 ,-1.50 ,-0.006 ,23.1 ,22.8 ,22.7 ,22.7 ,22.8 ,22.9 ,22.8 ,22.6 ,22.3 ,1.44 ,27.2 ,22.8 ,23.1 ,22.8 ,20.3 ,22.8 ,23.8 ,23.2 ,23.0 ,22.7 ,22.9 ,22.7 ,22.7 ,22.7 ,34.5 ,27.2 ,28.5 ,23.2 ,23.2 ,23.4 ,0.6752 ,21.0 ,21.0 ,2.51 ,25.3 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.4 ,,,0.26 ,0.26 ,,,,,,""
2016/6/25 11:00,-1.36 ,-1.48 ,-0.006 ,23.0 ,22.7 ,22.7 ,22.7 ,22.8 ,22.9 ,22.9 ,22.7 ,22.3 ,1.23 ,27.1 ,22.8 ,23.1 ,22.8 ,20.2 ,22.8 ,23.8 ,23.2 ,23.0 ,22.7 ,22.9 ,22.8 ,22.7 ,22.7 ,34.5 ,27.2 ,28.5 ,23.2 ,23.2 ,23.5 ,0.6743 ,21.0 ,21.0 ,2.62 ,25.4 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.0 ,,,0.26 ,0.26 ,,,,,,""
2016/6/25 17:00,-1.36 ,-1.48 ,-0.006 ,23.1 ,22.8 ,22.8 ,22.7 ,22.8 ,22.9 ,22.9 ,22.7 ,22.4 ,1.12 ,27.2 ,22.9 ,23.1 ,22.8 ,20.3 ,22.8 ,23.8 ,23.2 ,23.0 ,22.7 ,22.9 ,22.8 ,22.7 ,22.7 ,34.5 ,27.2 ,28.6 ,23.2 ,23.3 ,23.5 ,0.6749 ,21.0 ,21.0 ,2.61 ,25.8 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.7 ,,,0.26 ,0.26 ,,,,,,""
2016/6/25 23:00,-1.36 ,-1.50 ,-0.006 ,23.1 ,22.8 ,22.8 ,22.7 ,22.8 ,22.9 ,22.9 ,22.7 ,22.4 ,1.10 ,27.2 ,22.9 ,23.1 ,22.9 ,20.3 ,22.9 ,23.8 ,23.2 ,23.0 ,22.7 ,22.9 ,22.8 ,22.7 ,22.7 ,34.5 ,27.2 ,28.6 ,23.3 ,23.4 ,23.8 ,0.6738 ,21.1 ,21.0 ,2.61 ,25.9 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.7 ,,,0.26 ,0.26 ,,,,,,""
2016/6/26 5:00,-1.36 ,-1.50 ,-0.006 ,23.1 ,22.8 ,22.8 ,22.7 ,22.9 ,23.0 ,22.9 ,22.7 ,22.4 ,1.08 ,27.2 ,22.9 ,23.1 ,22.9 ,20.3 ,22.9 ,23.9 ,23.2 ,23.1 ,22.7 ,22.9 ,22.8 ,22.8 ,22.7 ,34.5 ,27.3 ,28.7 ,23.3 ,23.2 ,23.5 ,0.6738 ,21.1 ,21.1 ,2.62 ,25.9 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.7 ,,,0.26 ,0.26 ,,,,,,""
2016/6/26 11:00,-1.36 ,-1.52 ,-0.006 ,23.1 ,22.9 ,22.8 ,22.7 ,22.9 ,23.0 ,22.9 ,22.8 ,22.5 ,1.00 ,27.2 ,22.9 ,23.1 ,22.9 ,20.3 ,22.9 ,23.9 ,23.3 ,23.1 ,22.8 ,23.0 ,22.8 ,22.8 ,22.8 ,34.6 ,27.3 ,28.6 ,23.3 ,23.5 ,23.8 ,0.6745 ,21.1 ,21.1 ,2.61 ,26.1 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,20.5 ,,,0.26 ,0.26 ,,,,,,""
2016/6/26 17:00,-1.36 ,-1.53 ,-0.006 ,23.1 ,22.9 ,22.8 ,22.8 ,22.9 ,23.0 ,23.0 ,22.8 ,22.5 ,0.91 ,27.2 ,22.9 ,23.1 ,22.9 ,20.4 ,22.9 ,23.9 ,23.3 ,23.1 ,22.8 ,23.0 ,22.8 ,22.8 ,22.8 ,34.5 ,27.3 ,28.7 ,23.3 ,23.4 ,23.7 ,0.6748 ,21.1 ,21.1 ,2.61 ,26.4 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.3 ,,,0.26 ,0.26 ,,,,,,""
2016/6/26 23:00,-1.36 ,-1.57 ,-0.006 ,23.2 ,22.9 ,22.9 ,22.8 ,22.9 ,23.1 ,23.0 ,22.7 ,22.5 ,0.97 ,27.3 ,23.0 ,23.2 ,22.9 ,20.4 ,22.9 ,23.9 ,23.3 ,23.1 ,22.8 ,23.0 ,22.9 ,22.9 ,22.8 ,34.6 ,27.4 ,28.7 ,23.3 ,23.3 ,23.7 ,0.6739 ,21.1 ,21.1 ,2.52 ,26.6 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.5 ,,,0.26 ,0.26 ,,,,,,""
2016/6/27 5:00,-1.36 ,-1.59 ,-0.006 ,23.2 ,22.9 ,22.9 ,22.8 ,23.0 ,23.1 ,23.0 ,22.8 ,22.5 ,0.95 ,27.3 ,23.0 ,23.2 ,23.0 ,20.4 ,23.0 ,24.0 ,23.3 ,23.2 ,22.9 ,23.1 ,22.9 ,22.9 ,22.9 ,34.6 ,27.4 ,28.7 ,23.4 ,23.5 ,23.5 ,0.6763 ,21.1 ,21.1 ,2.51 ,26.4 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.5 ,,,0.26 ,0.25 ,,,,,,""
2016/6/27 11:00,-1.36 ,-1.61 ,-0.006 ,23.2 ,22.9 ,22.9 ,22.9 ,23.0 ,23.1 ,23.0 ,22.9 ,22.6 ,1.01 ,27.3 ,23.1 ,23.3 ,23.0 ,20.5 ,23.0 ,24.0 ,23.3 ,23.2 ,22.9 ,23.1 ,22.9 ,22.9 ,22.9 ,34.6 ,27.4 ,28.7 ,23.4 ,23.5 ,23.8 ,0.6745 ,21.1 ,21.1 ,2.52 ,26.3 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.6 ,,,0.26 ,0.26 ,,,,,,""
2016/6/27 17:00,-1.36 ,-1.61 ,-0.006 ,23.2 ,23.0 ,22.9 ,22.9 ,23.0 ,23.1 ,23.1 ,22.9 ,22.6 ,1.07 ,27.3 ,23.0 ,23.3 ,23.0 ,20.5 ,23.0 ,24.0 ,23.4 ,23.2 ,22.9 ,23.1 ,23.0 ,22.9 ,22.9 ,34.6 ,27.4 ,28.8 ,23.4 ,23.4 ,23.7 ,0.6742 ,21.2 ,21.2 ,2.51 ,26.4 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.7 ,,,0.26 ,0.26 ,,,,,,""
2016/6/27 23:00,-1.36 ,-1.62 ,-0.006 ,23.3 ,23.0 ,22.9 ,22.9 ,23.0 ,23.1 ,23.1 ,22.9 ,22.6 ,1.07 ,27.4 ,23.1 ,23.3 ,23.1 ,20.5 ,23.1 ,24.0 ,23.4 ,23.3 ,22.9 ,23.1 ,23.0 ,22.9 ,22.9 ,34.6 ,27.4 ,28.8 ,23.5 ,23.5 ,23.9 ,0.6753 ,21.2 ,21.2 ,2.51 ,26.4 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.8 ,,,0.26 ,0.25 ,,,,,,""
2016/6/28 5:00,-1.36 ,-1.61 ,-0.006 ,23.3 ,23.0 ,23.0 ,22.9 ,23.1 ,23.1 ,23.1 ,22.9 ,22.6 ,1.21 ,27.4 ,23.1 ,23.3 ,23.1 ,20.6 ,23.1 ,24.1 ,23.5 ,23.3 ,22.9 ,23.1 ,23.0 ,23.0 ,22.9 ,34.7 ,27.5 ,28.8 ,23.5 ,23.6 ,23.9 ,0.6768 ,21.2 ,21.2 ,2.40 ,26.4 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.0 ,,,0.26 ,0.25 ,,,,,,""
2016/6/28 11:00,-1.36 ,-1.60 ,-0.006 ,23.3 ,23.0 ,23.0 ,22.9 ,23.1 ,23.2 ,23.1 ,22.9 ,22.6 ,1.20 ,27.4 ,23.1 ,23.3 ,23.1 ,20.6 ,23.1 ,24.1 ,23.5 ,23.3 ,22.9 ,23.2 ,23.0 ,23.0 ,22.9 ,34.6 ,27.5 ,28.8 ,23.5 ,23.5 ,23.8 ,0.6765 ,21.2 ,21.2 ,3.34 ,26.2 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.1 ,,,0.26 ,0.25 ,,,,,,""
2016/6/28 17:00,-1.36 ,-1.59 ,-0.006 ,23.3 ,23.0 ,23.0 ,22.9 ,23.1 ,23.2 ,23.1 ,22.9 ,22.6 ,1.12 ,27.3 ,23.1 ,23.3 ,23.1 ,20.5 ,23.1 ,24.1 ,23.4 ,23.3 ,22.9 ,23.2 ,23.0 ,23.0 ,22.9 ,34.6 ,27.5 ,28.7 ,23.5 ,23.5 ,23.7 ,0.6763 ,21.3 ,21.2 ,3.34 ,26.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.9 ,,,0.26 ,0.25 ,,,,,,""
2016/6/28 23:00,-1.36 ,-1.60 ,-0.006 ,23.3 ,23.0 ,23.0 ,22.9 ,23.1 ,23.1 ,23.1 ,22.9 ,22.6 ,1.01 ,27.3 ,23.1 ,23.3 ,23.1 ,20.5 ,23.1 ,24.1 ,23.4 ,23.3 ,22.9 ,23.2 ,23.0 ,22.9 ,22.9 ,34.6 ,27.5 ,28.7 ,23.5 ,23.5 ,23.9 ,0.6764 ,21.3 ,21.3 ,3.33 ,25.9 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.7 ,,,0.26 ,0.25 ,,,,,,""
2016/6/29 5:00,-1.35 ,-1.61 ,-0.006 ,23.3 ,23.0 ,23.0 ,22.9 ,23.1 ,23.2 ,23.1 ,22.9 ,22.6 ,1.04 ,27.3 ,23.1 ,23.3 ,23.1 ,20.6 ,23.1 ,24.1 ,23.5 ,23.3 ,22.9 ,23.2 ,23.0 ,23.0 ,22.9 ,34.6 ,27.5 ,28.8 ,23.5 ,23.5 ,23.8 ,0.6770 ,21.3 ,21.3 ,3.34 ,25.6 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.8 ,,,0.26 ,0.25 ,,,,,,""
2016/6/29 11:00,-1.35 ,-1.62 ,-0.006 ,23.3 ,23.0 ,23.0 ,22.9 ,23.1 ,23.2 ,23.1 ,22.9 ,22.7 ,1.08 ,27.4 ,23.1 ,23.4 ,23.1 ,20.6 ,23.1 ,24.1 ,23.5 ,23.3 ,23.0 ,23.2 ,23.1 ,23.0 ,23.0 ,34.6 ,27.5 ,28.8 ,23.5 ,23.5 ,23.9 ,0.6775 ,21.3 ,21.3 ,3.34 ,25.6 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.8 ,,,0.26 ,0.25 ,,,,,,""
2016/6/29 17:00,-1.35 ,-1.57 ,-0.006 ,23.3 ,23.1 ,23.1 ,22.9 ,23.1 ,23.2 ,23.1 ,22.9 ,22.7 ,0.63 ,27.4 ,23.1 ,23.4 ,23.1 ,20.6 ,23.1 ,24.1 ,23.5 ,23.3 ,23.0 ,23.2 ,23.1 ,23.0 ,23.0 ,34.6 ,27.5 ,28.8 ,23.5 ,23.6 ,23.9 ,0.6755 ,21.3 ,21.3 ,3.45 ,25.8 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.2 ,,,0.26 ,0.25 ,,,,,,""
2016/6/29 23:00,-1.34 ,-1.56 ,-0.006 ,23.4 ,23.1 ,23.1 ,23.0 ,23.1 ,23.2 ,23.2 ,23.0 ,22.7 ,0.58 ,27.4 ,23.2 ,23.4 ,23.1 ,20.7 ,23.1 ,24.2 ,23.5 ,23.3 ,23.0 ,23.2 ,23.1 ,23.1 ,23.0 ,34.6 ,27.5 ,28.8 ,23.5 ,23.6 ,23.8 ,0.6782 ,21.3 ,21.3 ,3.45 ,25.9 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.0 ,,,0.26 ,0.25 ,,,,,,""
2016/6/30 5:00,-1.34 ,-1.55 ,-0.006 ,23.4 ,23.1 ,23.1 ,23.0 ,23.1 ,23.3 ,23.2 ,22.9 ,22.7 ,0.55 ,27.4 ,23.2 ,23.4 ,23.2 ,20.7 ,23.2 ,24.2 ,23.5 ,23.3 ,23.0 ,23.3 ,23.1 ,23.1 ,23.0 ,34.6 ,27.6 ,28.9 ,23.6 ,23.7 ,24.2 ,0.6782 ,21.3 ,21.3 ,3.45 ,25.9 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,19.9 ,,,0.26 ,0.25 ,,,,,,""
2016/6/30 11:00,-1.35 ,-1.54 ,-0.006 ,23.5 ,23.1 ,23.1 ,23.1 ,23.2 ,23.3 ,23.3 ,23.1 ,22.8 ,0.55 ,27.4 ,23.2 ,23.5 ,23.2 ,20.7 ,23.2 ,24.2 ,23.6 ,23.4 ,23.1 ,23.3 ,23.1 ,23.1 ,23.1 ,34.7 ,27.6 ,28.9 ,23.6 ,23.8 ,24.1 ,0.6801 ,21.4 ,21.4 ,3.54 ,25.9 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,19.8 ,,,0.26 ,0.25 ,,,,,,""
2016/6/30 17:00,-1.34 ,-1.53 ,-0.006 ,23.5 ,23.1 ,23.1 ,23.1 ,23.2 ,23.3 ,23.3 ,23.0 ,22.8 ,0.56 ,27.5 ,23.3 ,23.5 ,23.2 ,20.7 ,23.2 ,24.2 ,23.6 ,23.4 ,23.1 ,23.3 ,23.1 ,23.1 ,23.1 ,34.7 ,27.6 ,28.9 ,23.6 ,23.7 ,24.0 ,0.6809 ,21.4 ,21.4 ,3.85 ,25.9 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,19.8 ,,,0.26 ,0.25 ,,,,,,""
2016/6/30 23:00,-1.34 ,-1.53 ,-0.006 ,23.5 ,23.2 ,23.1 ,23.1 ,23.2 ,23.3 ,23.3 ,23.1 ,22.8 ,0.53 ,27.5 ,23.3 ,23.5 ,23.2 ,20.7 ,23.2 ,24.2 ,23.6 ,23.4 ,23.1 ,23.3 ,23.2 ,23.1 ,23.1 ,34.7 ,27.6 ,28.9 ,23.6 ,23.8 ,24.2 ,0.6795 ,21.4 ,21.4 ,3.87 ,26.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,19.8 ,,,0.26 ,0.25 ,,,,,,""
2016/7/1 5:00,-1.34 ,-1.53 ,-0.006 ,23.5 ,23.2 ,23.1 ,23.1 ,23.3 ,23.3 ,23.3 ,23.1 ,22.8 ,0.51 ,27.5 ,23.3 ,23.5 ,23.2 ,20.8 ,23.3 ,24.2 ,23.6 ,23.4 ,23.1 ,23.3 ,23.2 ,23.1 ,23.1 ,34.7 ,27.6 ,28.9 ,23.6 ,23.6 ,23.9 ,0.6787 ,21.4 ,21.4 ,3.86 ,25.9 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,19.7 ,,,0.26 ,0.25 ,,,,,,""
2016/7/1 11:00,-1.34 ,-1.53 ,-0.006 ,23.5 ,23.2 ,23.2 ,23.1 ,23.3 ,23.4 ,23.3 ,23.1 ,22.8 ,0.47 ,27.5 ,23.3 ,23.5 ,23.3 ,20.8 ,23.3 ,24.2 ,23.7 ,23.5 ,23.1 ,23.4 ,23.2 ,23.2 ,23.1 ,34.7 ,27.6 ,28.9 ,23.7 ,23.7 ,24.0 ,0.6812 ,21.4 ,21.4 ,3.85 ,25.9 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,19.6 ,,,0.26 ,0.25 ,,,,,,""
2016/7/1 17:00,-1.34 ,-1.53 ,-0.006 ,23.5 ,23.3 ,23.2 ,23.1 ,23.3 ,23.4 ,23.3 ,23.1 ,22.9 ,0.54 ,27.5 ,23.3 ,23.5 ,23.3 ,20.8 ,23.3 ,24.3 ,23.7 ,23.5 ,23.1 ,23.3 ,23.2 ,23.2 ,23.1 ,34.6 ,27.6 ,28.9 ,23.7 ,23.9 ,24.0 ,0.6791 ,21.4 ,21.4 ,3.75 ,26.1 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,19.7 ,,,0.26 ,0.25 ,,,,,,""
2016/7/1 23:00,-1.34 ,-1.53 ,-0.006 ,23.5 ,23.3 ,23.2 ,23.1 ,23.3 ,23.4 ,23.3 ,23.1 ,22.9 ,0.53 ,27.5 ,23.3 ,23.6 ,23.3 ,20.9 ,23.3 ,24.3 ,23.7 ,23.5 ,23.2 ,23.4 ,23.3 ,23.2 ,23.2 ,34.7 ,27.7 ,29.0 ,23.7 ,23.9 ,24.4 ,0.6793 ,21.4 ,21.4 ,3.76 ,26.1 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,19.7 ,,,0.26 ,0.25 ,,,,,,""
2016/7/2 5:00,-1.33 ,-1.52 ,-0.006 ,23.6 ,23.3 ,23.3 ,23.2 ,23.3 ,23.5 ,23.4 ,23.2 ,22.9 ,0.57 ,27.5 ,23.4 ,23.6 ,23.3 ,20.9 ,23.3 ,24.3 ,23.7 ,23.5 ,23.2 ,23.4 ,23.3 ,23.2 ,23.2 ,34.7 ,27.7 ,29.0 ,23.7 ,23.7 ,23.9 ,0.6783 ,21.5 ,21.5 ,3.76 ,26.2 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,19.8 ,,,0.26 ,0.25 ,,,,,,""
2016/7/2 11:00,-1.33 ,-1.51 ,-0.006 ,23.6 ,23.3 ,23.3 ,23.2 ,23.3 ,23.4 ,23.4 ,23.2 ,22.9 ,0.59 ,27.5 ,23.4 ,23.6 ,23.3 ,20.9 ,23.4 ,24.3 ,23.7 ,23.5 ,23.2 ,23.5 ,23.3 ,23.3 ,23.2 ,34.7 ,27.7 ,29.0 ,23.7 ,23.9 ,24.2 ,0.6786 ,21.5 ,21.5 ,3.76 ,26.2 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,19.8 ,,,0.26 ,0.25 ,,,,,,""
2016/7/2 17:00,-1.33 ,-1.48 ,-0.006 ,23.6 ,23.3 ,23.3 ,23.2 ,23.4 ,23.5 ,23.4 ,23.2 ,22.9 ,0.65 ,27.6 ,23.4 ,23.7 ,23.4 ,20.9 ,23.4 ,24.4 ,23.7 ,23.6 ,23.3 ,23.5 ,23.3 ,23.3 ,23.3 ,34.7 ,27.7 ,29.0 ,23.7 ,23.9 ,23.9 ,0.6778 ,21.5 ,21.5 ,3.75 ,26.4 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,19.9 ,,,0.26 ,0.25 ,,,,,,""
2016/7/2 23:00,-1.33 ,-1.47 ,-0.006 ,23.7 ,23.3 ,23.3 ,23.3 ,23.4 ,23.5 ,23.5 ,23.3 ,23.0 ,0.59 ,27.6 ,23.4 ,23.6 ,23.4 ,21.0 ,23.4 ,24.4 ,23.7 ,23.6 ,23.3 ,23.5 ,23.3 ,23.3 ,23.3 ,34.7 ,27.7 ,29.0 ,23.8 ,23.9 ,24.2 ,0.6801 ,21.5 ,21.5 ,3.76 ,26.6 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,19.8 ,,,0.26 ,0.25 ,,,,,,""
2016/7/3 5:00,-1.33 ,-1.46 ,-0.006 ,23.7 ,23.4 ,23.3 ,23.3 ,23.5 ,23.5 ,23.5 ,23.3 ,23.0 ,0.53 ,27.6 ,23.5 ,23.7 ,23.5 ,21.0 ,23.5 ,24.4 ,23.8 ,23.6 ,23.3 ,23.5 ,23.3 ,23.3 ,23.3 ,34.7 ,27.7 ,29.1 ,23.8 ,23.9 ,24.0 ,0.6822 ,21.5 ,21.5 ,3.76 ,26.8 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,19.6 ,,,0.26 ,0.25 ,,,,,,""
2016/7/3 11:00,-1.33 ,-1.46 ,-0.006 ,23.7 ,23.4 ,23.4 ,23.3 ,23.5 ,23.5 ,23.5 ,23.3 ,23.0 ,0.52 ,27.6 ,23.5 ,23.7 ,23.5 ,21.0 ,23.5 ,24.5 ,23.8 ,23.7 ,23.3 ,23.5 ,23.4 ,23.3 ,23.3 ,34.7 ,27.8 ,29.1 ,23.8 ,23.9 ,24.1 ,0.6831 ,21.6 ,21.6 ,3.65 ,27.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,19.6 ,,,0.26 ,0.25 ,,,,,,""
2016/7/3 17:00,-1.32 ,-1.45 ,-0.006 ,23.7 ,23.4 ,23.4 ,23.3 ,23.5 ,23.6 ,23.5 ,23.3 ,23.1 ,0.50 ,27.6 ,23.5 ,23.7 ,23.5 ,21.1 ,23.5 ,24.5 ,23.8 ,23.7 ,23.3 ,23.6 ,23.4 ,23.4 ,23.3 ,34.7 ,27.8 ,29.1 ,23.9 ,24.0 ,24.2 ,0.6825 ,21.6 ,21.6 ,3.65 ,27.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,19.6 ,,,0.26 ,0.25 ,,,,,,""
2016/7/3 23:00,-1.33 ,-1.48 ,-0.006 ,23.7 ,23.5 ,23.4 ,23.4 ,23.5 ,23.6 ,23.5 ,23.4 ,23.1 ,0.40 ,27.6 ,23.5 ,23.7 ,23.5 ,21.1 ,23.5 ,24.5 ,23.9 ,23.7 ,23.4 ,23.6 ,23.5 ,23.4 ,23.4 ,34.8 ,27.9 ,29.2 ,23.9 ,24.0 ,24.5 ,0.6823 ,21.6 ,21.6 ,3.65 ,27.2 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,19.3 ,,,0.26 ,0.25 ,,,,,,""
2016/7/4 5:00,-1.33 ,-1.49 ,-0.006 ,23.8 ,23.5 ,23.5 ,23.4 ,23.5 ,23.6 ,23.6 ,23.4 ,23.1 ,0.46 ,27.7 ,23.6 ,23.8 ,23.5 ,21.1 ,23.5 ,24.5 ,23.9 ,23.7 ,23.4 ,23.6 ,23.5 ,23.4 ,23.4 ,34.8 ,27.9 ,29.2 ,23.9 ,24.0 ,24.2 ,0.6845 ,21.6 ,21.6 ,3.65 ,27.2 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,19.5 ,,,0.26 ,0.25 ,,,,,,""
2016/7/4 11:00,-1.33 ,-1.50 ,-0.006 ,23.7 ,23.5 ,23.5 ,23.4 ,23.6 ,23.6 ,23.6 ,23.4 ,23.1 ,0.57 ,27.7 ,23.6 ,23.8 ,23.6 ,21.1 ,23.6 ,24.6 ,23.9 ,23.7 ,23.4 ,23.7 ,23.5 ,23.5 ,23.4 ,34.8 ,27.9 ,29.2 ,23.9 ,24.1 ,24.3 ,0.6842 ,21.6 ,21.7 ,3.65 ,27.3 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,19.9 ,,,0.26 ,0.25 ,,,,,,""
2016/7/4 17:00,-1.33 ,-1.54 ,-0.006 ,23.8 ,23.5 ,23.5 ,23.5 ,23.6 ,23.7 ,23.6 ,23.4 ,23.1 ,0.94 ,27.7 ,23.6 ,23.8 ,23.6 ,21.2 ,23.6 ,24.6 ,23.9 ,23.7 ,23.4 ,23.7 ,23.5 ,23.5 ,23.5 ,34.8 ,27.9 ,29.2 ,24.0 ,24.1 ,24.2 ,0.6831 ,21.7 ,21.7 ,3.65 ,27.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,20.7 ,,,0.26 ,0.25 ,,,,,,""
2016/7/4 23:00,-1.33 ,-1.57 ,-0.006 ,23.8 ,23.6 ,23.5 ,23.5 ,23.6 ,23.7 ,23.7 ,23.5 ,23.2 ,0.81 ,27.7 ,23.7 ,23.8 ,23.6 ,21.2 ,23.6 ,24.6 ,24.0 ,23.8 ,23.5 ,23.7 ,23.5 ,23.5 ,23.5 ,34.8 ,27.9 ,29.3 ,24.0 ,24.1 ,24.3 ,0.6847 ,21.7 ,21.7 ,3.66 ,27.6 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.4 ,,,0.26 ,0.25 ,,,,,,""
2016/7/5 5:00,-1.34 ,-1.60 ,-0.006 ,23.9 ,23.6 ,23.6 ,23.5 ,23.6 ,23.7 ,23.7 ,23.5 ,23.2 ,0.88 ,27.7 ,23.7 ,23.9 ,23.7 ,21.2 ,23.7 ,24.6 ,24.0 ,23.8 ,23.5 ,23.7 ,23.6 ,23.5 ,23.5 ,34.8 ,28.0 ,29.3 ,24.0 ,24.1 ,24.2 ,0.6847 ,21.7 ,21.7 ,3.65 ,27.4 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.6 ,,,0.26 ,0.25 ,,,,,,""
2016/7/5 11:00,-1.34 ,-1.63 ,-0.006 ,23.9 ,23.6 ,23.6 ,23.5 ,23.7 ,23.8 ,23.7 ,23.5 ,23.2 ,0.96 ,27.8 ,23.7 ,23.9 ,23.7 ,21.3 ,23.7 ,24.7 ,24.0 ,23.9 ,23.5 ,23.7 ,23.6 ,23.6 ,23.5 ,34.8 ,28.0 ,29.3 ,24.0 ,24.1 ,24.4 ,0.6840 ,21.7 ,21.7 ,3.65 ,27.2 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.8 ,,,0.26 ,0.25 ,,,,,,""
2016/7/5 17:00,-1.34 ,-1.64 ,-0.006 ,23.9 ,23.6 ,23.6 ,23.5 ,23.7 ,23.8 ,23.7 ,23.6 ,23.2 ,1.06 ,27.7 ,23.7 ,23.9 ,23.7 ,21.3 ,23.7 ,24.6 ,24.0 ,23.8 ,23.5 ,23.7 ,23.6 ,23.5 ,23.5 ,34.7 ,27.9 ,29.2 ,24.0 ,24.2 ,24.5 ,0.6829 ,21.7 ,21.7 ,3.66 ,26.9 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.0 ,,,0.26 ,0.25 ,,,,,,""
2016/7/5 23:00,-1.34 ,-1.64 ,-0.006 ,23.9 ,23.6 ,23.6 ,23.5 ,23.7 ,23.7 ,23.7 ,23.5 ,23.2 ,1.08 ,27.7 ,23.7 ,23.9 ,23.7 ,21.3 ,23.7 ,24.7 ,24.0 ,23.8 ,23.5 ,23.7 ,23.6 ,23.5 ,23.5 ,34.8 ,27.9 ,29.2 ,24.0 ,24.2 ,24.5 ,0.6824 ,21.7 ,21.7 ,3.55 ,26.6 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.0 ,,,0.26 ,0.25 ,,,,,,""
2016/7/6 5:00,-1.34 ,-1.63 ,-0.006 ,23.9 ,23.6 ,23.6 ,23.5 ,23.7 ,23.8 ,23.7 ,23.5 ,23.3 ,1.18 ,27.7 ,23.7 ,23.9 ,23.7 ,21.3 ,23.7 ,24.7 ,24.0 ,23.9 ,23.5 ,23.7 ,23.6 ,23.6 ,23.5 ,34.7 ,27.9 ,29.3 ,24.1 ,24.2 ,24.4 ,0.6827 ,21.8 ,21.8 ,3.55 ,26.4 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.1 ,,,0.26 ,0.25 ,,,,,,""
2016/7/6 11:00,-1.33 ,-1.60 ,-0.006 ,23.9 ,23.7 ,23.6 ,23.5 ,23.7 ,23.7 ,23.7 ,23.6 ,23.3 ,1.35 ,27.8 ,23.8 ,24.0 ,23.7 ,21.3 ,23.7 ,24.7 ,24.1 ,23.9 ,23.6 ,23.8 ,23.7 ,23.7 ,23.6 ,34.8 ,28.0 ,29.3 ,24.1 ,24.3 ,24.5 ,0.6877 ,21.8 ,21.8 ,3.55 ,26.1 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.3 ,,,0.26 ,0.25 ,,,,,,""
2016/7/6 17:00,-1.32 ,-1.56 ,-0.006 ,23.9 ,23.7 ,23.7 ,23.5 ,23.7 ,23.8 ,23.8 ,23.6 ,23.3 ,1.29 ,27.8 ,23.7 ,23.9 ,23.7 ,21.3 ,23.7 ,24.7 ,24.1 ,23.9 ,23.6 ,23.8 ,23.7 ,23.6 ,23.6 ,34.8 ,28.0 ,29.3 ,24.1 ,24.2 ,24.5 ,0.6843 ,21.8 ,21.8 ,3.55 ,26.3 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.2 ,,,0.26 ,0.25 ,,,,,,""
2016/7/6 23:00,-1.32 ,-1.54 ,-0.006 ,24.0 ,23.7 ,23.7 ,23.6 ,23.7 ,23.8 ,23.8 ,23.6 ,23.3 ,1.17 ,27.8 ,23.8 ,24.0 ,23.7 ,21.3 ,23.7 ,24.7 ,24.1 ,23.9 ,23.6 ,23.8 ,23.7 ,23.7 ,23.6 ,34.8 ,28.0 ,29.3 ,24.1 ,24.2 ,24.5 ,0.6854 ,21.8 ,21.8 ,3.44 ,26.4 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,21.0 ,,,0.26 ,0.25 ,,,,,,""
2016/7/7 5:00,-1.32 ,-1.53 ,-0.006 ,24.0 ,23.7 ,23.7 ,23.6 ,23.8 ,23.8 ,23.8 ,23.6 ,23.3 ,1.02 ,27.8 ,23.8 ,24.0 ,23.8 ,21.3 ,23.8 ,24.7 ,24.1 ,23.9 ,23.6 ,23.8 ,23.7 ,23.7 ,23.7 ,34.9 ,28.0 ,29.4 ,24.1 ,24.3 ,24.5 ,0.6848 ,21.8 ,21.8 ,3.45 ,26.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.7 ,,,0.26 ,0.25 ,,,,,,""
2016/7/7 11:00,-1.32 ,-1.55 ,-0.006 ,24.0 ,23.7 ,23.7 ,23.7 ,23.8 ,23.8 ,23.8 ,23.6 ,23.4 ,0.90 ,27.9 ,23.9 ,24.1 ,23.8 ,21.4 ,23.8 ,24.8 ,24.2 ,24.0 ,23.7 ,23.9 ,23.8 ,23.7 ,23.7 ,34.9 ,28.1 ,29.4 ,24.2 ,24.4 ,24.7 ,0.6846 ,21.8 ,21.8 ,3.45 ,26.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.5 ,,,0.26 ,0.25 ,,,,,,""
2016/7/7 17:00,-1.32 ,-1.57 ,-0.006 ,24.0 ,23.7 ,23.7 ,23.7 ,23.8 ,23.9 ,23.9 ,23.7 ,23.4 ,1.03 ,27.9 ,23.8 ,24.0 ,23.8 ,21.4 ,23.8 ,24.8 ,24.1 ,24.0 ,23.7 ,23.9 ,23.7 ,23.7 ,23.7 ,34.9 ,28.1 ,29.4 ,24.2 ,24.3 ,24.6 ,0.6842 ,21.9 ,21.8 ,3.45 ,26.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.8 ,,,0.26 ,0.25 ,,,,,,""
2016/7/7 23:00,-1.32 ,-1.58 ,-0.006 ,24.0 ,23.8 ,23.8 ,23.7 ,23.8 ,23.9 ,23.9 ,23.7 ,23.4 ,1.08 ,27.9 ,23.8 ,24.0 ,23.8 ,21.4 ,23.8 ,24.8 ,24.2 ,24.0 ,23.7 ,23.9 ,23.8 ,23.7 ,23.7 ,34.9 ,28.1 ,29.4 ,24.2 ,24.5 ,24.6 ,0.6829 ,21.9 ,21.9 ,3.44 ,26.4 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.9 ,,,0.26 ,0.25 ,,,,,,""
2016/7/8 5:00,-1.32 ,-1.57 ,-0.006 ,24.1 ,23.8 ,23.8 ,23.7 ,23.8 ,23.9 ,23.9 ,23.7 ,23.4 ,1.13 ,27.9 ,23.8 ,24.1 ,23.8 ,21.4 ,23.8 ,24.8 ,24.2 ,24.0 ,23.7 ,23.9 ,23.8 ,23.7 ,23.7 ,34.9 ,28.1 ,29.4 ,24.2 ,24.2 ,24.2 ,0.6847 ,21.9 ,21.9 ,3.44 ,26.2 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.0 ,,,0.26 ,0.25 ,,,,,,""
2016/7/8 11:00,-1.32 ,-1.57 ,-0.006 ,24.1 ,23.8 ,23.8 ,23.7 ,23.9 ,23.9 ,23.9 ,23.7 ,23.5 ,1.12 ,27.9 ,23.9 ,24.1 ,23.9 ,21.5 ,23.9 ,24.9 ,24.2 ,24.0 ,23.7 ,23.9 ,23.8 ,23.7 ,23.7 ,34.9 ,28.1 ,29.4 ,24.2 ,24.4 ,24.6 ,0.6877 ,21.9 ,21.9 ,3.44 ,26.2 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.9 ,,,0.26 ,0.25 ,,,,,,""
2016/7/8 17:00,-1.31 ,-1.55 ,-0.006 ,24.1 ,23.8 ,23.8 ,23.7 ,23.9 ,24.0 ,23.9 ,23.7 ,23.5 ,1.18 ,27.9 ,23.9 ,24.1 ,23.8 ,21.5 ,23.9 ,24.8 ,24.2 ,24.1 ,23.7 ,23.9 ,23.8 ,23.8 ,23.7 ,34.9 ,28.1 ,29.4 ,24.2 ,24.5 ,24.6 ,0.6877 ,21.9 ,21.9 ,3.44 ,26.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,21.0 ,,,0.26 ,0.25 ,,,,,,""
2016/7/8 23:00,-1.31 ,-1.54 ,-0.006 ,24.1 ,23.8 ,23.8 ,23.8 ,23.9 ,24.0 ,23.9 ,23.7 ,23.5 ,1.13 ,27.9 ,23.9 ,24.1 ,23.9 ,21.5 ,23.9 ,24.9 ,24.3 ,24.1 ,23.8 ,24.0 ,23.8 ,23.8 ,23.8 ,35.0 ,28.2 ,29.4 ,24.3 ,24.5 ,24.8 ,0.6869 ,21.9 ,21.9 ,3.44 ,26.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.8 ,,,0.26 ,0.25 ,,,,,,""
