,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,"note"
2016/7/9 5:00,-1.32 ,-1.53 ,-0.006 ,24.1 ,23.9 ,23.8 ,23.8 ,23.9 ,24.0 ,24.0 ,23.7 ,23.5 ,1.14 ,28.0 ,24.0 ,24.2 ,23.9 ,21.5 ,23.9 ,24.9 ,24.3 ,24.1 ,23.8 ,24.0 ,23.9 ,23.8 ,23.8 ,35.0 ,28.2 ,29.5 ,24.3 ,24.5 ,24.7 ,0.6861 ,21.9 ,21.9 ,3.44 ,26.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.9 ,,,0.26 ,0.25 ,,,,,,""
2016/7/9 11:00,-1.31 ,-1.51 ,-0.006 ,24.1 ,23.9 ,23.9 ,23.8 ,23.9 ,24.0 ,24.0 ,23.8 ,23.5 ,1.24 ,28.0 ,24.0 ,24.2 ,23.9 ,21.6 ,23.9 ,24.9 ,24.3 ,24.1 ,23.8 ,24.0 ,23.9 ,23.9 ,23.8 ,34.9 ,28.2 ,29.5 ,24.3 ,24.5 ,24.6 ,0.6857 ,22.0 ,21.9 ,3.44 ,26.6 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.0 ,,,0.26 ,0.25 ,,,,,,""
2016/7/9 17:00,-1.31 ,-1.49 ,-0.006 ,24.2 ,23.9 ,23.9 ,23.8 ,24.0 ,24.1 ,24.0 ,23.8 ,23.5 ,1.30 ,28.0 ,24.0 ,24.2 ,24.0 ,21.6 ,24.0 ,24.9 ,24.3 ,24.1 ,23.8 ,24.0 ,23.9 ,23.9 ,23.8 ,34.9 ,28.2 ,29.5 ,24.3 ,24.5 ,24.7 ,0.6857 ,22.0 ,22.0 ,3.44 ,26.7 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.1 ,,,0.26 ,0.25 ,,,,,,""
2016/7/9 23:00,-1.31 ,-1.46 ,-0.006 ,24.2 ,23.9 ,23.9 ,23.8 ,24.0 ,24.1 ,24.0 ,23.8 ,23.5 ,1.20 ,28.0 ,24.0 ,24.2 ,24.0 ,21.7 ,24.0 ,24.9 ,24.3 ,24.2 ,23.9 ,24.1 ,23.9 ,23.9 ,23.9 ,35.0 ,28.2 ,29.5 ,24.4 ,24.5 ,24.8 ,0.6847 ,22.0 ,22.0 ,3.45 ,26.7 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.9 ,,,0.26 ,0.25 ,,,,,,""
2016/7/10 5:00,-1.31 ,-1.46 ,-0.006 ,24.2 ,24.0 ,23.9 ,23.8 ,24.0 ,24.1 ,24.0 ,23.8 ,23.6 ,1.09 ,28.0 ,24.0 ,24.2 ,24.0 ,21.7 ,24.0 ,25.0 ,24.4 ,24.2 ,23.9 ,24.1 ,23.9 ,23.9 ,23.8 ,34.9 ,28.2 ,29.5 ,24.4 ,24.5 ,24.6 ,0.6841 ,22.0 ,22.0 ,3.43 ,26.7 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.7 ,,,0.26 ,0.25 ,,,,,,""
2016/7/10 11:00,-1.31 ,-1.46 ,-0.006 ,24.3 ,24.0 ,23.9 ,23.9 ,24.0 ,24.1 ,24.1 ,23.9 ,23.6 ,1.15 ,28.0 ,24.0 ,24.2 ,24.0 ,21.7 ,24.0 ,25.0 ,24.4 ,24.2 ,23.9 ,24.1 ,24.0 ,23.9 ,23.9 ,35.0 ,28.3 ,29.6 ,24.4 ,24.6 ,24.8 ,0.6834 ,22.0 ,22.0 ,3.42 ,26.9 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.8 ,,,0.26 ,0.25 ,,,,,,""
2016/7/10 17:00,-1.30 ,-1.44 ,-0.006 ,24.3 ,24.0 ,24.0 ,23.9 ,24.1 ,24.2 ,24.1 ,23.9 ,23.7 ,1.10 ,28.0 ,24.1 ,24.3 ,24.0 ,21.7 ,24.1 ,25.0 ,24.4 ,24.3 ,23.9 ,24.2 ,24.0 ,24.0 ,23.9 ,35.0 ,28.3 ,29.6 ,24.4 ,24.6 ,24.8 ,0.6830 ,22.1 ,22.1 ,3.45 ,27.2 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.6 ,,,0.26 ,0.25 ,,,,,,""
2016/7/10 23:00,-1.30 ,-1.45 ,-0.006 ,24.3 ,24.0 ,24.0 ,23.9 ,24.1 ,24.2 ,24.1 ,23.9 ,23.7 ,1.06 ,28.1 ,24.1 ,24.3 ,24.1 ,21.7 ,24.1 ,25.0 ,24.5 ,24.3 ,24.0 ,24.2 ,24.0 ,24.0 ,24.0 ,35.0 ,28.3 ,29.6 ,24.4 ,24.6 ,24.8 ,0.6865 ,22.1 ,22.1 ,3.45 ,27.3 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.6 ,,,0.26 ,0.25 ,,,,,,""
2016/7/11 5:00,-1.30 ,-1.45 ,-0.006 ,24.3 ,24.1 ,24.0 ,24.0 ,24.1 ,24.2 ,24.2 ,23.9 ,23.7 ,1.05 ,28.1 ,24.2 ,24.3 ,24.1 ,21.8 ,24.1 ,25.1 ,24.5 ,24.3 ,24.0 ,24.2 ,24.0 ,24.0 ,24.0 ,35.0 ,28.3 ,29.6 ,24.5 ,24.8 ,25.0 ,0.6857 ,22.1 ,22.1 ,3.34 ,27.3 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.6 ,,,0.26 ,0.25 ,,,,,,""
2016/7/11 11:00,-1.30 ,-1.46 ,-0.006 ,24.3 ,24.1 ,24.0 ,24.0 ,24.1 ,24.2 ,24.2 ,23.9 ,23.7 ,1.05 ,28.1 ,24.2 ,24.4 ,24.2 ,21.9 ,24.1 ,25.1 ,24.5 ,24.3 ,24.0 ,24.2 ,24.1 ,24.0 ,24.0 ,35.0 ,28.4 ,29.6 ,24.5 ,24.7 ,24.8 ,0.6876 ,22.1 ,22.1 ,3.34 ,27.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.6 ,,,0.26 ,0.25 ,,,,,,""
2016/7/11 17:00,-1.30 ,-1.45 ,-0.006 ,24.4 ,24.1 ,24.1 ,24.0 ,24.1 ,24.2 ,24.2 ,23.9 ,23.7 ,1.06 ,28.1 ,24.2 ,24.4 ,24.1 ,21.8 ,24.1 ,25.1 ,24.5 ,24.4 ,24.0 ,24.2 ,24.1 ,24.1 ,24.0 ,35.0 ,28.4 ,29.6 ,24.5 ,24.6 ,24.8 ,0.6871 ,22.1 ,22.1 ,3.35 ,27.8 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.6 ,,,0.26 ,0.25 ,,,,,,""
2016/7/11 23:00,-1.30 ,-1.47 ,-0.006 ,24.4 ,24.2 ,24.1 ,24.0 ,24.2 ,24.3 ,24.2 ,24.0 ,23.8 ,1.02 ,28.2 ,24.2 ,24.4 ,24.2 ,21.9 ,24.2 ,25.1 ,24.5 ,24.4 ,24.1 ,24.3 ,24.1 ,24.1 ,24.0 ,35.0 ,28.4 ,29.7 ,24.5 ,24.7 ,25.1 ,0.6860 ,22.1 ,22.1 ,3.34 ,27.9 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.5 ,,,0.26 ,0.25 ,,,,,,""
2016/7/12 5:00,-1.30 ,-1.47 ,-0.006 ,24.4 ,24.2 ,24.1 ,24.1 ,24.2 ,24.3 ,24.3 ,24.0 ,23.8 ,1.04 ,28.2 ,24.2 ,24.4 ,24.2 ,21.9 ,24.2 ,25.1 ,24.6 ,24.4 ,24.1 ,24.3 ,24.2 ,24.1 ,24.1 ,35.0 ,28.4 ,29.7 ,24.6 ,24.9 ,25.0 ,0.6843 ,22.1 ,22.1 ,3.35 ,27.8 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.6 ,,,0.26 ,0.25 ,,,,,,""
2016/7/12 11:00,-1.30 ,-1.47 ,-0.006 ,24.5 ,24.2 ,24.2 ,24.1 ,24.2 ,24.3 ,24.3 ,24.1 ,23.8 ,1.11 ,28.2 ,24.3 ,24.4 ,24.2 ,21.9 ,24.2 ,25.2 ,24.6 ,24.4 ,24.1 ,24.3 ,24.2 ,24.1 ,24.1 ,35.1 ,28.4 ,29.7 ,24.6 ,24.9 ,25.0 ,0.6843 ,22.2 ,22.2 ,3.34 ,27.8 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.7 ,,,0.26 ,0.25 ,,,,,,""
2016/7/12 17:00,-1.30 ,-1.46 ,-0.006 ,24.5 ,24.2 ,24.2 ,24.1 ,24.3 ,24.4 ,24.3 ,24.0 ,23.9 ,1.16 ,28.2 ,24.3 ,24.5 ,24.3 ,22.0 ,24.3 ,25.2 ,24.6 ,24.5 ,24.1 ,24.3 ,24.2 ,24.2 ,24.1 ,35.1 ,28.5 ,29.8 ,24.7 ,24.8 ,25.0 ,0.6834 ,22.2 ,22.2 ,3.35 ,27.9 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.7 ,,,0.26 ,0.25 ,,,,,,""
2016/7/12 23:00,-1.29 ,-1.46 ,-0.006 ,24.5 ,24.2 ,24.2 ,24.1 ,24.3 ,24.4 ,24.3 ,24.1 ,23.9 ,1.11 ,28.3 ,24.3 ,24.5 ,24.3 ,22.0 ,24.3 ,25.3 ,24.7 ,24.5 ,24.2 ,24.4 ,24.2 ,24.2 ,24.1 ,35.1 ,28.5 ,29.8 ,24.7 ,24.8 ,25.0 ,0.6858 ,22.2 ,22.2 ,3.23 ,27.8 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.7 ,,,0.26 ,0.25 ,,,,,,""
2016/7/13 5:00,-1.29 ,-1.45 ,-0.006 ,24.6 ,24.3 ,24.2 ,24.2 ,24.3 ,24.4 ,24.4 ,24.1 ,23.9 ,1.17 ,28.3 ,24.4 ,24.5 ,24.3 ,22.0 ,24.3 ,25.3 ,24.7 ,24.5 ,24.2 ,24.4 ,24.3 ,24.2 ,24.2 ,35.1 ,28.5 ,29.8 ,24.7 ,25.0 ,25.2 ,0.6863 ,22.2 ,22.2 ,3.24 ,27.8 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.8 ,,,0.26 ,0.25 ,,,,,,""
2016/7/13 11:00,-1.30 ,-1.44 ,-0.006 ,24.6 ,24.3 ,24.3 ,24.2 ,24.4 ,24.4 ,24.4 ,24.2 ,23.9 ,1.17 ,28.3 ,24.4 ,24.6 ,24.4 ,22.1 ,24.4 ,25.3 ,24.7 ,24.5 ,24.2 ,24.4 ,24.3 ,24.3 ,24.2 ,35.2 ,28.5 ,29.8 ,24.7 ,24.9 ,25.2 ,0.6865 ,22.3 ,22.3 ,3.24 ,27.7 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.8 ,,,0.26 ,0.25 ,,,,,,""
2016/7/13 17:00,-1.29 ,-1.42 ,-0.006 ,24.6 ,24.3 ,24.3 ,24.2 ,24.4 ,24.5 ,24.4 ,24.2 ,24.0 ,1.26 ,28.3 ,24.4 ,24.6 ,24.4 ,22.1 ,24.4 ,25.3 ,24.7 ,24.6 ,24.3 ,24.5 ,24.3 ,24.3 ,24.3 ,35.2 ,28.5 ,29.9 ,24.7 ,24.9 ,25.0 ,0.6855 ,22.3 ,22.3 ,3.24 ,27.6 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,21.0 ,,,0.26 ,0.25 ,,,,,,""
2016/7/13 23:00,-1.29 ,-1.41 ,-0.006 ,24.7 ,24.4 ,24.3 ,24.3 ,24.4 ,24.5 ,24.5 ,24.2 ,24.0 ,1.24 ,28.3 ,24.4 ,24.6 ,24.4 ,22.1 ,24.4 ,25.3 ,24.8 ,24.6 ,24.3 ,24.5 ,24.4 ,24.3 ,24.3 ,35.2 ,28.6 ,29.9 ,24.8 ,24.9 ,25.2 ,0.6854 ,22.3 ,22.3 ,3.24 ,27.6 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.9 ,,,0.26 ,0.25 ,,,,,,""
2016/7/14 5:00,-1.29 ,-1.38 ,-0.006 ,24.7 ,24.4 ,24.4 ,24.3 ,24.4 ,24.6 ,24.5 ,24.2 ,24.0 ,1.25 ,28.4 ,24.5 ,24.7 ,24.5 ,22.2 ,24.5 ,25.4 ,24.8 ,24.7 ,24.3 ,24.5 ,24.4 ,24.3 ,24.3 ,35.2 ,28.6 ,29.9 ,24.8 ,25.0 ,25.1 ,0.6855 ,22.3 ,22.3 ,3.24 ,27.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,20.9 ,,,0.26 ,0.25 ,,,,,,""
2016/7/14 11:00,-1.29 ,-1.37 ,-0.006 ,24.7 ,24.4 ,24.4 ,24.3 ,24.5 ,24.6 ,24.5 ,24.4 ,24.1 ,1.25 ,28.4 ,24.5 ,24.7 ,24.5 ,22.2 ,24.5 ,25.4 ,24.8 ,24.7 ,24.3 ,24.5 ,24.4 ,24.4 ,24.3 ,35.3 ,28.6 ,30.0 ,24.9 ,25.0 ,25.3 ,0.6845 ,22.3 ,22.3 ,3.24 ,27.6 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.9 ,,,0.26 ,0.25 ,,,,,,""
2016/7/14 17:00,-1.29 ,-1.36 ,-0.006 ,24.7 ,24.5 ,24.4 ,24.3 ,24.5 ,24.6 ,24.6 ,24.3 ,24.1 ,1.13 ,28.5 ,24.6 ,24.7 ,24.5 ,22.2 ,24.5 ,25.5 ,24.9 ,24.7 ,24.4 ,24.6 ,24.5 ,24.4 ,24.4 ,35.3 ,28.7 ,30.0 ,24.9 ,25.0 ,25.2 ,0.6848 ,22.3 ,22.3 ,3.24 ,27.6 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,20.6 ,,,0.26 ,0.25 ,,,,,,""
2016/7/14 23:00,-1.30 ,-1.37 ,-0.006 ,24.7 ,24.5 ,24.4 ,24.4 ,24.5 ,24.6 ,24.6 ,24.4 ,24.1 ,1.07 ,28.5 ,24.6 ,24.7 ,24.5 ,22.3 ,24.5 ,25.5 ,24.9 ,24.7 ,24.4 ,24.6 ,24.5 ,24.4 ,24.4 ,35.3 ,28.7 ,30.0 ,24.9 ,25.2 ,25.5 ,0.6846 ,22.3 ,22.3 ,3.24 ,27.8 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,20.5 ,,,0.26 ,0.25 ,,,,,,""
2016/7/15 5:00,-1.31 ,-1.37 ,-0.006 ,24.8 ,24.5 ,24.5 ,24.4 ,24.5 ,24.6 ,24.6 ,24.4 ,24.2 ,1.03 ,28.5 ,24.6 ,24.8 ,24.6 ,22.3 ,24.6 ,25.5 ,24.9 ,24.7 ,24.4 ,24.6 ,24.5 ,24.4 ,24.4 ,35.3 ,28.7 ,30.0 ,24.9 ,25.0 ,25.2 ,0.6840 ,22.4 ,22.4 ,3.24 ,27.8 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,20.5 ,,,0.26 ,0.25 ,,,,,,""
2016/7/15 11:00,-1.31 ,-1.39 ,-0.006 ,24.8 ,24.6 ,24.5 ,24.4 ,24.6 ,24.7 ,24.6 ,24.3 ,24.2 ,1.04 ,28.5 ,24.6 ,24.8 ,24.6 ,22.3 ,24.6 ,25.6 ,25.0 ,24.8 ,24.5 ,24.7 ,24.6 ,24.5 ,24.5 ,35.3 ,28.7 ,30.0 ,25.0 ,25.1 ,25.3 ,0.6828 ,22.4 ,22.4 ,3.24 ,27.6 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,20.5 ,,,0.26 ,0.25 ,,,,,,""
2016/7/15 17:00,-1.31 ,-1.40 ,-0.006 ,24.8 ,24.5 ,24.5 ,24.4 ,24.6 ,24.7 ,24.6 ,24.4 ,24.2 ,1.02 ,28.5 ,24.6 ,24.8 ,24.6 ,22.3 ,24.6 ,25.5 ,25.0 ,24.8 ,24.5 ,24.7 ,24.6 ,24.5 ,24.5 ,35.3 ,28.7 ,30.0 ,24.9 ,24.9 ,25.0 ,0.6842 ,22.4 ,22.4 ,3.23 ,27.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.5 ,,,0.26 ,0.25 ,,,,,,""
2016/7/15 23:00,-1.31 ,-1.43 ,-0.006 ,24.9 ,24.6 ,24.5 ,24.4 ,24.6 ,24.7 ,24.6 ,24.4 ,24.2 ,0.95 ,28.5 ,24.6 ,24.8 ,24.6 ,22.3 ,24.6 ,25.6 ,25.0 ,24.8 ,24.5 ,24.7 ,24.6 ,24.5 ,24.5 ,35.3 ,28.7 ,30.0 ,25.0 ,25.1 ,25.5 ,0.6845 ,22.4 ,22.4 ,3.03 ,27.3 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.4 ,,,0.26 ,0.25 ,,,,,,""
2016/7/16 5:00,-1.31 ,-1.44 ,-0.006 ,24.9 ,24.6 ,24.5 ,24.5 ,24.6 ,24.7 ,24.7 ,24.4 ,24.2 ,1.00 ,28.5 ,24.7 ,24.9 ,24.6 ,22.4 ,24.6 ,25.6 ,25.0 ,24.8 ,24.5 ,24.7 ,24.6 ,24.5 ,24.5 ,35.3 ,28.8 ,30.1 ,25.0 ,25.2 ,25.5 ,0.6843 ,22.5 ,22.4 ,3.04 ,27.2 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.5 ,,,0.26 ,0.25 ,,,,,,""
2016/7/16 11:00,-1.32 ,-1.45 ,-0.006 ,24.9 ,24.6 ,24.6 ,24.5 ,24.6 ,24.7 ,24.7 ,24.5 ,24.3 ,1.03 ,28.5 ,24.7 ,24.9 ,24.7 ,22.4 ,24.7 ,25.6 ,25.0 ,24.9 ,24.6 ,24.7 ,24.6 ,24.6 ,24.6 ,35.3 ,28.8 ,30.0 ,25.0 ,25.1 ,25.2 ,0.6846 ,22.5 ,22.5 ,2.93 ,27.1 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.6 ,,,0.26 ,0.25 ,,,,,,""
2016/7/16 17:00,-1.31 ,-1.45 ,-0.006 ,24.9 ,24.6 ,24.6 ,24.5 ,24.7 ,24.7 ,24.7 ,24.4 ,24.3 ,1.04 ,28.5 ,24.7 ,24.9 ,24.7 ,22.4 ,24.7 ,25.6 ,25.1 ,24.9 ,24.6 ,24.8 ,24.7 ,24.6 ,24.6 ,35.3 ,28.8 ,30.1 ,25.1 ,25.2 ,25.4 ,0.6853 ,22.5 ,22.5 ,2.93 ,27.2 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.6 ,,,0.26 ,0.25 ,,,,,,""
2016/7/16 23:00,-1.31 ,-1.46 ,-0.006 ,24.9 ,24.6 ,24.6 ,24.5 ,24.7 ,24.8 ,24.7 ,24.5 ,24.3 ,1.10 ,28.5 ,24.7 ,24.9 ,24.7 ,22.5 ,24.7 ,25.6 ,25.1 ,24.9 ,24.6 ,24.8 ,24.7 ,24.6 ,24.6 ,35.3 ,28.8 ,30.1 ,25.1 ,25.2 ,25.7 ,0.6850 ,22.5 ,22.5 ,2.93 ,27.3 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.7 ,,,0.26 ,0.25 ,,,,,,""
2016/7/17 5:00,-1.31 ,-1.45 ,-0.006 ,24.9 ,24.7 ,24.6 ,24.6 ,24.7 ,24.8 ,24.8 ,24.5 ,24.3 ,1.11 ,28.5 ,24.7 ,24.9 ,24.7 ,22.5 ,24.7 ,25.7 ,25.1 ,24.9 ,24.6 ,24.8 ,24.7 ,24.6 ,24.6 ,35.4 ,28.8 ,30.2 ,25.1 ,25.2 ,25.5 ,0.6851 ,22.5 ,22.5 ,2.93 ,27.3 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.8 ,,,0.26 ,0.25 ,,,,,,""
2016/7/17 11:00,-1.31 ,-1.45 ,-0.006 ,24.9 ,24.7 ,24.7 ,24.6 ,24.7 ,24.8 ,24.8 ,24.5 ,24.3 ,1.11 ,28.6 ,24.8 ,25.0 ,24.7 ,22.5 ,24.7 ,25.7 ,25.1 ,24.9 ,24.6 ,24.8 ,24.7 ,24.7 ,24.6 ,35.4 ,28.9 ,30.2 ,25.1 ,25.2 ,25.5 ,0.6841 ,22.5 ,22.5 ,2.94 ,27.4 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.7 ,,,0.26 ,0.25 ,,,,,,""
2016/7/17 17:00,-1.31 ,-1.43 ,-0.006 ,25.0 ,24.7 ,24.7 ,24.6 ,24.7 ,24.9 ,24.8 ,24.6 ,24.4 ,1.15 ,28.6 ,24.8 ,25.0 ,24.8 ,22.5 ,24.8 ,25.7 ,25.1 ,25.0 ,24.7 ,24.9 ,24.7 ,24.7 ,24.7 ,35.4 ,28.9 ,30.2 ,25.1 ,25.2 ,25.5 ,0.6851 ,22.6 ,22.5 ,2.93 ,27.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.7 ,,,0.26 ,0.25 ,,,,,,""
2016/7/17 23:00,-1.31 ,-1.44 ,-0.006 ,25.0 ,24.7 ,24.7 ,24.6 ,24.8 ,24.9 ,24.9 ,24.6 ,24.4 ,1.05 ,28.6 ,24.9 ,25.0 ,24.8 ,22.6 ,24.8 ,25.8 ,25.2 ,25.0 ,24.7 ,24.9 ,24.8 ,24.7 ,24.7 ,35.4 ,28.9 ,30.2 ,25.1 ,25.2 ,25.5 ,0.6846 ,22.6 ,22.6 ,2.92 ,27.7 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.5 ,,,0.25 ,0.25 ,,,,,,""
2016/7/18 5:00,-1.30 ,-1.44 ,-0.006 ,25.1 ,24.8 ,24.7 ,24.7 ,24.8 ,24.9 ,24.9 ,24.6 ,24.4 ,1.04 ,28.7 ,24.9 ,25.1 ,24.8 ,22.6 ,24.9 ,25.8 ,25.2 ,25.0 ,24.7 ,24.9 ,24.8 ,24.7 ,24.7 ,35.4 ,28.9 ,30.2 ,25.2 ,25.4 ,25.6 ,0.6841 ,22.6 ,22.6 ,2.94 ,27.8 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.6 ,,,0.26 ,0.25 ,,,,,,""
2016/7/18 11:00,-1.30 ,-1.44 ,-0.006 ,25.1 ,24.8 ,24.7 ,24.7 ,24.9 ,24.9 ,24.9 ,24.6 ,24.4 ,1.06 ,28.7 ,24.9 ,25.1 ,24.9 ,22.6 ,24.9 ,25.8 ,25.3 ,25.1 ,24.7 ,24.9 ,24.8 ,24.8 ,24.7 ,35.5 ,29.0 ,30.3 ,25.3 ,25.4 ,25.5 ,0.6853 ,22.6 ,22.6 ,2.83 ,28.0 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.6 ,,,0.26 ,0.25 ,,,,,,""
2016/7/18 17:00,-1.30 ,-1.43 ,-0.006 ,25.1 ,24.8 ,24.8 ,24.7 ,24.9 ,25.0 ,24.9 ,24.6 ,24.5 ,1.05 ,28.7 ,24.9 ,25.1 ,24.9 ,22.7 ,24.9 ,25.8 ,25.3 ,25.1 ,24.8 ,25.0 ,24.9 ,24.8 ,24.7 ,35.5 ,29.0 ,30.3 ,25.3 ,25.3 ,25.5 ,0.6840 ,22.6 ,22.6 ,2.83 ,28.3 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.5 ,,,0.25 ,0.25 ,,,,,,""
2016/7/18 23:00,-1.30 ,-1.44 ,-0.006 ,25.1 ,24.9 ,24.8 ,24.7 ,24.9 ,25.0 ,25.0 ,24.7 ,24.5 ,1.01 ,28.7 ,25.0 ,25.1 ,24.9 ,22.7 ,24.9 ,25.9 ,25.3 ,25.1 ,24.8 ,25.0 ,24.9 ,24.8 ,24.8 ,35.5 ,29.0 ,30.3 ,25.3 ,25.4 ,25.5 ,0.6841 ,22.6 ,22.6 ,2.83 ,28.4 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.4 ,,,0.26 ,0.25 ,,,,,,""
2016/7/19 5:00,-1.30 ,-1.45 ,-0.006 ,25.2 ,24.9 ,24.9 ,24.8 ,24.9 ,25.0 ,25.0 ,24.7 ,24.5 ,1.00 ,28.7 ,25.0 ,25.2 ,24.9 ,22.7 ,24.9 ,25.9 ,25.3 ,25.1 ,24.8 ,25.0 ,24.9 ,24.9 ,24.8 ,35.5 ,29.0 ,30.3 ,25.3 ,25.4 ,25.5 ,0.6841 ,22.6 ,22.6 ,2.83 ,28.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.5 ,,,0.25 ,0.25 ,,,,,,""
2016/7/19 11:00,-1.30 ,-1.45 ,-0.006 ,25.2 ,24.9 ,24.9 ,24.8 ,24.9 ,25.0 ,25.0 ,24.7 ,24.6 ,1.08 ,28.8 ,25.0 ,25.2 ,24.9 ,22.7 ,25.0 ,25.9 ,25.3 ,25.2 ,24.9 ,25.1 ,24.9 ,24.9 ,24.9 ,35.5 ,29.1 ,30.3 ,25.3 ,25.5 ,25.6 ,0.6846 ,22.7 ,22.7 ,2.83 ,28.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,20.6 ,,,0.26 ,0.25 ,,,,,,""
2016/7/19 17:00,-1.30 ,-1.44 ,-0.006 ,25.2 ,24.9 ,24.9 ,24.9 ,25.0 ,25.1 ,25.1 ,24.8 ,24.6 ,1.08 ,28.8 ,25.1 ,25.3 ,25.0 ,22.8 ,25.0 ,26.0 ,25.3 ,25.2 ,24.9 ,25.1 ,24.9 ,24.9 ,24.9 ,35.6 ,29.1 ,30.4 ,25.4 ,25.5 ,25.8 ,0.6844 ,22.7 ,22.7 ,2.82 ,28.8 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,20.6 ,,,0.26 ,0.25 ,,,,,,""
2016/7/19 23:00,-1.30 ,-1.45 ,-0.006 ,25.3 ,25.0 ,24.9 ,24.9 ,25.1 ,25.1 ,25.1 ,24.8 ,24.7 ,1.02 ,28.8 ,25.1 ,25.3 ,25.0 ,22.8 ,25.1 ,26.0 ,25.4 ,25.3 ,24.9 ,25.1 ,25.0 ,25.0 ,24.9 ,35.6 ,29.2 ,30.4 ,25.4 ,25.5 ,25.8 ,0.6853 ,22.7 ,22.7 ,2.83 ,28.8 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.5 ,,,0.25 ,0.25 ,,,,,,""
2016/7/20 5:00,-1.30 ,-1.46 ,-0.006 ,25.3 ,25.0 ,25.0 ,24.9 ,25.1 ,25.1 ,25.1 ,24.8 ,24.7 ,1.01 ,28.9 ,25.1 ,25.3 ,25.1 ,22.9 ,25.1 ,26.0 ,25.4 ,25.3 ,24.9 ,25.1 ,25.0 ,24.9 ,24.9 ,35.6 ,29.2 ,30.4 ,25.4 ,25.5 ,25.8 ,0.6836 ,22.7 ,22.7 ,2.83 ,28.7 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.5 ,,,0.26 ,0.25 ,,,,,,""
2016/7/20 11:00,-1.30 ,-1.47 ,-0.006 ,25.3 ,25.1 ,25.0 ,24.9 ,25.1 ,25.1 ,25.1 ,24.9 ,24.7 ,1.03 ,28.9 ,25.2 ,25.3 ,25.1 ,22.9 ,25.1 ,26.1 ,25.5 ,25.3 ,25.0 ,25.2 ,25.1 ,25.1 ,25.0 ,35.6 ,29.2 ,30.4 ,25.5 ,25.6 ,25.8 ,0.6850 ,22.7 ,22.7 ,2.72 ,28.6 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,20.6 ,,,0.25 ,0.25 ,,,,,,""
2016/7/20 17:00,-1.30 ,-1.47 ,-0.006 ,25.4 ,25.1 ,25.0 ,25.0 ,25.1 ,25.2 ,25.2 ,24.9 ,24.7 ,1.02 ,28.9 ,25.1 ,25.3 ,25.1 ,22.9 ,25.1 ,26.1 ,25.5 ,25.3 ,25.0 ,25.2 ,25.1 ,25.0 ,25.0 ,35.6 ,29.2 ,30.5 ,25.5 ,25.5 ,25.8 ,0.6852 ,22.8 ,22.8 ,2.73 ,28.7 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,20.6 ,,,0.25 ,0.25 ,,,,,,""
2016/7/20 23:00,-1.30 ,-1.48 ,-0.006 ,25.4 ,25.1 ,25.1 ,25.0 ,25.1 ,25.2 ,25.2 ,24.9 ,24.7 ,1.00 ,28.9 ,25.2 ,25.4 ,25.1 ,23.0 ,25.2 ,26.1 ,25.5 ,25.3 ,25.0 ,25.2 ,25.1 ,25.1 ,25.1 ,35.6 ,29.2 ,30.5 ,25.5 ,25.7 ,26.2 ,0.6859 ,22.8 ,22.8 ,2.73 ,28.6 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.6 ,,,0.25 ,0.25 ,,,,,,""
2016/7/21 5:00,-1.30 ,-1.48 ,-0.006 ,25.4 ,25.1 ,25.1 ,25.0 ,25.1 ,25.3 ,25.2 ,24.9 ,24.8 ,1.05 ,28.9 ,25.3 ,25.4 ,25.2 ,23.0 ,25.2 ,26.2 ,25.5 ,25.4 ,25.1 ,25.3 ,25.1 ,25.1 ,25.1 ,35.6 ,29.2 ,30.5 ,25.5 ,25.6 ,25.9 ,0.6856 ,22.8 ,22.8 ,2.63 ,28.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.7 ,,,0.25 ,0.25 ,,,,,,""
2016/7/21 11:00,-1.29 ,-1.48 ,-0.006 ,25.4 ,25.1 ,25.1 ,25.0 ,25.2 ,25.3 ,25.3 ,25.0 ,24.8 ,1.06 ,29.0 ,25.3 ,25.4 ,25.2 ,23.0 ,25.2 ,26.2 ,25.6 ,25.4 ,25.1 ,25.3 ,25.2 ,25.1 ,25.1 ,35.6 ,29.2 ,30.5 ,25.6 ,25.8 ,26.2 ,0.6867 ,22.8 ,22.8 ,2.52 ,28.3 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,20.7 ,,,0.25 ,0.25 ,,,,,,""
2016/7/21 17:00,-1.29 ,-1.48 ,-0.006 ,25.4 ,25.2 ,25.1 ,25.1 ,25.2 ,25.3 ,25.3 ,25.1 ,24.8 ,1.08 ,29.0 ,25.3 ,25.5 ,25.2 ,23.1 ,25.3 ,26.2 ,25.6 ,25.4 ,25.1 ,25.3 ,25.2 ,25.1 ,25.1 ,35.7 ,29.3 ,30.5 ,25.6 ,25.7 ,25.8 ,0.6860 ,22.8 ,22.8 ,4.17 ,28.3 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.8 ,,,0.26 ,0.25 ,,,,,,""
2016/7/21 23:00,-1.29 ,-1.48 ,-0.006 ,25.5 ,25.2 ,25.2 ,25.1 ,25.2 ,25.3 ,25.3 ,25.1 ,24.9 ,1.05 ,29.0 ,25.3 ,25.5 ,25.3 ,23.1 ,25.3 ,26.2 ,25.6 ,25.5 ,25.2 ,25.3 ,25.3 ,25.2 ,25.2 ,35.7 ,29.4 ,30.5 ,25.6 ,25.8 ,26.2 ,0.6868 ,22.8 ,22.8 ,4.18 ,28.2 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.7 ,,,0.26 ,0.25 ,,,,,,""
2016/7/22 5:00,-1.30 ,-1.48 ,-0.006 ,25.5 ,25.2 ,25.2 ,25.1 ,25.3 ,25.3 ,25.3 ,25.1 ,24.9 ,1.04 ,29.0 ,25.3 ,25.5 ,25.3 ,23.1 ,25.3 ,26.2 ,25.6 ,25.5 ,25.2 ,25.3 ,25.3 ,25.2 ,25.2 ,35.7 ,29.3 ,30.6 ,25.6 ,25.8 ,26.0 ,0.6949 ,22.9 ,22.9 ,4.18 ,28.1 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.7 ,,,0.26 ,0.25 ,,,,,,""
2016/7/22 11:00,-1.30 ,-1.49 ,-0.006 ,25.5 ,25.3 ,25.2 ,25.1 ,25.3 ,25.3 ,25.3 ,25.1 ,24.9 ,1.05 ,29.0 ,25.3 ,25.5 ,25.3 ,23.1 ,25.3 ,26.2 ,25.7 ,25.5 ,25.2 ,25.4 ,25.3 ,25.2 ,25.2 ,35.7 ,29.3 ,30.6 ,25.6 ,25.8 ,26.1 ,0.6911 ,22.9 ,22.9 ,4.17 ,27.9 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,20.7 ,,,0.26 ,0.25 ,,,,,,""
2016/7/22 17:00,-1.29 ,-1.48 ,-0.006 ,25.5 ,25.3 ,25.2 ,25.1 ,25.3 ,25.4 ,25.3 ,25.1 ,24.9 ,1.07 ,29.0 ,25.3 ,25.5 ,25.3 ,23.1 ,25.3 ,26.3 ,25.7 ,25.5 ,25.2 ,25.4 ,25.3 ,25.2 ,25.2 ,35.7 ,29.3 ,30.6 ,25.6 ,25.8 ,25.8 ,0.6927 ,22.9 ,22.9 ,4.18 ,28.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.7 ,,,0.26 ,0.25 ,,,,,,""
2016/7/22 23:00,-1.29 ,-1.49 ,-0.006 ,25.6 ,25.3 ,25.2 ,25.1 ,25.3 ,25.4 ,25.3 ,25.1 ,24.9 ,1.01 ,29.0 ,25.3 ,25.5 ,25.3 ,23.1 ,25.3 ,26.3 ,25.7 ,25.5 ,25.2 ,25.4 ,25.3 ,25.3 ,25.2 ,35.6 ,29.3 ,30.6 ,25.7 ,25.8 ,26.3 ,0.6963 ,22.9 ,22.9 ,4.17 ,27.8 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,20.7 ,,,0.26 ,0.25 ,,,,,,""
2016/7/23 5:00,-1.29 ,-1.49 ,-0.006 ,25.6 ,25.3 ,25.2 ,25.1 ,25.3 ,25.4 ,25.3 ,25.1 ,24.9 ,1.04 ,29.0 ,25.3 ,25.5 ,25.3 ,23.2 ,25.3 ,26.3 ,25.7 ,25.5 ,25.2 ,25.4 ,25.3 ,25.3 ,25.2 ,35.6 ,29.3 ,30.6 ,25.7 ,25.8 ,26.0 ,0.6915 ,23.0 ,23.0 ,4.17 ,27.7 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.7 ,,,0.26 ,0.25 ,,,,,,""
2016/7/23 11:00,-1.29 ,-1.49 ,-0.006 ,25.5 ,25.3 ,25.2 ,25.1 ,25.3 ,25.4 ,25.3 ,25.1 ,24.9 ,1.00 ,29.0 ,25.3 ,25.5 ,25.3 ,23.1 ,25.3 ,26.3 ,25.7 ,25.5 ,25.3 ,25.4 ,25.3 ,25.2 ,25.2 ,35.6 ,29.4 ,30.6 ,25.7 ,25.7 ,25.8 ,0.6896 ,23.0 ,23.0 ,4.07 ,27.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.6 ,,,0.26 ,0.25 ,,,,,,""
2016/7/23 17:00,-1.29 ,-1.49 ,-0.006 ,25.6 ,25.3 ,25.2 ,25.1 ,25.3 ,25.4 ,25.3 ,25.1 ,24.9 ,1.05 ,29.0 ,25.4 ,25.6 ,25.3 ,23.1 ,25.3 ,26.3 ,25.7 ,25.5 ,25.3 ,25.4 ,25.3 ,25.3 ,25.2 ,35.7 ,29.4 ,30.6 ,25.7 ,25.8 ,26.0 ,0.6889 ,23.0 ,23.0 ,4.07 ,27.4 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.8 ,,,0.26 ,0.25 ,,,,,,""
2016/7/23 23:00,-1.29 ,-1.49 ,-0.006 ,25.6 ,25.3 ,25.3 ,25.2 ,25.3 ,25.4 ,25.4 ,25.1 ,25.0 ,1.03 ,29.1 ,25.4 ,25.6 ,25.3 ,23.2 ,25.4 ,26.3 ,25.7 ,25.5 ,25.2 ,25.4 ,25.3 ,25.3 ,25.2 ,35.6 ,29.4 ,30.6 ,25.7 ,25.8 ,26.3 ,0.6886 ,23.0 ,23.0 ,4.06 ,27.3 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,20.7 ,,,0.26 ,0.25 ,,,,,,""
2016/7/24 5:00,-1.28 ,-1.49 ,-0.006 ,25.6 ,25.3 ,25.3 ,25.2 ,25.3 ,25.4 ,25.4 ,25.1 ,25.0 ,1.06 ,29.1 ,25.4 ,25.6 ,25.3 ,23.2 ,25.4 ,26.3 ,25.7 ,25.6 ,25.3 ,25.4 ,25.3 ,25.3 ,25.3 ,35.6 ,29.4 ,30.7 ,25.7 ,25.8 ,26.1 ,0.6908 ,23.0 ,23.0 ,3.97 ,27.2 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.030 ,20.8 ,,,0.26 ,0.25 ,,,,,,""
2016/7/24 11:00,-1.28 ,-1.49 ,-0.006 ,25.6 ,25.3 ,25.2 ,25.2 ,25.3 ,25.4 ,25.4 ,25.2 ,25.0 ,1.05 ,29.1 ,25.4 ,25.6 ,25.4 ,23.2 ,25.4 ,26.3 ,25.8 ,25.6 ,25.3 ,25.4 ,25.3 ,25.3 ,25.3 ,35.7 ,29.4 ,30.6 ,25.7 ,25.9 ,26.2 ,0.6912 ,23.0 ,23.0 ,3.97 ,27.1 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.8 ,,,0.26 ,0.25 ,,,,,,""
2016/7/24 17:00,-1.28 ,-1.49 ,-0.006 ,25.6 ,25.3 ,25.3 ,25.2 ,25.3 ,25.4 ,25.4 ,25.2 ,25.0 ,1.06 ,29.1 ,25.4 ,25.6 ,25.4 ,23.2 ,25.4 ,26.3 ,25.8 ,25.6 ,25.3 ,25.5 ,25.4 ,25.3 ,25.3 ,35.7 ,29.4 ,30.7 ,25.7 ,25.8 ,26.1 ,0.6910 ,23.1 ,23.0 ,3.96 ,27.1 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.8 ,,,0.25 ,0.25 ,,,,,,""
2016/7/24 23:00,-1.28 ,-1.49 ,-0.006 ,25.6 ,25.3 ,25.3 ,25.3 ,25.4 ,25.5 ,25.4 ,25.2 ,25.0 ,1.06 ,29.1 ,25.4 ,25.6 ,25.4 ,23.2 ,25.4 ,26.4 ,25.8 ,25.6 ,25.3 ,25.5 ,25.4 ,25.3 ,25.3 ,35.7 ,29.4 ,30.7 ,25.8 ,25.8 ,26.3 ,0.6911 ,23.1 ,23.1 ,3.97 ,27.2 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.8 ,,,0.25 ,0.25 ,,,,,,""
2016/7/25 5:00,-1.28 ,-1.49 ,-0.006 ,25.6 ,25.3 ,25.3 ,25.2 ,25.4 ,25.5 ,25.4 ,25.2 ,25.0 ,1.09 ,29.1 ,25.4 ,25.6 ,25.4 ,23.3 ,25.4 ,26.4 ,25.8 ,25.6 ,25.3 ,25.5 ,25.4 ,25.3 ,25.3 ,35.7 ,29.4 ,30.7 ,25.8 ,26.2 ,26.3 ,0.6925 ,23.1 ,23.1 ,3.97 ,27.1 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.8 ,,,0.25 ,0.25 ,,,,,,""
2016/7/25 11:00,-1.28 ,-1.48 ,-0.006 ,25.6 ,25.3 ,25.3 ,25.3 ,25.4 ,25.5 ,25.4 ,25.3 ,25.0 ,1.08 ,29.1 ,25.5 ,25.6 ,25.4 ,23.3 ,25.4 ,26.4 ,25.8 ,25.6 ,25.3 ,25.5 ,25.4 ,25.3 ,25.3 ,35.7 ,29.4 ,30.6 ,25.8 ,25.8 ,25.9 ,0.6894 ,23.1 ,23.1 ,3.86 ,27.1 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,20.8 ,,,0.25 ,0.25 ,,,,,,""
2016/7/25 17:00,-1.28 ,-1.47 ,-0.006 ,25.6 ,25.3 ,25.3 ,25.3 ,25.4 ,25.5 ,25.4 ,25.2 ,25.1 ,1.06 ,29.1 ,25.5 ,25.6 ,25.4 ,23.3 ,25.4 ,26.4 ,25.8 ,25.6 ,25.3 ,25.5 ,25.4 ,25.3 ,25.3 ,35.6 ,29.4 ,30.7 ,25.8 ,25.9 ,26.2 ,0.6952 ,23.1 ,23.1 ,3.86 ,27.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.8 ,,,0.25 ,0.25 ,,,,,,""
2016/7/25 23:00,-1.28 ,-1.47 ,-0.006 ,25.7 ,25.4 ,25.3 ,25.3 ,25.4 ,25.5 ,25.5 ,25.2 ,25.1 ,1.07 ,29.1 ,25.5 ,25.7 ,25.5 ,23.3 ,25.5 ,26.4 ,25.8 ,25.6 ,25.3 ,25.5 ,25.4 ,25.3 ,25.3 ,35.6 ,29.4 ,30.7 ,25.8 ,26.0 ,26.5 ,0.6936 ,23.1 ,23.1 ,3.87 ,27.6 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.7 ,,,0.25 ,0.25 ,,,,,,""
2016/7/26 5:00,-1.28 ,-1.46 ,-0.006 ,25.7 ,25.4 ,25.4 ,25.3 ,25.4 ,25.5 ,25.5 ,25.3 ,25.1 ,1.14 ,29.1 ,25.5 ,25.7 ,25.5 ,23.3 ,25.5 ,26.4 ,25.8 ,25.7 ,25.4 ,25.5 ,25.4 ,25.4 ,25.3 ,35.6 ,29.4 ,30.7 ,25.8 ,25.8 ,26.2 ,0.6935 ,23.1 ,23.1 ,3.87 ,27.6 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.9 ,,,0.25 ,0.25 ,,,,,,""
2016/7/26 11:00,-1.28 ,-1.45 ,-0.006 ,25.7 ,25.4 ,25.4 ,25.3 ,25.5 ,25.6 ,25.5 ,25.3 ,25.1 ,1.14 ,29.1 ,25.5 ,25.7 ,25.5 ,23.3 ,25.5 ,26.4 ,25.9 ,25.7 ,25.4 ,25.6 ,25.5 ,25.4 ,25.4 ,35.6 ,29.4 ,30.7 ,25.8 ,26.1 ,26.4 ,0.6903 ,23.2 ,23.1 ,3.87 ,27.7 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.8 ,,,0.25 ,0.25 ,,,,,,""
2016/7/26 17:00,-1.27 ,-1.43 ,-0.006 ,25.7 ,25.4 ,25.4 ,25.3 ,25.5 ,25.5 ,25.6 ,25.3 ,25.1 ,1.17 ,29.2 ,25.5 ,25.7 ,25.5 ,23.4 ,25.5 ,26.4 ,25.9 ,25.7 ,25.4 ,25.6 ,25.5 ,25.4 ,25.4 ,35.7 ,29.5 ,30.7 ,25.8 ,26.1 ,26.2 ,0.6908 ,23.2 ,23.2 ,3.86 ,27.9 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.8 ,,,0.25 ,0.25 ,,,,,,""
2016/7/26 23:00,-1.27 ,-1.43 ,-0.006 ,25.7 ,25.5 ,25.4 ,25.4 ,25.5 ,25.6 ,25.5 ,25.3 ,25.1 ,1.08 ,29.2 ,25.6 ,25.8 ,25.5 ,23.4 ,25.5 ,26.4 ,25.9 ,25.7 ,25.4 ,25.6 ,25.5 ,25.4 ,25.4 ,35.7 ,29.5 ,30.7 ,25.9 ,26.1 ,26.5 ,0.6929 ,23.2 ,23.2 ,3.87 ,28.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.7 ,,,0.25 ,0.25 ,,,,,,""
2016/7/27 5:00,-1.27 ,-1.43 ,-0.006 ,25.8 ,25.5 ,25.5 ,25.4 ,25.5 ,25.6 ,25.6 ,25.3 ,25.1 ,1.08 ,29.2 ,25.6 ,25.7 ,25.5 ,23.4 ,25.5 ,26.5 ,25.9 ,25.7 ,25.4 ,25.6 ,25.5 ,25.4 ,25.4 ,35.7 ,29.5 ,30.7 ,25.9 ,26.1 ,26.2 ,0.6940 ,23.2 ,23.2 ,3.86 ,28.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.7 ,,,0.26 ,0.25 ,,,,,,""
2016/7/27 11:00,-1.27 ,-1.43 ,-0.006 ,25.8 ,25.5 ,25.5 ,25.4 ,25.5 ,25.6 ,25.6 ,25.3 ,25.2 ,1.10 ,29.2 ,25.6 ,25.8 ,25.5 ,23.4 ,25.5 ,26.5 ,25.9 ,25.7 ,25.4 ,25.6 ,25.5 ,25.4 ,25.4 ,35.6 ,29.5 ,30.7 ,25.9 ,26.2 ,26.4 ,0.6939 ,23.3 ,23.2 ,3.86 ,28.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.7 ,,,0.25 ,0.25 ,,,,,,""
2016/7/27 17:00,-1.27 ,-1.42 ,-0.006 ,25.8 ,25.5 ,25.5 ,25.4 ,25.5 ,25.6 ,25.6 ,25.3 ,25.2 ,1.05 ,29.2 ,25.6 ,25.8 ,25.6 ,23.5 ,25.6 ,26.5 ,25.9 ,25.8 ,25.5 ,25.6 ,25.5 ,25.5 ,25.4 ,35.6 ,29.5 ,30.7 ,25.9 ,26.1 ,26.3 ,0.6934 ,23.3 ,23.2 ,3.86 ,28.4 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.6 ,,,0.25 ,0.25 ,,,,,,""
2016/7/27 23:00,-1.27 ,-1.43 ,-0.006 ,25.8 ,25.5 ,25.5 ,25.4 ,25.6 ,25.7 ,25.6 ,25.3 ,25.2 ,1.04 ,29.2 ,25.6 ,25.8 ,25.6 ,23.5 ,25.6 ,26.5 ,25.9 ,25.8 ,25.5 ,25.7 ,25.6 ,25.5 ,25.5 ,35.7 ,29.5 ,30.8 ,25.9 ,26.2 ,26.6 ,0.6938 ,23.3 ,23.3 ,3.87 ,28.4 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.6 ,,,0.25 ,0.25 ,,,,,,""
2016/7/28 5:00,-1.27 ,-1.43 ,-0.006 ,25.8 ,25.5 ,25.5 ,25.4 ,25.6 ,25.7 ,25.6 ,25.4 ,25.2 ,1.04 ,29.2 ,25.6 ,25.8 ,25.6 ,23.5 ,25.6 ,26.5 ,26.0 ,25.8 ,25.5 ,25.7 ,25.6 ,25.5 ,25.5 ,35.7 ,29.5 ,30.8 ,26.0 ,26.1 ,26.2 ,0.6935 ,23.3 ,23.3 ,3.77 ,28.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.6 ,,,0.25 ,0.25 ,,,,,,""
2016/7/28 11:00,-1.27 ,-1.43 ,-0.006 ,25.8 ,25.6 ,25.6 ,25.5 ,25.6 ,25.7 ,25.7 ,25.4 ,25.3 ,1.03 ,29.2 ,25.7 ,25.8 ,25.6 ,23.5 ,25.6 ,26.6 ,26.0 ,25.9 ,25.5 ,25.7 ,25.6 ,25.6 ,25.6 ,35.7 ,29.6 ,30.8 ,26.0 ,26.2 ,26.5 ,0.6954 ,23.3 ,23.3 ,3.77 ,28.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.5 ,,,0.25 ,0.25 ,,,,,,""
2016/7/28 17:00,-1.27 ,-1.43 ,-0.006 ,25.9 ,25.6 ,25.6 ,25.5 ,25.6 ,25.7 ,25.7 ,25.4 ,25.3 ,1.03 ,29.3 ,25.7 ,25.9 ,25.7 ,23.6 ,25.7 ,26.6 ,26.0 ,25.8 ,25.5 ,25.7 ,25.6 ,25.6 ,25.6 ,35.8 ,29.6 ,30.8 ,26.0 ,26.2 ,26.7 ,0.6947 ,23.3 ,23.3 ,3.76 ,28.7 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.5 ,,,0.25 ,0.25 ,,,,,,""
2016/7/28 23:00,-1.27 ,-1.44 ,-0.006 ,25.9 ,25.6 ,25.6 ,25.5 ,25.7 ,25.7 ,25.7 ,25.4 ,25.3 ,0.97 ,29.3 ,25.7 ,25.9 ,25.7 ,23.6 ,25.7 ,26.6 ,26.1 ,25.9 ,25.6 ,25.8 ,25.7 ,25.6 ,25.6 ,35.8 ,29.6 ,30.8 ,26.0 ,26.3 ,26.5 ,0.6971 ,23.3 ,23.3 ,3.77 ,28.8 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.4 ,,,0.25 ,0.25 ,,,,,,""
2016/7/29 5:00,-1.27 ,-1.44 ,-0.006 ,25.9 ,25.7 ,25.6 ,25.5 ,25.7 ,25.8 ,25.7 ,25.5 ,25.3 ,1.02 ,29.3 ,25.7 ,25.9 ,25.7 ,23.6 ,25.7 ,26.6 ,26.1 ,25.9 ,25.6 ,25.8 ,25.7 ,25.6 ,25.6 ,35.8 ,29.6 ,30.9 ,26.1 ,26.2 ,26.5 ,0.6967 ,23.4 ,23.3 ,3.76 ,28.8 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.6 ,,,0.25 ,0.25 ,,,,,,""
2016/7/29 11:00,-1.27 ,-1.44 ,-0.006 ,25.9 ,25.7 ,25.6 ,25.5 ,25.7 ,25.8 ,25.8 ,25.5 ,25.3 ,1.04 ,29.3 ,25.8 ,25.9 ,25.7 ,23.7 ,25.7 ,26.7 ,26.1 ,26.0 ,25.7 ,25.9 ,25.7 ,25.7 ,25.6 ,35.8 ,29.7 ,30.9 ,26.1 ,26.2 ,26.4 ,0.6942 ,23.4 ,23.4 ,3.76 ,28.8 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,20.6 ,,,0.25 ,0.25 ,,,,,,""
2016/7/29 17:00,-1.27 ,-1.43 ,-0.006 ,26.0 ,25.7 ,25.6 ,25.6 ,25.7 ,25.8 ,25.8 ,25.5 ,25.4 ,1.09 ,29.3 ,25.8 ,26.0 ,25.7 ,23.7 ,25.7 ,26.7 ,26.1 ,25.9 ,25.6 ,25.8 ,25.7 ,25.7 ,25.7 ,35.8 ,29.7 ,30.9 ,26.1 ,26.2 ,26.5 ,0.6937 ,23.4 ,23.4 ,3.76 ,29.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.6 ,,,0.25 ,0.25 ,,,,,,""
2016/7/29 23:00,-1.27 ,-1.44 ,-0.006 ,26.0 ,25.7 ,25.7 ,25.6 ,25.8 ,25.9 ,25.8 ,25.5 ,25.4 ,1.01 ,29.3 ,25.8 ,26.0 ,25.8 ,23.7 ,25.8 ,26.7 ,26.1 ,26.0 ,25.7 ,25.9 ,25.7 ,25.7 ,25.7 ,35.8 ,29.7 ,30.9 ,26.1 ,26.5 ,26.8 ,0.6935 ,23.4 ,23.4 ,3.76 ,29.1 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.5 ,,,0.25 ,0.25 ,,,,,,""
2016/7/30 5:00,-1.27 ,-1.44 ,-0.006 ,26.0 ,25.7 ,25.7 ,25.6 ,25.8 ,25.9 ,25.8 ,25.6 ,25.4 ,1.06 ,29.4 ,25.8 ,26.0 ,25.8 ,23.7 ,25.8 ,26.7 ,26.2 ,26.0 ,25.7 ,25.9 ,25.8 ,25.7 ,25.7 ,35.8 ,29.7 ,31.0 ,26.1 ,26.2 ,26.5 ,0.6954 ,23.5 ,23.4 ,3.76 ,29.1 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.7 ,,,0.25 ,0.25 ,,,,,,""
2016/7/30 11:00,-1.27 ,-1.44 ,-0.006 ,26.1 ,25.8 ,25.7 ,25.6 ,25.8 ,25.9 ,25.9 ,25.6 ,25.4 ,1.03 ,29.4 ,25.9 ,26.0 ,25.8 ,23.7 ,25.8 ,26.7 ,26.2 ,26.0 ,25.7 ,25.9 ,25.8 ,25.7 ,25.7 ,35.8 ,29.7 ,31.0 ,26.2 ,26.4 ,26.6 ,0.6975 ,23.5 ,23.4 ,3.76 ,29.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,20.5 ,,,0.25 ,0.25 ,,,,,,""
2016/7/30 17:00,-1.26 ,-1.43 ,-0.006 ,26.1 ,25.8 ,25.7 ,25.7 ,25.8 ,25.9 ,25.9 ,25.6 ,25.4 ,1.03 ,29.4 ,25.9 ,26.0 ,25.8 ,23.7 ,25.8 ,26.7 ,26.2 ,26.0 ,25.7 ,25.9 ,25.8 ,25.8 ,25.7 ,35.8 ,29.7 ,31.0 ,26.2 ,26.3 ,26.5 ,0.6998 ,23.5 ,23.5 ,3.75 ,29.2 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.6 ,,,0.25 ,0.25 ,,,,,,""
2016/7/30 23:00,-1.26 ,-1.44 ,-0.006 ,26.1 ,25.8 ,25.7 ,25.7 ,25.8 ,25.9 ,25.9 ,25.6 ,25.4 ,1.03 ,29.4 ,25.9 ,26.1 ,25.9 ,23.8 ,25.9 ,26.8 ,26.2 ,26.0 ,25.7 ,25.9 ,25.8 ,25.8 ,25.8 ,35.9 ,29.8 ,31.0 ,26.2 ,26.3 ,26.8 ,0.6934 ,23.5 ,23.5 ,3.76 ,29.3 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.5 ,,,0.25 ,0.25 ,,,,,,""
2016/7/31 5:00,-1.26 ,-1.44 ,-0.006 ,26.1 ,25.8 ,25.8 ,25.7 ,25.9 ,25.9 ,25.9 ,25.6 ,25.5 ,1.05 ,29.4 ,25.9 ,26.1 ,25.9 ,23.8 ,25.9 ,26.8 ,26.2 ,26.1 ,25.8 ,26.0 ,25.8 ,25.8 ,25.8 ,35.9 ,29.8 ,31.0 ,26.2 ,26.5 ,26.7 ,0.6916 ,23.5 ,23.5 ,3.76 ,29.2 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.6 ,,,0.25 ,0.25 ,,,,,,""
2016/7/31 11:00,-1.26 ,-1.44 ,-0.006 ,26.1 ,25.9 ,25.8 ,25.7 ,25.9 ,26.0 ,25.9 ,25.7 ,25.5 ,1.05 ,29.4 ,25.9 ,26.1 ,25.9 ,23.8 ,25.9 ,26.8 ,26.3 ,26.1 ,25.8 ,26.0 ,25.9 ,25.8 ,25.8 ,35.9 ,29.8 ,31.0 ,26.3 ,26.4 ,26.6 ,0.6928 ,23.5 ,23.5 ,3.75 ,29.2 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.6 ,,,0.25 ,0.25 ,,,,,,""
2016/7/31 17:00,-1.26 ,-1.42 ,-0.006 ,26.1 ,25.9 ,25.8 ,25.7 ,25.9 ,26.0 ,25.9 ,25.7 ,25.5 ,1.11 ,29.4 ,26.0 ,26.1 ,25.9 ,23.9 ,25.9 ,26.8 ,26.3 ,26.1 ,25.8 ,26.0 ,25.9 ,25.8 ,25.8 ,35.8 ,29.8 ,31.0 ,26.3 ,26.5 ,26.7 ,0.6967 ,23.6 ,23.5 ,3.77 ,29.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.7 ,,,0.25 ,0.25 ,,,,,,""
2016/7/31 23:00,-1.26 ,-1.42 ,-0.006 ,26.2 ,25.9 ,25.8 ,25.8 ,25.9 ,26.0 ,26.0 ,25.7 ,25.6 ,1.11 ,29.5 ,26.0 ,26.2 ,25.9 ,23.9 ,25.9 ,26.9 ,26.3 ,26.2 ,25.9 ,26.1 ,25.9 ,25.9 ,25.9 ,35.9 ,29.8 ,31.0 ,26.3 ,26.6 ,27.1 ,0.6960 ,23.6 ,23.5 ,3.77 ,29.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,20.6 ,,,0.25 ,0.25 ,,,,,,""
2016/8/1 5:00,-1.26 ,-1.41 ,-0.006 ,26.2 ,25.9 ,25.9 ,25.8 ,25.9 ,26.0 ,26.0 ,25.7 ,25.6 ,1.18 ,29.5 ,26.0 ,26.2 ,26.0 ,23.9 ,26.0 ,26.9 ,26.3 ,26.2 ,25.9 ,26.1 ,25.9 ,25.9 ,25.9 ,35.9 ,29.8 ,31.1 ,26.3 ,26.6 ,26.8 ,0.6956 ,23.6 ,23.6 ,3.75 ,29.6 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.8 ,,,0.25 ,0.25 ,,,,,,""
2016/8/1 11:00,-1.26 ,-1.40 ,-0.006 ,26.2 ,26.0 ,25.9 ,25.9 ,26.0 ,26.1 ,26.0 ,25.8 ,25.6 ,1.13 ,29.5 ,26.0 ,26.2 ,26.0 ,24.0 ,26.0 ,26.9 ,26.4 ,26.2 ,25.9 ,26.1 ,26.0 ,25.9 ,25.9 ,35.9 ,29.8 ,31.1 ,26.3 ,26.8 ,26.9 ,0.6952 ,23.6 ,23.6 ,3.76 ,29.5 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.6 ,,,0.25 ,0.25 ,,,,,,""
2016/8/1 17:00,-1.25 ,-1.38 ,-0.006 ,26.2 ,26.0 ,25.9 ,25.9 ,26.0 ,26.1 ,26.1 ,25.8 ,25.7 ,1.16 ,29.6 ,26.1 ,26.3 ,26.0 ,24.0 ,26.0 ,26.9 ,26.4 ,26.2 ,25.9 ,26.1 ,26.0 ,26.0 ,25.9 ,35.9 ,29.9 ,31.1 ,26.4 ,26.7 ,26.8 ,0.6949 ,23.6 ,23.6 ,3.76 ,29.7 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.7 ,,,0.25 ,0.25 ,,,,,,""
2016/8/1 23:00,-1.25 ,-1.38 ,-0.006 ,26.3 ,26.0 ,25.9 ,25.9 ,26.0 ,26.1 ,26.1 ,25.8 ,25.7 ,1.06 ,29.6 ,26.1 ,26.3 ,26.1 ,24.0 ,26.1 ,27.0 ,26.4 ,26.3 ,26.0 ,26.2 ,26.0 ,26.0 ,26.0 ,35.9 ,29.9 ,31.1 ,26.4 ,26.8 ,26.9 ,0.6939 ,23.6 ,23.6 ,3.76 ,29.8 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.6 ,,,0.25 ,0.25 ,,,,,,""
2016/8/2 5:00,-1.25 ,-1.38 ,-0.006 ,26.3 ,26.0 ,26.0 ,25.9 ,26.1 ,26.1 ,26.1 ,25.9 ,25.7 ,1.09 ,29.6 ,26.1 ,26.3 ,26.1 ,24.1 ,26.1 ,27.0 ,26.4 ,26.3 ,26.0 ,26.2 ,26.1 ,26.0 ,26.0 ,36.0 ,29.9 ,31.2 ,26.4 ,26.6 ,26.7 ,0.6937 ,23.6 ,23.6 ,3.66 ,29.7 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.6 ,,,0.25 ,0.25 ,,,,,,""
2016/8/2 11:00,-1.25 ,-1.38 ,-0.006 ,26.3 ,26.1 ,26.0 ,26.0 ,26.1 ,26.1 ,26.2 ,25.9 ,25.7 ,1.08 ,29.6 ,26.2 ,26.3 ,26.1 ,24.1 ,26.1 ,27.0 ,26.4 ,26.3 ,26.0 ,26.2 ,26.1 ,26.0 ,26.0 ,36.0 ,29.9 ,31.2 ,26.4 ,26.8 ,27.1 ,0.6939 ,23.7 ,23.6 ,3.66 ,29.7 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,20.6 ,,,0.25 ,0.25 ,,,,,,""
2016/8/2 17:00,-1.25 ,-1.37 ,-0.006 ,26.4 ,26.1 ,26.0 ,26.0 ,26.1 ,26.2 ,26.2 ,25.9 ,25.7 ,1.03 ,29.6 ,26.2 ,26.4 ,26.1 ,24.1 ,26.2 ,27.0 ,26.5 ,26.4 ,26.1 ,26.2 ,26.1 ,26.1 ,26.0 ,36.0 ,30.0 ,31.2 ,26.5 ,26.5 ,26.7 ,0.6940 ,23.7 ,23.7 ,3.67 ,30.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,20.5 ,,,0.25 ,0.25 ,,,,,,""
2016/8/2 23:00,-1.25 ,-1.37 ,-0.006 ,26.4 ,26.1 ,26.1 ,26.0 ,26.1 ,26.2 ,26.2 ,25.9 ,25.8 ,1.06 ,29.7 ,26.2 ,26.4 ,26.2 ,24.2 ,26.2 ,27.1 ,26.5 ,26.4 ,26.1 ,26.3 ,26.1 ,26.1 ,26.1 ,36.0 ,30.0 ,31.2 ,26.5 ,26.6 ,27.1 ,0.6936 ,23.7 ,23.7 ,3.66 ,30.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,20.5 ,,,0.25 ,0.25 ,,,,,,""
2016/8/3 5:00,-1.25 ,-1.37 ,-0.006 ,26.4 ,26.1 ,26.1 ,26.0 ,26.2 ,26.3 ,26.2 ,25.9 ,25.8 ,1.04 ,29.7 ,26.3 ,26.4 ,26.2 ,24.2 ,26.2 ,27.1 ,26.6 ,26.4 ,26.1 ,26.3 ,26.2 ,26.1 ,26.1 ,36.0 ,30.0 ,31.3 ,26.5 ,26.7 ,26.8 ,0.6981 ,23.7 ,23.7 ,3.65 ,30.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.5 ,,,0.25 ,0.25 ,,,,,,""
2016/8/3 11:00,-1.24 ,-1.38 ,-0.006 ,26.4 ,26.2 ,26.1 ,26.0 ,26.2 ,26.3 ,26.2 ,26.0 ,25.9 ,1.07 ,29.7 ,26.3 ,26.4 ,26.2 ,24.2 ,26.2 ,27.1 ,26.6 ,26.4 ,26.1 ,26.3 ,26.2 ,26.1 ,26.1 ,36.0 ,30.0 ,31.2 ,26.5 ,26.8 ,27.0 ,0.6993 ,23.7 ,23.7 ,3.65 ,29.9 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.5 ,,,0.25 ,0.25 ,,,,,,""
2016/8/3 17:00,-1.25 ,-1.37 ,-0.006 ,26.5 ,26.2 ,26.2 ,26.1 ,26.2 ,26.3 ,26.3 ,26.0 ,25.9 ,1.10 ,29.7 ,26.3 ,26.5 ,26.3 ,24.3 ,26.3 ,27.2 ,26.6 ,26.4 ,26.2 ,26.3 ,26.2 ,26.2 ,26.1 ,36.0 ,30.0 ,31.3 ,26.6 ,26.8 ,27.0 ,0.6996 ,23.8 ,23.8 ,3.66 ,30.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.6 ,,,0.25 ,0.25 ,,,,,,""
2016/8/3 23:00,-1.25 ,-1.37 ,-0.007 ,26.5 ,26.2 ,26.2 ,26.1 ,26.3 ,26.3 ,26.3 ,26.0 ,25.9 ,1.05 ,29.7 ,26.3 ,26.5 ,26.3 ,24.3 ,26.3 ,27.2 ,26.6 ,26.5 ,26.2 ,26.4 ,26.3 ,26.2 ,26.2 ,36.0 ,30.1 ,31.3 ,26.6 ,26.9 ,27.3 ,0.6960 ,23.8 ,23.8 ,3.66 ,30.1 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.5 ,,,0.25 ,0.25 ,,,,,,""
2016/8/4 5:00,-1.25 ,-1.37 ,-0.007 ,26.6 ,26.3 ,26.2 ,26.1 ,26.3 ,26.4 ,26.4 ,26.1 ,26.0 ,1.07 ,29.8 ,26.4 ,26.6 ,26.3 ,24.4 ,26.3 ,27.2 ,26.7 ,26.5 ,26.2 ,26.4 ,26.3 ,26.2 ,26.2 ,36.0 ,30.1 ,31.3 ,26.7 ,26.8 ,27.0 ,0.6999 ,23.8 ,23.8 ,3.66 ,30.1 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.5 ,,,0.25 ,0.25 ,,,,,,""
2016/8/4 11:00,-1.25 ,-1.37 ,-0.007 ,26.6 ,26.3 ,26.2 ,26.2 ,26.3 ,26.4 ,26.4 ,26.1 ,26.0 ,1.05 ,29.8 ,26.4 ,26.6 ,26.4 ,24.4 ,26.4 ,27.3 ,26.7 ,26.6 ,26.3 ,26.4 ,26.4 ,26.3 ,26.3 ,36.1 ,30.1 ,31.3 ,26.7 ,26.8 ,27.0 ,0.6996 ,23.8 ,23.8 ,3.66 ,30.2 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.5 ,,,0.25 ,0.25 ,,,,,,""
2016/8/4 17:00,-1.24 ,-1.36 ,-0.007 ,26.6 ,26.3 ,26.3 ,26.2 ,26.3 ,26.4 ,26.4 ,26.1 ,26.0 ,1.06 ,29.8 ,26.4 ,26.6 ,26.4 ,24.4 ,26.4 ,27.3 ,26.6 ,26.6 ,26.3 ,26.5 ,26.3 ,26.3 ,26.3 ,36.1 ,30.2 ,31.4 ,26.7 ,26.9 ,27.1 ,0.7005 ,23.8 ,23.8 ,3.66 ,30.4 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.4 ,,,0.25 ,0.25 ,,,,,,""
2016/8/4 23:00,-1.24 ,-1.36 ,-0.007 ,26.6 ,26.4 ,26.3 ,26.3 ,26.4 ,26.4 ,26.4 ,26.2 ,26.0 ,1.01 ,29.8 ,26.5 ,26.6 ,26.4 ,24.5 ,26.4 ,27.3 ,26.8 ,26.6 ,26.3 ,26.5 ,26.4 ,26.3 ,26.3 ,36.1 ,30.2 ,31.4 ,26.7 ,26.8 ,27.2 ,0.7003 ,23.8 ,23.8 ,3.66 ,30.6 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.4 ,,,0.25 ,0.25 ,,,,,,""
2016/8/5 5:00,-1.24 ,-1.37 ,-0.007 ,26.7 ,26.4 ,26.4 ,26.3 ,26.4 ,26.5 ,26.4 ,26.2 ,26.1 ,1.00 ,29.9 ,26.5 ,26.7 ,26.4 ,24.5 ,26.4 ,27.4 ,26.8 ,26.6 ,26.4 ,26.6 ,26.4 ,26.4 ,26.4 ,36.1 ,30.2 ,31.4 ,26.8 ,26.9 ,27.1 ,0.7004 ,23.9 ,23.8 ,3.65 ,30.6 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.4 ,,,0.25 ,0.25 ,,,,,,""
2016/8/5 11:00,-1.24 ,-1.37 ,-0.007 ,26.7 ,26.4 ,26.4 ,26.3 ,26.4 ,26.5 ,26.5 ,26.3 ,26.1 ,1.08 ,29.9 ,26.5 ,26.7 ,26.5 ,24.6 ,26.5 ,27.4 ,26.9 ,26.7 ,26.4 ,26.6 ,26.5 ,26.4 ,26.4 ,36.2 ,30.2 ,31.5 ,26.8 ,27.0 ,27.1 ,0.7002 ,23.9 ,23.9 ,3.66 ,30.6 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,20.5 ,,,0.25 ,0.25 ,,,,,,""
2016/8/5 17:00,-1.24 ,-1.35 ,-0.007 ,26.7 ,26.4 ,26.4 ,26.3 ,26.5 ,26.6 ,26.5 ,26.2 ,26.2 ,1.11 ,29.9 ,26.6 ,26.7 ,26.5 ,24.6 ,26.5 ,27.4 ,26.9 ,26.7 ,26.4 ,26.6 ,26.5 ,26.4 ,26.4 ,36.2 ,30.3 ,31.5 ,26.8 ,27.1 ,27.2 ,0.6986 ,23.9 ,23.9 ,3.65 ,30.8 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,20.5 ,,,0.25 ,0.25 ,,,,,,""
2016/8/5 23:00,-1.24 ,-1.35 ,-0.007 ,26.8 ,26.5 ,26.4 ,26.4 ,26.5 ,26.6 ,26.6 ,26.3 ,26.2 ,1.00 ,30.0 ,26.6 ,26.8 ,26.6 ,24.6 ,26.6 ,27.5 ,26.9 ,26.7 ,26.4 ,26.6 ,26.6 ,26.5 ,26.5 ,36.2 ,30.3 ,31.5 ,26.9 ,27.1 ,27.5 ,0.6979 ,24.0 ,23.9 ,3.66 ,31.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.3 ,,,0.26 ,0.25 ,,,,,,""
2016/8/6 5:00,-1.24 ,-1.36 ,-0.007 ,26.8 ,26.5 ,26.5 ,26.4 ,26.6 ,26.6 ,26.6 ,26.3 ,26.2 ,1.03 ,30.0 ,26.6 ,26.8 ,26.6 ,24.7 ,26.6 ,27.5 ,27.0 ,26.8 ,26.5 ,26.7 ,26.6 ,26.5 ,26.5 ,36.3 ,30.3 ,31.5 ,26.9 ,27.2 ,27.4 ,0.6976 ,24.0 ,23.9 ,3.66 ,31.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.4 ,,,0.25 ,0.25 ,,,,,,""
2016/8/6 11:00,-1.23 ,-1.36 ,-0.007 ,26.8 ,26.6 ,26.5 ,26.4 ,26.6 ,26.7 ,26.6 ,26.4 ,26.3 ,1.02 ,30.0 ,26.7 ,26.8 ,26.6 ,24.7 ,26.6 ,27.5 ,27.0 ,26.8 ,26.5 ,26.7 ,26.6 ,26.6 ,26.5 ,36.3 ,30.4 ,31.6 ,27.0 ,27.2 ,27.5 ,0.6990 ,24.0 ,24.0 ,3.66 ,31.0 ,0.00 ,0.00 ,27.01 ,-,-,0.420 ,0.030 ,20.4 ,,,0.25 ,0.25 ,,,,,,""
2016/8/6 17:00,-1.23 ,-1.35 ,-0.007 ,26.9 ,26.6 ,26.6 ,26.5 ,26.6 ,26.7 ,26.7 ,26.4 ,26.3 ,1.03 ,30.1 ,26.7 ,26.9 ,26.7 ,24.7 ,26.7 ,27.6 ,27.0 ,26.9 ,26.6 ,26.7 ,26.6 ,26.6 ,26.6 ,36.3 ,30.4 ,31.6 ,27.0 ,27.2 ,27.4 ,0.6980 ,24.0 ,24.0 ,3.65 ,31.2 ,0.00 ,0.00 ,27.01 ,-,-,0.420 ,0.031 ,20.4 ,,,0.25 ,0.25 ,,,,,,""
2016/8/6 23:00,-1.23 ,-1.36 ,-0.007 ,26.9 ,26.6 ,26.6 ,26.5 ,26.6 ,26.7 ,26.7 ,26.4 ,26.3 ,0.99 ,30.1 ,26.7 ,26.9 ,26.7 ,24.8 ,26.7 ,27.6 ,27.1 ,26.9 ,26.6 ,26.8 ,26.7 ,26.6 ,26.6 ,36.3 ,30.4 ,31.6 ,27.0 ,27.2 ,27.6 ,0.6993 ,24.0 ,24.0 ,3.66 ,31.3 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.4 ,,,0.25 ,0.25 ,,,,,,""
2016/8/7 5:00,-1.23 ,-1.36 ,-0.007 ,27.0 ,26.7 ,26.6 ,26.6 ,26.7 ,26.8 ,26.7 ,26.5 ,26.4 ,1.01 ,30.1 ,26.8 ,26.9 ,26.7 ,24.8 ,26.7 ,27.6 ,27.1 ,26.9 ,26.6 ,26.8 ,26.7 ,26.7 ,26.6 ,36.4 ,30.5 ,31.6 ,27.1 ,27.2 ,27.4 ,0.6994 ,24.0 ,24.0 ,3.66 ,31.3 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.4 ,,,0.25 ,0.25 ,,,,,,""
2016/8/7 11:00,-1.23 ,-1.36 ,-0.007 ,27.0 ,26.7 ,26.7 ,26.6 ,26.7 ,26.8 ,26.8 ,26.6 ,26.4 ,1.02 ,30.2 ,26.8 ,27.0 ,26.8 ,24.9 ,26.8 ,27.7 ,27.1 ,27.0 ,26.7 ,26.9 ,26.7 ,26.7 ,26.7 ,36.4 ,30.5 ,31.7 ,27.1 ,27.1 ,27.2 ,0.6971 ,24.0 ,24.0 ,3.66 ,31.2 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,20.4 ,,,0.25 ,0.25 ,,,,,,""
2016/8/7 17:00,-1.23 ,-1.34 ,-0.007 ,27.0 ,26.7 ,26.7 ,26.6 ,26.8 ,26.8 ,26.8 ,26.6 ,26.4 ,0.95 ,30.2 ,26.8 ,27.0 ,26.8 ,24.9 ,26.8 ,27.7 ,27.2 ,27.0 ,26.7 ,26.9 ,26.8 ,26.7 ,26.7 ,36.4 ,30.5 ,31.7 ,27.1 ,27.2 ,27.5 ,0.6953 ,24.1 ,24.0 ,3.66 ,31.3 ,0.00 ,0.00 ,26.48 ,-,-,0.400 ,0.029 ,20.3 ,,,0.25 ,0.25 ,,,,,,""
2016/8/7 23:00,-1.23 ,-1.34 ,-0.007 ,27.1 ,26.8 ,26.7 ,26.7 ,26.8 ,26.9 ,26.8 ,26.6 ,26.5 ,0.91 ,30.2 ,26.9 ,27.1 ,26.8 ,24.9 ,26.8 ,27.7 ,27.2 ,27.0 ,26.7 ,26.9 ,26.8 ,26.7 ,26.7 ,36.4 ,30.5 ,31.7 ,27.2 ,27.2 ,27.4 ,0.6960 ,24.1 ,24.1 ,3.66 ,31.4 ,0.00 ,0.00 ,26.03 ,-,-,0.400 ,0.029 ,20.1 ,,,0.25 ,0.25 ,,,,,,""
2016/8/8 5:00,-1.23 ,-1.34 ,-0.007 ,27.1 ,26.8 ,26.8 ,26.7 ,26.8 ,26.9 ,26.9 ,26.6 ,26.5 ,1.12 ,30.2 ,26.9 ,27.1 ,26.8 ,24.9 ,26.8 ,27.7 ,27.3 ,27.1 ,26.8 ,27.0 ,26.9 ,26.8 ,26.8 ,36.5 ,30.6 ,31.8 ,27.2 ,27.4 ,27.5 ,0.6972 ,24.1 ,24.1 ,3.55 ,31.4 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.5 ,,,0.25 ,0.25 ,,,,,,""
2016/8/8 11:00,-1.23 ,-1.33 ,-0.006 ,27.1 ,26.8 ,26.8 ,26.7 ,26.9 ,27.0 ,26.9 ,26.6 ,26.6 ,1.30 ,30.3 ,27.0 ,27.1 ,26.9 ,25.0 ,26.9 ,27.8 ,27.3 ,27.1 ,26.8 ,27.0 ,26.9 ,26.8 ,26.8 ,36.5 ,30.6 ,31.8 ,27.2 ,27.4 ,27.5 ,0.6963 ,24.1 ,24.1 ,3.56 ,31.2 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.8 ,,,0.25 ,0.25 ,,,,,,""
2016/8/8 17:00,-1.23 ,-1.51 ,-0.006 ,27.2 ,26.9 ,26.8 ,26.8 ,26.9 ,27.0 ,26.9 ,26.7 ,26.6 ,1.38 ,30.3 ,27.0 ,27.2 ,26.9 ,25.1 ,26.9 ,27.8 ,27.3 ,27.1 ,26.8 ,27.0 ,26.9 ,26.9 ,26.9 ,36.5 ,30.6 ,31.8 ,27.3 ,27.5 ,27.7 ,0.6958 ,24.1 ,24.1 ,3.55 ,31.2 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.9 ,,,0.26 ,0.25 ,,,,,,""
2016/8/8 23:00,-1.22 ,-1.47 ,-0.006 ,27.2 ,26.9 ,26.9 ,26.8 ,26.9 ,27.0 ,27.0 ,26.7 ,26.6 ,1.38 ,30.3 ,27.0 ,27.2 ,27.0 ,25.1 ,27.0 ,27.9 ,27.3 ,27.2 ,26.9 ,27.1 ,26.9 ,26.9 ,26.9 ,36.5 ,30.7 ,31.9 ,27.3 ,27.5 ,28.0 ,0.6985 ,24.1 ,24.1 ,3.56 ,31.1 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.9 ,,,0.25 ,0.25 ,,,,,,""
2016/8/9 5:00,-1.22 ,-1.44 ,-0.006 ,27.2 ,26.9 ,26.9 ,26.8 ,26.9 ,27.0 ,27.0 ,26.7 ,26.6 ,1.22 ,30.3 ,27.0 ,27.2 ,27.0 ,25.1 ,27.0 ,27.9 ,27.4 ,27.2 ,26.9 ,27.1 ,27.0 ,26.9 ,26.9 ,36.6 ,30.7 ,31.9 ,27.3 ,27.5 ,27.6 ,0.7011 ,24.2 ,24.2 ,3.56 ,30.9 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.6 ,,,0.25 ,0.25 ,,,,,,""
2016/8/9 11:00,-1.22 ,-1.44 ,-0.006 ,27.2 ,27.0 ,26.9 ,26.8 ,27.0 ,27.0 ,27.0 ,26.7 ,26.6 ,0.97 ,30.4 ,27.1 ,27.2 ,27.0 ,25.1 ,27.0 ,27.9 ,27.4 ,27.2 ,26.9 ,27.1 ,27.0 ,26.9 ,26.9 ,36.6 ,30.7 ,31.9 ,27.4 ,27.5 ,27.8 ,0.7017 ,24.2 ,24.2 ,3.56 ,31.0 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,20.1 ,,,0.25 ,0.25 ,,,,,,""
2016/8/9 17:00,-1.22 ,-1.45 ,-0.006 ,27.3 ,27.0 ,26.9 ,26.9 ,27.0 ,27.1 ,27.0 ,26.8 ,26.7 ,0.82 ,30.4 ,27.1 ,27.3 ,27.0 ,25.1 ,27.0 ,27.9 ,27.4 ,27.2 ,26.9 ,27.1 ,27.0 ,27.0 ,27.0 ,36.7 ,30.8 ,32.0 ,27.4 ,27.5 ,27.5 ,0.7017 ,24.2 ,24.2 ,3.56 ,31.5 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,19.8 ,,,0.25 ,0.25 ,,,,,,""
2016/8/9 23:00,-1.23 ,-1.50 ,-0.006 ,27.3 ,27.0 ,27.0 ,26.9 ,27.0 ,27.1 ,27.1 ,26.8 ,26.7 ,0.88 ,30.5 ,27.2 ,27.3 ,27.1 ,25.2 ,27.1 ,28.0 ,27.5 ,27.3 ,27.0 ,27.2 ,27.1 ,27.0 ,27.0 ,36.7 ,30.8 ,32.0 ,27.4 ,27.5 ,28.0 ,0.7004 ,24.3 ,24.2 ,3.56 ,31.8 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.0 ,,,0.25 ,0.25 ,,,,,,""
2016/8/10 5:00,-1.23 ,-1.51 ,-0.006 ,27.4 ,27.1 ,27.0 ,26.9 ,27.1 ,27.2 ,27.1 ,26.8 ,26.8 ,0.93 ,30.5 ,27.1 ,27.3 ,27.1 ,25.2 ,27.1 ,28.0 ,27.5 ,27.3 ,27.0 ,27.2 ,27.1 ,27.1 ,27.0 ,36.7 ,30.8 ,32.0 ,27.4 ,27.5 ,27.5 ,0.6994 ,24.3 ,24.3 ,3.56 ,31.7 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.2 ,,,0.25 ,0.25 ,,,,,,""
2016/8/10 11:00,-1.23 ,-1.53 ,-0.006 ,27.4 ,27.1 ,27.1 ,27.0 ,27.2 ,27.2 ,27.2 ,27.0 ,26.8 ,0.94 ,30.5 ,27.2 ,27.4 ,27.2 ,25.3 ,27.2 ,28.1 ,27.5 ,27.4 ,27.1 ,27.3 ,27.1 ,27.1 ,27.1 ,36.8 ,30.9 ,32.1 ,27.5 ,27.6 ,27.8 ,0.7029 ,24.3 ,24.3 ,3.56 ,31.6 ,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.030 ,20.2 ,,,0.25 ,0.25 ,,,,,,""
2016/8/10 17:00,-1.23 ,-1.53 ,-0.006 ,27.4 ,27.1 ,27.1 ,27.0 ,27.1 ,27.2 ,27.2 ,26.9 ,26.8 ,0.97 ,30.5 ,27.2 ,27.4 ,27.2 ,25.3 ,27.2 ,28.1 ,27.6 ,27.4 ,27.1 ,27.3 ,27.2 ,27.1 ,27.1 ,36.8 ,30.9 ,32.1 ,27.5 ,27.5 ,27.7 ,0.7010 ,24.3 ,24.3 ,3.56 ,31.6 ,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,20.3 ,,,0.25 ,0.25 ,,,,,,""
2016/8/10 23:00,-1.23 ,-1.54 ,-0.006 ,27.4 ,27.2 ,27.1 ,27.1 ,27.2 ,27.3 ,27.3 ,27.0 ,26.8 ,1.03 ,30.6 ,27.3 ,27.5 ,27.2 ,25.3 ,27.2 ,28.1 ,27.6 ,27.4 ,27.1 ,27.3 ,27.2 ,27.1 ,27.1 ,36.8 ,30.9 ,32.2 ,27.6 ,27.7 ,28.1 ,0.7018 ,24.4 ,24.3 ,3.55 ,31.5 ,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,20.4 ,,,0.25 ,0.25 ,,,,,,""
2016/8/11 5:00,-1.23 ,-1.54 ,-0.006 ,27.5 ,27.2 ,27.1 ,27.1 ,27.2 ,27.3 ,27.3 ,27.0 ,26.9 ,1.01 ,30.6 ,27.3 ,27.5 ,27.3 ,25.4 ,27.3 ,28.1 ,27.6 ,27.5 ,27.1 ,27.3 ,27.2 ,27.2 ,27.2 ,36.8 ,31.0 ,32.2 ,27.6 ,27.7 ,28.0 ,0.7015 ,24.4 ,24.3 ,3.56 ,31.4 ,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,20.4 ,,,0.25 ,0.25 ,,,,,,""
2016/8/11 11:00,-1.23 ,-1.55 ,-0.006 ,27.5 ,27.2 ,27.2 ,27.1 ,27.2 ,27.3 ,27.3 ,27.1 ,26.9 ,0.99 ,30.6 ,27.3 ,27.5 ,27.3 ,25.4 ,27.3 ,28.2 ,27.6 ,27.5 ,27.2 ,27.4 ,27.3 ,27.2 ,27.2 ,36.8 ,31.0 ,32.2 ,27.6 ,27.8 ,28.0 ,0.7007 ,24.4 ,24.4 ,3.55 ,31.2 ,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,20.4 ,,,0.25 ,0.25 ,,,,,,""
2016/8/11 17:00,-1.22 ,-1.54 ,-0.006 ,27.5 ,27.2 ,27.2 ,27.1 ,27.2 ,27.3 ,27.3 ,27.1 ,26.9 ,1.03 ,30.6 ,27.4 ,27.5 ,27.3 ,25.4 ,27.3 ,28.2 ,27.6 ,27.5 ,27.2 ,27.4 ,27.3 ,27.2 ,27.2 ,36.9 ,31.0 ,32.2 ,27.6 ,27.8 ,27.9 ,0.7000 ,24.4 ,24.4 ,3.56 ,31.2 ,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,20.5 ,,,0.25 ,0.25 ,,,,,,""
2016/8/11 23:00,-1.22 ,-1.55 ,-0.006 ,27.6 ,27.3 ,27.2 ,27.1 ,27.3 ,27.4 ,27.4 ,27.1 ,27.0 ,1.03 ,30.6 ,27.4 ,27.5 ,27.3 ,25.4 ,27.3 ,28.2 ,27.7 ,27.6 ,27.2 ,27.4 ,27.3 ,27.3 ,27.2 ,36.9 ,31.0 ,32.2 ,27.6 ,27.8 ,28.2 ,0.7003 ,24.4 ,24.4 ,3.56 ,31.1 ,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,20.5 ,,,0.25 ,0.25 ,,,,,,""
2016/8/12 5:00,-1.22 ,-1.55 ,-0.006 ,27.6 ,27.3 ,27.2 ,27.2 ,27.3 ,27.4 ,27.4 ,27.1 ,27.0 ,1.05 ,30.7 ,27.4 ,27.6 ,27.3 ,25.5 ,27.3 ,28.2 ,27.7 ,27.6 ,27.2 ,27.4 ,27.3 ,27.3 ,27.3 ,36.9 ,31.1 ,32.3 ,27.7 ,27.8 ,28.1 ,0.7016 ,24.4 ,24.4 ,3.56 ,30.8 ,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,20.5 ,,,0.25 ,0.25 ,,,,,,""
2016/8/12 11:00,-1.22 ,-1.55 ,-0.006 ,27.6 ,27.3 ,27.2 ,27.2 ,27.3 ,27.4 ,27.4 ,27.1 ,27.0 ,1.05 ,30.7 ,27.4 ,27.6 ,27.4 ,25.5 ,27.4 ,28.3 ,27.7 ,27.6 ,27.3 ,27.5 ,27.4 ,27.3 ,27.3 ,37.0 ,31.1 ,32.3 ,27.6 ,27.9 ,28.1 ,0.6995 ,24.4 ,24.4 ,3.56 ,30.4 ,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.030 ,20.6 ,,,0.25 ,0.25 ,,,,,,""
2016/8/12 17:00,-1.22 ,-1.53 ,-0.006 ,27.6 ,27.3 ,27.3 ,27.2 ,27.4 ,27.4 ,27.4 ,27.1 ,27.0 ,1.07 ,30.7 ,27.4 ,27.6 ,27.4 ,25.5 ,27.4 ,28.3 ,27.7 ,27.6 ,27.3 ,27.5 ,27.4 ,27.3 ,27.3 ,37.0 ,31.1 ,32.4 ,27.7 ,27.9 ,28.1 ,0.6998 ,24.5 ,24.4 ,3.57 ,30.5 ,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.030 ,20.7 ,,,0.25 ,0.25 ,,,,,,""
2016/8/12 23:00,-1.22 ,-1.54 ,-0.006 ,27.6 ,27.3 ,27.3 ,27.2 ,27.4 ,27.4 ,27.4 ,27.2 ,27.0 ,1.08 ,30.7 ,27.4 ,27.6 ,27.4 ,25.5 ,27.4 ,28.3 ,27.8 ,27.6 ,27.3 ,27.5 ,27.4 ,27.3 ,27.3 ,37.1 ,31.2 ,32.4 ,27.7 ,27.8 ,28.3 ,0.7036 ,24.5 ,24.5 ,3.45 ,30.4 ,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.030 ,20.6 ,,,0.25 ,0.25 ,,,,,,""
2016/8/13 5:00,-1.22 ,-1.54 ,-0.006 ,27.6 ,27.3 ,27.3 ,27.2 ,27.4 ,27.5 ,27.4 ,27.2 ,27.1 ,1.06 ,30.8 ,27.5 ,27.6 ,27.4 ,25.5 ,27.4 ,28.3 ,27.8 ,27.6 ,27.3 ,27.5 ,27.4 ,27.3 ,27.3 ,37.1 ,31.2 ,32.4 ,27.7 ,27.8 ,28.1 ,0.7009 ,24.5 ,24.5 ,3.46 ,30.1 ,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.6 ,,,0.25 ,0.25 ,,,,,,""
2016/8/13 11:00,-1.22 ,-1.53 ,-0.006 ,27.6 ,27.4 ,27.3 ,27.3 ,27.4 ,27.5 ,27.4 ,27.2 ,27.1 ,1.06 ,30.8 ,27.5 ,27.6 ,27.4 ,25.5 ,27.4 ,28.3 ,27.8 ,27.6 ,27.3 ,27.5 ,27.4 ,27.4 ,27.3 ,37.1 ,31.2 ,32.5 ,27.8 ,27.9 ,28.1 ,0.7021 ,24.5 ,24.5 ,3.45 ,29.7 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,20.6 ,,,0.25 ,0.25 ,,,,,,""
2016/8/13 17:00,-1.21 ,-1.52 ,-0.006 ,27.7 ,27.4 ,27.3 ,27.3 ,27.4 ,27.5 ,27.5 ,27.2 ,27.1 ,1.06 ,30.8 ,27.5 ,27.7 ,27.5 ,25.5 ,27.5 ,28.4 ,27.8 ,27.6 ,27.3 ,27.5 ,27.4 ,27.3 ,27.3 ,37.2 ,31.3 ,32.5 ,27.8 ,27.9 ,28.1 ,0.7021 ,24.5 ,24.5 ,3.46 ,29.8 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.6 ,,,0.25 ,0.25 ,,,,,,""
2016/8/13 23:00,-1.21 ,-1.52 ,-0.006 ,27.7 ,27.4 ,27.4 ,27.3 ,27.4 ,27.5 ,27.5 ,27.2 ,27.1 ,1.10 ,30.8 ,27.5 ,27.7 ,27.5 ,25.5 ,27.5 ,28.4 ,27.8 ,27.6 ,27.3 ,27.5 ,27.5 ,27.4 ,27.4 ,37.3 ,31.3 ,32.6 ,27.8 ,27.8 ,28.0 ,0.7025 ,24.6 ,24.5 ,3.45 ,29.8 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.6 ,,,0.25 ,0.25 ,,,,,,""
2016/8/14 5:00,-1.21 ,-1.52 ,-0.006 ,27.7 ,27.4 ,27.4 ,27.3 ,27.4 ,27.5 ,27.5 ,27.2 ,27.1 ,1.13 ,30.9 ,27.5 ,27.7 ,27.5 ,25.5 ,27.5 ,28.4 ,27.8 ,27.7 ,27.4 ,27.6 ,27.5 ,27.4 ,27.4 ,37.3 ,31.4 ,32.6 ,27.8 ,27.8 ,28.1 ,0.7006 ,24.6 ,24.6 ,3.36 ,29.6 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.7 ,,,0.25 ,0.25 ,,,,,,""
2016/8/14 11:00,-1.21 ,-1.51 ,-0.006 ,27.7 ,27.4 ,27.4 ,27.3 ,27.5 ,27.5 ,27.5 ,27.3 ,27.1 ,1.10 ,30.9 ,27.5 ,27.7 ,27.5 ,25.5 ,27.5 ,28.4 ,27.8 ,27.7 ,27.4 ,27.6 ,27.5 ,27.4 ,27.4 ,37.3 ,31.4 ,32.7 ,27.8 ,27.8 ,28.1 ,0.6994 ,24.6 ,24.6 ,3.25 ,29.2 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.7 ,,,0.25 ,0.25 ,,,,,,""
2016/8/14 17:00,-1.21 ,-1.49 ,-0.006 ,27.7 ,27.4 ,27.4 ,27.3 ,27.5 ,27.6 ,27.5 ,27.3 ,27.1 ,1.14 ,30.9 ,27.5 ,27.7 ,27.5 ,25.5 ,27.5 ,28.4 ,27.8 ,27.7 ,27.4 ,27.6 ,27.5 ,27.4 ,27.4 ,37.4 ,31.4 ,32.7 ,27.8 ,28.0 ,28.1 ,0.7030 ,24.6 ,24.6 ,3.25 ,29.3 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.8 ,,,0.25 ,0.25 ,,,,,,""
2016/8/14 23:00,-1.21 ,-1.48 ,-0.006 ,27.7 ,27.4 ,27.4 ,27.3 ,27.5 ,27.6 ,27.5 ,27.3 ,27.1 ,1.09 ,30.9 ,27.6 ,27.7 ,27.5 ,25.5 ,27.5 ,28.4 ,27.9 ,27.7 ,27.4 ,27.6 ,27.5 ,27.4 ,27.4 ,37.5 ,31.5 ,32.8 ,27.8 ,27.8 ,27.9 ,0.7023 ,24.7 ,24.6 ,3.24 ,29.3 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.6 ,,,0.25 ,0.25 ,,,,,,""
2016/8/15 5:00,-1.21 ,-1.47 ,-0.006 ,27.7 ,27.5 ,27.4 ,27.3 ,27.5 ,27.6 ,27.6 ,27.3 ,27.1 ,1.15 ,30.9 ,27.6 ,27.7 ,27.5 ,25.5 ,27.5 ,28.4 ,27.9 ,27.7 ,27.4 ,27.6 ,27.5 ,27.4 ,27.4 ,37.5 ,31.5 ,32.8 ,27.8 ,28.0 ,28.4 ,0.6995 ,24.7 ,24.7 ,3.25 ,29.1 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.7 ,,,0.25 ,0.25 ,,,,,,""
2016/8/15 11:00,-1.20 ,-1.46 ,-0.006 ,27.7 ,27.5 ,27.5 ,27.4 ,27.5 ,27.6 ,27.6 ,27.3 ,27.2 ,1.09 ,31.0 ,27.6 ,27.8 ,27.6 ,25.6 ,27.6 ,28.5 ,27.9 ,27.7 ,27.4 ,27.6 ,27.5 ,27.4 ,27.4 ,37.6 ,31.6 ,32.9 ,27.9 ,28.1 ,28.2 ,0.7005 ,24.7 ,24.7 ,3.15 ,29.1 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.5 ,,,0.25 ,0.25 ,,,,,,""
2016/8/15 17:00,-1.23 ,-1.45 ,-0.006 ,27.7 ,27.5 ,27.4 ,27.4 ,27.5 ,27.6 ,27.6 ,27.3 ,27.2 ,1.03 ,31.0 ,27.6 ,27.8 ,27.6 ,25.6 ,27.6 ,28.5 ,27.9 ,27.8 ,27.5 ,27.6 ,27.6 ,27.5 ,27.5 ,37.6 ,31.6 ,32.9 ,27.9 ,28.1 ,28.4 ,0.6999 ,24.7 ,24.7 ,3.15 ,29.3 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,20.4 ,,,0.25 ,0.25 ,,,,,,""
2016/8/15 23:00,-1.23 ,-1.47 ,-0.006 ,27.8 ,27.5 ,27.5 ,27.4 ,27.5 ,27.6 ,27.6 ,27.3 ,27.2 ,1.00 ,31.0 ,27.6 ,27.8 ,27.6 ,25.6 ,27.6 ,28.5 ,27.9 ,27.8 ,27.4 ,27.6 ,27.6 ,27.5 ,27.5 ,37.7 ,31.7 ,33.0 ,27.9 ,28.1 ,28.7 ,0.7014 ,24.7 ,24.7 ,3.15 ,29.3 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.4 ,,,0.25 ,0.25 ,,,,,,""
