,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,"note"
2016/8/16 5:00,-1.23 ,-1.47 ,-0.006 ,27.8 ,27.5 ,27.5 ,27.4 ,27.6 ,27.6 ,27.6 ,27.4 ,27.2 ,1.00 ,31.0 ,27.6 ,27.8 ,27.6 ,25.6 ,27.6 ,28.5 ,27.9 ,27.8 ,27.5 ,27.7 ,27.6 ,27.5 ,27.5 ,37.8 ,31.7 ,33.1 ,27.9 ,28.3 ,28.4 ,0.7016 ,24.7 ,24.7 ,3.15 ,29.4 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.031 ,20.4 ,,,0.25 ,0.25 ,,,,,,""
2016/8/16 11:00,-1.23 ,-1.48 ,-0.007 ,27.8 ,27.6 ,27.5 ,27.5 ,27.6 ,27.6 ,27.7 ,27.4 ,27.2 ,1.04 ,31.1 ,27.7 ,27.8 ,27.6 ,25.6 ,27.6 ,28.5 ,28.0 ,27.8 ,27.5 ,27.7 ,27.6 ,27.5 ,27.5 ,37.8 ,31.8 ,33.1 ,28.0 ,28.2 ,28.4 ,0.7017 ,24.8 ,24.7 ,3.15 ,29.5 ,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.030 ,20.4 ,,,0.25 ,0.25 ,,,,,,""
2016/8/16 17:00,-1.23 ,-1.47 ,-0.007 ,27.8 ,27.6 ,27.5 ,27.5 ,27.6 ,27.7 ,27.7 ,27.4 ,27.2 ,1.08 ,31.1 ,27.7 ,27.9 ,27.6 ,25.6 ,27.6 ,28.5 ,28.0 ,27.8 ,27.5 ,27.7 ,27.6 ,27.6 ,27.5 ,37.9 ,31.8 ,33.1 ,28.0 ,28.2 ,28.4 ,0.7037 ,24.8 ,24.8 ,3.14 ,29.7 ,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,20.5 ,,,0.25 ,0.25 ,,,,,,""
2016/8/16 23:00,-1.22 ,-1.46 ,-0.007 ,27.8 ,27.6 ,27.6 ,27.5 ,27.6 ,27.7 ,27.7 ,27.4 ,27.3 ,1.23 ,31.1 ,27.7 ,27.9 ,27.6 ,25.6 ,27.6 ,28.6 ,28.0 ,27.8 ,27.5 ,27.7 ,27.6 ,27.6 ,27.6 ,37.9 ,31.8 ,33.2 ,28.0 ,28.1 ,28.7 ,0.7048 ,24.8 ,24.8 ,3.04 ,29.8 ,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,20.8 ,,,0.25 ,0.25 ,,,,,,""
2016/8/17 5:00,-1.22 ,-1.41 ,-0.006 ,27.8 ,27.6 ,27.5 ,27.5 ,27.6 ,27.6 ,27.7 ,27.4 ,27.3 ,1.75 ,31.1 ,27.7 ,27.8 ,27.6 ,25.6 ,27.6 ,28.5 ,28.0 ,27.8 ,27.5 ,27.7 ,27.6 ,27.5 ,27.5 ,37.9 ,31.8 ,33.2 ,28.0 ,28.1 ,28.4 ,0.7032 ,24.8 ,24.8 ,3.56 ,29.7 ,0.00 ,0.00 ,27.54 ,-,-,0.430 ,0.032 ,21.7 ,,,0.25 ,0.24 ,,,,,,""
2016/8/17 11:00,-1.21 ,-1.35 ,-0.006 ,27.8 ,27.6 ,27.5 ,27.5 ,27.6 ,27.6 ,27.6 ,27.4 ,27.2 ,0.84 ,31.1 ,27.7 ,27.8 ,27.6 ,25.6 ,27.6 ,28.5 ,28.0 ,27.8 ,27.5 ,27.7 ,27.6 ,27.5 ,27.5 ,38.0 ,31.9 ,33.2 ,28.0 ,28.1 ,28.3 ,0.7036 ,24.9 ,24.8 ,4.07 ,29.7 ,0.00 ,0.00 ,27.54 ,-,-,0.430 ,0.031 ,19.9 ,,,0.25 ,0.24 ,,,,,,""
2016/8/17 17:00,-1.22 ,-1.40 ,-0.006 ,27.8 ,27.6 ,27.6 ,27.5 ,27.6 ,27.6 ,27.7 ,27.4 ,27.3 ,0.75 ,31.1 ,27.7 ,27.9 ,27.6 ,25.6 ,27.6 ,28.5 ,28.0 ,27.8 ,27.5 ,27.7 ,27.6 ,27.6 ,27.5 ,38.0 ,31.9 ,33.2 ,28.0 ,28.1 ,28.5 ,0.7043 ,24.9 ,24.9 ,4.08 ,30.0 ,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,19.8 ,,,0.25 ,0.25 ,,,,,,""
2016/8/17 23:00,-1.23 ,-1.45 ,-0.006 ,27.9 ,27.6 ,27.6 ,27.5 ,27.6 ,27.7 ,27.7 ,27.4 ,27.3 ,0.85 ,31.2 ,27.7 ,27.8 ,27.6 ,25.6 ,27.6 ,28.5 ,28.0 ,27.9 ,27.5 ,27.7 ,27.6 ,27.6 ,27.5 ,38.1 ,32.0 ,33.3 ,28.0 ,28.1 ,28.3 ,0.7045 ,24.9 ,24.9 ,4.18 ,30.2 ,0.00 ,0.00 ,27.54 ,-,-,0.430 ,0.031 ,20.1 ,,,0.25 ,0.25 ,,,,,,""
2016/8/18 5:00,-1.23 ,-1.47 ,-0.006 ,27.9 ,27.6 ,27.6 ,27.5 ,27.6 ,27.7 ,27.7 ,27.4 ,27.3 ,0.96 ,31.2 ,27.7 ,27.9 ,27.6 ,25.7 ,27.6 ,28.6 ,28.0 ,27.9 ,27.5 ,27.7 ,27.6 ,27.6 ,27.6 ,38.1 ,32.0 ,33.3 ,28.0 ,28.1 ,28.4 ,0.7051 ,24.9 ,24.9 ,4.18 ,30.2 ,0.00 ,0.00 ,27.54 ,-,-,0.430 ,0.031 ,20.3 ,,,0.25 ,0.25 ,,,,,,""
2016/8/18 11:00,-1.23 ,-1.49 ,-0.006 ,27.9 ,27.6 ,27.6 ,27.5 ,27.6 ,27.7 ,27.7 ,27.4 ,27.3 ,0.99 ,31.2 ,27.7 ,27.9 ,27.7 ,25.7 ,27.6 ,28.6 ,28.0 ,27.9 ,27.6 ,27.8 ,27.7 ,27.6 ,27.6 ,38.1 ,32.1 ,33.3 ,28.0 ,28.2 ,28.4 ,0.7052 ,24.9 ,24.9 ,-,-,-,0.00 ,27.54 ,-,-,0.430 ,0.031 ,20.4 ,,,0.25 ,0.25 ,,,,,,""
2016/8/18 17:00,-1.23 ,-1.49 ,-0.006 ,27.9 ,27.6 ,27.6 ,27.5 ,27.6 ,27.7 ,27.7 ,27.4 ,27.3 ,1.08 ,31.2 ,27.7 ,27.9 ,27.6 ,25.7 ,27.6 ,28.6 ,28.0 ,27.9 ,27.5 ,27.7 ,27.6 ,27.6 ,27.6 ,38.1 ,32.0 ,33.3 ,28.0 ,28.1 ,28.4 ,0.7048 ,24.9 ,24.9 ,-,-,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.6 ,,,0.25 ,0.25 ,,,,,,""
2016/8/18 23:00,-1.23 ,-1.51 ,-0.007 ,27.9 ,27.6 ,27.6 ,27.5 ,27.6 ,27.7 ,27.7 ,27.4 ,27.3 ,1.01 ,31.2 ,27.7 ,27.9 ,27.6 ,25.7 ,27.6 ,28.5 ,28.0 ,27.9 ,27.5 ,27.7 ,27.7 ,27.6 ,27.6 ,38.1 ,32.1 ,33.3 ,28.0 ,28.1 ,28.7 ,0.7042 ,25.0 ,24.9 ,-,-,0.00 ,0.00 ,27.63 ,-,-,0.430 ,0.031 ,20.5 ,,,0.25 ,0.25 ,,,,,,""
2016/8/19 5:00,-1.23 ,-1.51 ,-0.006 ,27.9 ,27.6 ,27.6 ,27.5 ,27.6 ,27.7 ,27.7 ,27.4 ,27.3 ,1.04 ,31.2 ,27.7 ,27.8 ,27.6 ,25.7 ,27.6 ,28.5 ,28.0 ,27.9 ,27.5 ,27.7 ,27.6 ,27.6 ,27.6 ,38.2 ,32.1 ,33.4 ,28.0 ,28.3 ,28.5 ,0.7058 ,25.0 ,24.9 ,-,-,0.00 ,0.00 ,27.54 ,-,-,0.430 ,0.031 ,20.5 ,,,0.25 ,0.25 ,,,,,,""
2016/8/19 11:00,-1.23 ,-1.51 ,-0.006 ,27.9 ,27.6 ,27.6 ,27.5 ,27.6 ,27.7 ,27.7 ,27.4 ,27.3 ,1.02 ,31.2 ,27.7 ,27.9 ,27.7 ,25.7 ,27.6 ,28.6 ,28.0 ,27.9 ,27.6 ,27.8 ,27.7 ,27.6 ,27.6 ,38.3 ,32.2 ,33.4 ,28.0 ,28.2 ,28.4 ,0.7055 ,25.0 ,25.0 ,-,-,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.030 ,20.5 ,,,0.25 ,0.24 ,,,,,,""
2016/8/19 17:00,-1.23 ,-1.51 ,-0.006 ,27.9 ,27.6 ,27.6 ,27.5 ,27.7 ,27.7 ,27.7 ,27.4 ,27.3 ,1.07 ,31.3 ,27.8 ,27.9 ,27.7 ,25.7 ,27.7 ,28.6 ,28.1 ,27.9 ,27.6 ,27.8 ,27.7 ,27.6 ,27.6 ,38.3 ,32.2 ,33.5 ,28.0 ,28.3 ,28.5 ,0.7043 ,25.0 ,25.0 ,-,-,0.00 ,0.00 ,27.54 ,-,-,0.430 ,0.030 ,20.6 ,,,0.25 ,0.25 ,,,,,,""
2016/8/19 23:00,-1.22 ,-1.51 ,-0.006 ,27.9 ,27.6 ,27.6 ,27.6 ,27.7 ,27.7 ,27.8 ,27.5 ,27.3 ,1.09 ,31.3 ,27.8 ,27.9 ,27.7 ,25.8 ,27.7 ,28.6 ,28.1 ,27.9 ,27.6 ,27.8 ,27.7 ,27.6 ,27.6 ,38.3 ,32.2 ,33.5 ,28.1 ,28.1 ,28.7 ,0.7066 ,25.0 ,25.0 ,-,-,0.00 ,0.00 ,27.54 ,-,-,0.430 ,0.031 ,20.6 ,,,0.25 ,0.25 ,,,,,,""
2016/8/20 5:00,-1.22 ,-1.50 ,-0.006 ,27.9 ,27.7 ,27.6 ,27.6 ,27.7 ,27.8 ,27.8 ,27.5 ,27.3 ,1.14 ,31.3 ,27.8 ,28.0 ,27.7 ,25.8 ,27.7 ,28.7 ,28.1 ,27.9 ,27.6 ,27.8 ,27.7 ,27.6 ,27.6 ,38.4 ,32.2 ,33.5 ,28.1 ,28.2 ,28.4 ,0.7074 ,25.0 ,25.0 ,-,-,0.00 ,0.00 ,27.54 ,-,-,0.430 ,0.031 ,20.7 ,,,0.25 ,0.25 ,,,,,,""
2016/8/20 11:00,-1.22 ,-1.50 ,-0.006 ,27.9 ,27.7 ,27.6 ,27.6 ,27.7 ,27.7 ,27.8 ,27.5 ,27.3 ,1.10 ,31.3 ,27.8 ,28.0 ,27.7 ,25.8 ,27.7 ,28.7 ,28.1 ,28.0 ,27.6 ,27.8 ,27.7 ,27.6 ,27.6 ,38.4 ,32.2 ,33.5 ,28.1 ,28.2 ,28.4 ,0.7043 ,25.0 ,25.0 ,-,-,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,20.6 ,,,0.25 ,0.25 ,,,,,,""
2016/8/20 17:00,-1.22 ,-1.49 ,-0.006 ,28.0 ,27.7 ,27.6 ,27.6 ,27.7 ,27.8 ,27.8 ,27.5 ,27.3 ,1.13 ,31.4 ,27.8 ,28.0 ,27.7 ,25.8 ,27.7 ,28.7 ,28.1 ,28.0 ,27.6 ,27.8 ,27.7 ,27.7 ,27.6 ,38.4 ,32.3 ,33.6 ,28.1 ,28.2 ,28.4 ,0.7043 ,25.1 ,25.0 ,-,-,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,20.7 ,,,0.25 ,0.24 ,,,,,,""
2016/8/20 23:00,-1.22 ,-1.47 ,-0.006 ,28.0 ,27.7 ,27.7 ,27.6 ,27.7 ,27.8 ,27.8 ,27.5 ,27.3 ,1.33 ,31.4 ,27.8 ,28.0 ,27.8 ,25.8 ,27.8 ,28.7 ,28.1 ,28.0 ,27.6 ,27.9 ,27.7 ,27.7 ,27.6 ,38.4 ,32.3 ,33.6 ,28.1 ,28.3 ,28.7 ,0.7048 ,25.1 ,25.1 ,-,-,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,20.9 ,,,0.25 ,0.25 ,,,,,,""
2016/8/21 5:00,-1.21 ,-1.44 ,-0.006 ,28.0 ,27.7 ,27.7 ,27.6 ,27.7 ,27.8 ,27.8 ,27.5 ,27.4 ,1.13 ,31.4 ,27.9 ,28.0 ,27.8 ,25.9 ,27.8 ,28.7 ,28.2 ,28.0 ,27.6 ,27.9 ,27.8 ,27.7 ,27.7 ,38.5 ,32.3 ,33.6 ,28.1 ,28.3 ,28.5 ,0.7045 ,25.1 ,25.1 ,-,-,0.00 ,0.00 ,27.54 ,-,-,0.430 ,0.031 ,20.6 ,,,0.25 ,0.24 ,,,,,,""
2016/8/21 11:00,-1.21 ,-1.45 ,-0.006 ,28.0 ,27.7 ,27.7 ,27.6 ,27.8 ,27.8 ,27.9 ,27.6 ,27.4 ,1.03 ,31.4 ,27.9 ,28.0 ,27.8 ,25.9 ,27.8 ,28.7 ,28.1 ,28.0 ,27.7 ,27.9 ,27.8 ,27.7 ,27.7 ,38.5 ,32.4 ,33.6 ,28.1 ,28.3 ,28.5 ,0.7067 ,25.1 ,25.1 ,-,-,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,20.4 ,,,0.25 ,0.24 ,,,,,,""
2016/8/21 17:00,-1.21 ,-1.45 ,-0.006 ,28.0 ,27.8 ,27.7 ,27.6 ,27.8 ,27.8 ,27.8 ,27.6 ,27.4 ,0.96 ,31.4 ,27.9 ,28.0 ,27.8 ,25.9 ,27.8 ,28.7 ,28.2 ,28.0 ,27.7 ,27.9 ,27.8 ,27.7 ,27.7 ,38.5 ,32.4 ,33.6 ,28.2 ,28.4 ,28.5 ,0.7066 ,25.1 ,25.1 ,-,-,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,20.2 ,,,0.25 ,0.25 ,,,,,,""
2016/8/21 23:00,-1.21 ,-1.47 ,-0.006 ,28.0 ,27.8 ,27.7 ,27.7 ,27.8 ,27.8 ,27.9 ,27.6 ,27.4 ,0.97 ,31.5 ,27.9 ,28.1 ,27.8 ,25.9 ,27.8 ,28.8 ,28.2 ,28.0 ,27.7 ,27.9 ,27.8 ,27.7 ,27.7 ,38.6 ,32.4 ,33.7 ,28.2 ,28.4 ,28.8 ,0.7061 ,25.2 ,25.2 ,-,-,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,20.3 ,,,0.25 ,0.24 ,,,,,,""
2016/8/22 5:00,-1.21 ,-1.47 ,-0.006 ,28.1 ,27.8 ,27.8 ,27.7 ,27.8 ,27.9 ,27.9 ,27.6 ,27.4 ,1.10 ,31.5 ,27.9 ,28.1 ,27.8 ,26.0 ,27.8 ,28.8 ,28.2 ,28.1 ,27.7 ,28.0 ,27.9 ,27.8 ,27.8 ,38.6 ,32.4 ,33.7 ,28.2 ,28.4 ,28.6 ,0.7066 ,25.2 ,25.2 ,-,-,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,20.5 ,,,0.25 ,0.24 ,,,,,,""
2016/8/22 11:00,-1.21 ,-1.47 ,-0.006 ,28.1 ,27.8 ,27.8 ,27.7 ,27.9 ,27.9 ,27.9 ,27.6 ,27.5 ,1.18 ,31.6 ,28.0 ,28.1 ,27.9 ,26.0 ,27.9 ,28.8 ,28.2 ,28.1 ,27.7 ,28.0 ,27.9 ,27.8 ,27.8 ,38.7 ,32.5 ,33.8 ,28.3 ,28.3 ,28.5 ,0.7063 ,25.2 ,25.2 ,-,-,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,20.7 ,,,0.25 ,0.24 ,,,,,,""
2016/8/22 17:00,-1.20 ,-1.43 ,-0.006 ,28.1 ,27.8 ,27.8 ,27.7 ,27.9 ,27.9 ,27.9 ,27.6 ,27.5 ,1.60 ,31.5 ,28.0 ,28.1 ,27.9 ,26.0 ,27.9 ,28.8 ,28.2 ,28.1 ,27.7 ,28.0 ,27.9 ,27.8 ,27.7 ,38.7 ,32.5 ,33.8 ,28.2 ,28.3 ,28.5 ,0.7057 ,25.2 ,25.2 ,-,-,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,21.5 ,,,0.25 ,0.24 ,,,,,,""
2016/8/22 23:00,-1.20 ,-1.38 ,-0.006 ,28.1 ,27.8 ,27.8 ,27.7 ,27.8 ,27.9 ,27.9 ,27.6 ,27.5 ,0.90 ,31.6 ,28.0 ,28.1 ,27.9 ,26.0 ,27.9 ,28.8 ,28.2 ,28.1 ,27.7 ,28.0 ,27.9 ,27.8 ,27.8 ,38.8 ,32.5 ,33.8 ,28.2 ,28.3 ,28.8 ,0.7055 ,25.2 ,25.2 ,-,-,0.00 ,0.00 ,27.73 ,-,-,0.430 ,0.031 ,20.1 ,,,0.25 ,0.24 ,,,,,,""
2016/8/23 5:00,-1.20 ,-1.42 ,-0.006 ,28.1 ,27.8 ,27.8 ,27.7 ,27.8 ,27.9 ,27.9 ,27.6 ,27.4 ,0.83 ,31.6 ,28.0 ,28.1 ,27.9 ,26.0 ,27.9 ,28.8 ,28.2 ,28.1 ,27.7 ,28.0 ,27.9 ,27.8 ,27.8 ,38.7 ,32.5 ,33.8 ,28.2 ,28.3 ,28.6 ,0.7052 ,25.2 ,25.2 ,-,-,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,20.0 ,,,0.25 ,0.24 ,,,,,,""
2016/8/23 11:00,-1.21 ,-1.45 ,-0.006 ,28.1 ,27.8 ,27.8 ,27.7 ,27.8 ,27.9 ,27.9 ,27.6 ,27.5 ,0.92 ,31.6 ,28.0 ,28.1 ,27.9 ,26.0 ,27.9 ,28.8 ,28.2 ,28.1 ,27.7 ,28.0 ,27.9 ,27.8 ,27.8 ,38.7 ,32.5 ,33.8 ,28.2 ,28.4 ,28.6 ,0.7098 ,25.3 ,25.2 ,-,-,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,20.2 ,,,0.25 ,0.24 ,,,,,,""
2016/8/23 17:00,-1.21 ,-1.46 ,-0.006 ,28.1 ,27.8 ,27.8 ,27.7 ,27.9 ,27.9 ,27.9 ,27.6 ,27.5 ,0.96 ,31.6 ,28.0 ,28.1 ,27.9 ,26.0 ,27.9 ,28.8 ,28.3 ,28.1 ,27.7 ,28.0 ,27.9 ,27.8 ,27.8 ,38.8 ,32.5 ,33.8 ,28.2 ,28.5 ,28.7 ,0.7094 ,25.3 ,25.2 ,-,-,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,20.3 ,,,0.25 ,0.24 ,,,,,,""
2016/8/23 23:00,-1.21 ,-1.48 ,-0.006 ,28.1 ,27.9 ,27.8 ,27.7 ,27.9 ,27.9 ,28.0 ,27.6 ,27.5 ,0.99 ,31.6 ,28.0 ,28.1 ,27.9 ,26.1 ,27.9 ,28.8 ,28.3 ,28.1 ,27.8 ,28.0 ,27.9 ,27.8 ,27.8 ,38.8 ,32.6 ,33.8 ,28.3 ,28.6 ,29.0 ,0.7083 ,25.3 ,25.3 ,-,-,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,20.4 ,,,0.25 ,0.24 ,,,,,,""
2016/8/24 5:00,-1.21 ,-1.48 ,-0.006 ,28.1 ,27.9 ,27.8 ,27.7 ,27.9 ,27.9 ,28.0 ,27.6 ,27.5 ,1.02 ,31.6 ,28.0 ,28.1 ,27.9 ,26.1 ,27.9 ,28.8 ,28.3 ,28.1 ,27.8 ,28.0 ,27.9 ,27.8 ,27.8 ,38.8 ,32.6 ,33.8 ,28.3 ,28.6 ,28.7 ,0.7090 ,25.3 ,25.3 ,-,-,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,20.4 ,,,0.25 ,0.24 ,,,,,,""
2016/8/24 11:00,-1.21 ,-1.50 ,-0.006 ,28.1 ,27.9 ,27.8 ,27.7 ,27.9 ,28.0 ,28.0 ,27.7 ,27.5 ,1.02 ,31.6 ,28.0 ,28.2 ,27.9 ,26.1 ,27.9 ,28.8 ,28.3 ,28.1 ,27.8 ,28.0 ,27.9 ,27.8 ,27.8 ,38.9 ,32.6 ,33.9 ,28.3 ,28.5 ,28.7 ,0.7087 ,25.3 ,25.3 ,-,-,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,20.5 ,,,0.25 ,0.24 ,,,,,,""
2016/8/24 17:00,-1.21 ,-1.49 ,-0.006 ,28.2 ,27.9 ,27.9 ,27.8 ,27.9 ,28.0 ,28.0 ,27.7 ,27.5 ,1.09 ,31.6 ,28.0 ,28.2 ,27.9 ,26.1 ,27.9 ,28.8 ,28.3 ,28.2 ,27.8 ,28.0 ,27.9 ,27.9 ,27.8 ,38.9 ,32.6 ,33.9 ,28.3 ,28.5 ,28.7 ,0.7091 ,25.3 ,25.3 ,-,-,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,20.6 ,,,0.25 ,0.24 ,,,,,,""
2016/8/24 23:00,-1.20 ,-1.50 ,-0.006 ,28.2 ,27.9 ,27.9 ,27.8 ,27.9 ,28.0 ,28.0 ,27.7 ,27.5 ,1.03 ,31.6 ,28.0 ,28.2 ,27.9 ,26.1 ,27.9 ,28.8 ,28.3 ,28.2 ,27.8 ,28.1 ,28.0 ,27.9 ,27.9 ,39.0 ,32.7 ,33.9 ,28.3 ,28.5 ,28.9 ,0.7079 ,25.3 ,25.3 ,-,-,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,20.5 ,,,0.25 ,0.25 ,,,,,,""
2016/8/25 5:00,-1.20 ,-1.49 ,-0.006 ,28.2 ,27.9 ,27.9 ,27.8 ,27.9 ,28.0 ,28.0 ,27.7 ,27.5 ,1.11 ,31.7 ,28.0 ,28.2 ,28.0 ,26.1 ,27.9 ,28.9 ,28.4 ,28.2 ,27.8 ,28.1 ,28.0 ,27.9 ,27.9 ,39.0 ,32.7 ,34.0 ,28.3 ,28.5 ,28.7 ,0.7100 ,25.4 ,25.3 ,-,-,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,20.7 ,,,0.25 ,0.24 ,,,,,,""
2016/8/25 11:00,-1.20 ,-1.48 ,-0.006 ,28.2 ,27.9 ,27.9 ,27.8 ,27.9 ,28.0 ,28.1 ,27.7 ,27.5 ,1.12 ,31.7 ,28.1 ,28.2 ,28.0 ,26.2 ,28.0 ,28.9 ,28.3 ,28.2 ,27.8 ,28.0 ,28.0 ,27.9 ,27.9 ,39.0 ,32.7 ,34.0 ,28.3 ,28.5 ,28.7 ,0.7093 ,25.4 ,25.3 ,-,-,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.030 ,20.6 ,,,0.25 ,0.24 ,,,,,,""
2016/8/25 17:00,-1.20 ,-1.47 ,-0.006 ,28.2 ,28.0 ,27.9 ,27.9 ,28.0 ,28.0 ,28.1 ,27.7 ,27.6 ,1.13 ,31.7 ,28.1 ,28.2 ,28.0 ,26.2 ,28.0 ,28.9 ,28.4 ,28.2 ,27.8 ,28.1 ,28.0 ,27.9 ,27.9 ,39.1 ,32.7 ,34.0 ,28.4 ,28.5 ,28.7 ,0.7094 ,25.4 ,25.4 ,-,-,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,20.6 ,,,0.25 ,0.24 ,,,,,,""
2016/8/25 23:00,-1.20 ,-1.47 ,-0.006 ,28.3 ,28.0 ,27.9 ,27.9 ,28.0 ,28.1 ,28.1 ,27.8 ,27.6 ,1.07 ,31.8 ,28.1 ,28.2 ,28.0 ,26.2 ,28.0 ,28.9 ,28.4 ,28.3 ,27.9 ,28.1 ,28.0 ,27.9 ,27.9 ,39.1 ,32.8 ,34.0 ,28.3 ,28.5 ,29.0 ,0.7096 ,25.4 ,25.4 ,-,-,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,20.5 ,,,0.25 ,0.24 ,,,,,,""
2016/8/26 5:00,-1.19 ,-1.46 ,-0.006 ,28.3 ,28.0 ,28.0 ,27.9 ,28.0 ,28.1 ,28.1 ,27.7 ,27.6 ,1.14 ,31.8 ,28.1 ,28.3 ,28.1 ,26.2 ,28.0 ,29.0 ,28.4 ,28.3 ,27.9 ,28.1 ,28.0 ,28.0 ,27.9 ,39.2 ,32.8 ,34.1 ,28.4 ,28.6 ,28.9 ,0.7092 ,25.4 ,25.4 ,-,-,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,20.6 ,,,0.25 ,0.24 ,,,,,,""
2016/8/26 11:00,-1.19 ,-1.45 ,-0.006 ,28.3 ,28.0 ,28.0 ,27.9 ,28.0 ,28.1 ,28.1 ,27.8 ,27.6 ,1.15 ,31.8 ,28.1 ,28.3 ,28.0 ,26.2 ,28.0 ,29.0 ,28.4 ,28.3 ,27.9 ,28.1 ,28.0 ,28.0 ,27.9 ,39.2 ,32.8 ,34.1 ,28.4 ,28.7 ,29.0 ,0.7064 ,25.4 ,25.4 ,-,-,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,20.6 ,,,0.25 ,0.24 ,,,,,,""
2016/8/26 17:00,-1.19 ,-1.43 ,-0.006 ,28.3 ,28.0 ,28.0 ,27.9 ,28.0 ,28.1 ,28.1 ,27.8 ,27.6 ,1.10 ,31.8 ,28.1 ,28.3 ,28.1 ,26.3 ,28.0 ,29.0 ,28.4 ,28.3 ,27.9 ,28.1 ,28.1 ,28.0 ,27.9 ,39.2 ,32.9 ,34.1 ,28.4 ,28.7 ,29.0 ,0.7076 ,25.4 ,25.4 ,-,-,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,20.5 ,,,0.25 ,0.24 ,,,,,,""
2016/8/26 23:00,-1.19 ,-1.44 ,-0.006 ,28.3 ,28.0 ,28.0 ,27.9 ,28.0 ,28.1 ,28.2 ,27.8 ,27.6 ,0.96 ,31.8 ,28.2 ,28.3 ,28.1 ,26.3 ,28.1 ,29.0 ,28.4 ,28.3 ,27.9 ,28.2 ,28.1 ,28.0 ,28.0 ,39.2 ,32.9 ,34.1 ,28.4 ,28.7 ,29.2 ,0.7083 ,25.5 ,25.4 ,-,-,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,20.3 ,,,0.25 ,0.24 ,,,,,,""
2016/8/27 5:00,-1.19 ,-1.45 ,-0.006 ,28.3 ,28.0 ,28.0 ,27.9 ,28.0 ,28.1 ,28.1 ,27.8 ,27.6 ,0.96 ,31.8 ,28.1 ,28.3 ,28.1 ,26.3 ,28.1 ,29.0 ,28.4 ,28.3 ,27.9 ,28.2 ,28.0 ,28.0 ,27.9 ,39.2 ,32.9 ,34.1 ,28.4 ,28.7 ,28.9 ,0.7069 ,25.5 ,25.4 ,-,-,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,20.3 ,,,0.25 ,0.24 ,,,,,,""
2016/8/27 11:00,-1.19 ,-1.48 ,-0.006 ,28.2 ,27.9 ,27.9 ,27.8 ,27.9 ,28.0 ,28.0 ,27.7 ,27.6 ,1.04 ,31.8 ,28.1 ,28.2 ,28.0 ,26.3 ,28.0 ,28.9 ,28.3 ,28.2 ,27.8 ,28.1 ,28.0 ,27.9 ,27.9 ,39.0 ,32.7 ,34.0 ,28.3 ,28.6 ,28.9 ,0.7073 ,25.5 ,25.4 ,-,-,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,20.6 ,,,0.25 ,0.24 ,,,,,,""
2016/8/27 17:00,-1.19 ,-1.48 ,-0.006 ,28.1 ,27.8 ,27.8 ,27.7 ,27.9 ,28.0 ,28.0 ,27.6 ,27.5 ,1.05 ,31.7 ,28.0 ,28.2 ,27.9 ,26.2 ,27.9 ,28.8 ,28.3 ,28.1 ,27.7 ,28.0 ,27.9 ,27.8 ,27.8 ,38.9 ,32.6 ,33.9 ,28.2 ,28.4 ,28.7 ,0.7065 ,25.5 ,25.4 ,-,-,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,20.6 ,,,0.25 ,0.24 ,,,,,,""
2016/8/27 23:00,-1.19 ,-1.49 ,-0.006 ,28.1 ,27.8 ,27.8 ,27.7 ,27.9 ,27.9 ,28.0 ,27.6 ,27.4 ,1.07 ,31.7 ,28.0 ,28.1 ,27.9 ,26.2 ,27.9 ,28.8 ,28.3 ,28.1 ,27.7 ,28.0 ,27.9 ,27.8 ,27.8 ,38.9 ,32.6 ,33.9 ,28.2 ,28.4 ,29.0 ,0.7073 ,25.5 ,25.5 ,-,-,0.00 ,0.00 ,27.54 ,-,-,0.430 ,0.031 ,20.7 ,,,0.25 ,0.24 ,,,,,,""
2016/8/28 5:00,-1.19 ,-1.48 ,-0.006 ,28.1 ,27.8 ,27.8 ,27.7 ,27.8 ,27.9 ,27.9 ,27.6 ,27.4 ,1.08 ,31.6 ,27.9 ,28.1 ,27.9 ,26.1 ,27.8 ,28.8 ,28.3 ,28.1 ,27.7 ,28.0 ,27.9 ,27.8 ,27.8 ,38.9 ,32.6 ,33.9 ,28.2 ,28.4 ,28.7 ,0.7088 ,25.5 ,25.5 ,-,-,0.00 ,0.00 ,27.54 ,-,-,0.430 ,0.031 ,20.7 ,,,0.25 ,0.24 ,,,,,,""
2016/8/28 11:00,-1.19 ,-1.48 ,-0.006 ,28.1 ,27.8 ,27.8 ,27.7 ,27.8 ,27.9 ,27.9 ,27.6 ,27.4 ,1.11 ,31.6 ,27.9 ,28.1 ,27.9 ,26.1 ,27.8 ,28.8 ,28.2 ,28.1 ,27.7 ,27.9 ,27.9 ,27.7 ,27.7 ,38.9 ,32.6 ,33.9 ,28.2 ,28.5 ,28.7 ,0.7075 ,25.5 ,25.5 ,-,-,0.00 ,0.00 ,27.54 ,-,-,0.430 ,0.031 ,20.7 ,,,0.25 ,0.24 ,,,,,,""
2016/8/28 17:00,-1.19 ,-1.46 ,-0.006 ,28.1 ,27.8 ,27.7 ,27.6 ,27.8 ,27.9 ,27.9 ,27.6 ,27.4 ,1.15 ,31.6 ,27.9 ,28.1 ,27.9 ,26.1 ,27.8 ,28.8 ,28.2 ,28.0 ,27.7 ,27.9 ,27.8 ,27.7 ,27.7 ,38.9 ,32.6 ,33.9 ,28.2 ,28.4 ,28.8 ,0.7088 ,25.5 ,25.5 ,-,-,0.00 ,0.00 ,27.54 ,-,-,0.430 ,0.031 ,20.8 ,,,0.25 ,0.24 ,,,,,,""
2016/8/28 23:00,-1.18 ,-1.45 ,-0.006 ,28.1 ,27.8 ,27.8 ,27.7 ,27.8 ,27.9 ,27.9 ,27.6 ,27.4 ,1.23 ,31.6 ,27.9 ,28.1 ,27.9 ,26.1 ,27.8 ,28.8 ,28.2 ,28.1 ,27.7 ,27.9 ,27.8 ,27.7 ,27.7 ,38.9 ,32.6 ,33.9 ,28.2 ,28.4 ,28.7 ,0.7081 ,25.5 ,25.5 ,-,-,0.00 ,0.00 ,27.54 ,-,-,0.430 ,0.031 ,20.9 ,,,0.25 ,0.24 ,,,,,,""
2016/8/29 5:00,-1.19 ,-1.42 ,-0.006 ,28.1 ,27.8 ,27.8 ,27.7 ,27.8 ,27.9 ,27.9 ,27.6 ,27.4 ,1.20 ,31.6 ,27.9 ,28.1 ,27.9 ,26.1 ,27.8 ,28.8 ,28.2 ,28.1 ,27.7 ,27.9 ,27.8 ,27.7 ,27.7 ,39.0 ,32.7 ,33.9 ,28.2 ,28.4 ,29.0 ,0.7086 ,25.5 ,25.5 ,-,-,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,20.8 ,,,0.25 ,0.24 ,,,,,,""
2016/8/29 11:00,-1.18 ,-1.40 ,-0.006 ,28.1 ,27.8 ,27.8 ,27.7 ,27.9 ,27.9 ,28.0 ,27.7 ,27.4 ,1.25 ,31.7 ,28.0 ,28.1 ,27.9 ,26.2 ,27.9 ,28.8 ,28.2 ,28.1 ,27.7 ,28.0 ,27.9 ,27.8 ,27.7 ,39.0 ,32.7 ,33.9 ,28.2 ,28.5 ,28.7 ,0.7066 ,25.5 ,25.5 ,-,-,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,20.9 ,,,0.25 ,0.24 ,,,,,,""
2016/8/29 17:00,-1.18 ,-1.37 ,-0.006 ,28.1 ,27.9 ,27.9 ,27.7 ,27.9 ,27.9 ,28.0 ,27.8 ,27.4 ,1.26 ,31.7 ,28.0 ,28.1 ,27.9 ,26.2 ,27.9 ,28.8 ,28.2 ,28.1 ,27.7 ,27.9 ,27.9 ,27.8 ,27.8 ,39.1 ,32.7 ,34.0 ,28.2 ,28.5 ,28.8 ,0.7070 ,25.6 ,25.5 ,-,-,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,20.8 ,,,0.25 ,0.24 ,,,,,,""
2016/8/29 23:00,-1.18 ,-1.36 ,-0.006 ,28.1 ,27.9 ,27.9 ,27.8 ,27.9 ,28.0 ,28.0 ,27.7 ,27.5 ,1.26 ,31.7 ,28.0 ,28.1 ,27.9 ,26.2 ,27.9 ,28.8 ,28.3 ,28.1 ,27.7 ,28.0 ,27.9 ,27.8 ,27.8 ,39.1 ,32.8 ,34.0 ,28.2 ,28.6 ,28.8 ,0.7042 ,25.6 ,25.5 ,3.65 ,35.3 ,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,20.8 ,,,0.25 ,0.24 ,,,,,,""
2016/8/30 5:00,-1.17 ,-1.33 ,-0.006 ,28.1 ,27.9 ,27.9 ,27.8 ,27.9 ,28.0 ,28.0 ,27.7 ,27.5 ,1.30 ,31.7 ,28.0 ,28.1 ,27.9 ,26.3 ,27.9 ,28.8 ,28.3 ,28.1 ,27.7 ,28.0 ,27.9 ,27.8 ,27.8 ,39.1 ,32.8 ,34.0 ,28.2 ,28.6 ,29.1 ,0.7082 ,25.6 ,25.5 ,3.55 ,34.3 ,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,20.9 ,,,0.25 ,0.24 ,,,,,,""
2016/8/30 11:00,-1.17 ,-1.50 ,-0.006 ,28.2 ,27.9 ,27.9 ,27.8 ,27.9 ,28.0 ,28.0 ,27.7 ,27.5 ,1.58 ,31.7 ,28.0 ,28.1 ,27.9 ,26.2 ,27.9 ,28.8 ,28.3 ,28.2 ,27.7 ,28.0 ,27.9 ,27.8 ,27.8 ,39.0 ,32.8 ,34.0 ,28.2 ,28.5 ,28.8 ,0.7087 ,25.6 ,25.6 ,3.55 ,33.6 ,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,21.3 ,,,0.25 ,0.24 ,,,,,,""
2016/8/30 17:00,-1.17 ,-1.43 ,-0.006 ,28.1 ,27.8 ,27.8 ,27.7 ,27.8 ,27.9 ,27.9 ,27.7 ,27.5 ,1.12 ,31.7 ,28.0 ,28.1 ,27.9 ,26.3 ,27.9 ,28.8 ,28.2 ,28.1 ,27.7 ,28.0 ,27.8 ,27.8 ,27.7 ,38.9 ,32.7 ,33.9 ,28.2 ,28.5 ,28.8 ,0.7061 ,25.6 ,25.6 ,3.96 ,33.2 ,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,20.4 ,,,0.25 ,0.24 ,,,,,,""
2016/8/30 23:00,-1.18 ,-1.51 ,-0.006 ,28.1 ,27.8 ,27.8 ,27.7 ,27.8 ,27.9 ,27.9 ,27.6 ,27.4 ,0.57 ,31.7 ,27.9 ,28.1 ,27.9 ,26.2 ,27.8 ,28.8 ,28.2 ,28.1 ,27.7 ,27.9 ,27.8 ,27.8 ,27.7 ,39.0 ,32.6 ,33.8 ,28.2 ,28.3 ,28.6 ,0.7095 ,25.6 ,25.6 ,3.96 ,32.7 ,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,19.4 ,,,0.25 ,0.24 ,,,,,,""
2016/8/31 5:00,-1.19 ,-1.57 ,-0.006 ,28.1 ,27.8 ,27.8 ,27.7 ,27.8 ,27.9 ,27.9 ,27.7 ,27.4 ,0.82 ,31.6 ,27.9 ,28.1 ,27.9 ,26.2 ,27.8 ,28.8 ,28.2 ,28.1 ,27.6 ,27.9 ,27.8 ,27.7 ,27.7 ,38.9 ,32.6 ,33.8 ,28.2 ,28.3 ,28.6 ,0.7071 ,25.6 ,25.6 ,3.97 ,32.4 ,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,20.1 ,,,0.25 ,0.24 ,,,,,,""
2016/8/31 11:00,-1.19 ,-1.61 ,-0.006 ,28.1 ,27.8 ,27.8 ,27.7 ,27.8 ,27.9 ,27.9 ,27.7 ,27.4 ,0.91 ,31.7 ,27.9 ,28.1 ,27.9 ,26.2 ,27.8 ,28.8 ,28.2 ,28.1 ,27.7 ,27.9 ,27.8 ,27.7 ,27.7 ,38.9 ,32.6 ,33.8 ,28.1 ,28.4 ,28.7 ,0.7133 ,25.7 ,25.6 ,3.97 ,31.9 ,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,20.2 ,,,0.25 ,0.24 ,,,,,,""
2016/8/31 17:00,-1.19 ,-1.62 ,-0.006 ,28.1 ,27.8 ,27.8 ,27.7 ,27.9 ,27.9 ,28.0 ,27.7 ,27.4 ,0.93 ,31.7 ,27.9 ,28.1 ,27.9 ,26.2 ,27.8 ,28.8 ,28.2 ,28.1 ,27.7 ,27.9 ,27.8 ,27.7 ,27.7 ,38.9 ,32.6 ,33.8 ,28.2 ,28.5 ,28.8 ,0.7095 ,25.7 ,25.6 ,3.97 ,31.8 ,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.030 ,20.2 ,,,0.25 ,0.24 ,,,,,,""
2016/8/31 23:00,-1.19 ,-1.64 ,-0.006 ,28.1 ,27.8 ,27.8 ,27.7 ,27.9 ,27.9 ,28.0 ,27.7 ,27.4 ,0.93 ,31.7 ,28.0 ,28.1 ,27.9 ,26.3 ,27.8 ,28.8 ,28.2 ,28.1 ,27.7 ,28.0 ,27.9 ,27.8 ,27.7 ,38.9 ,32.7 ,33.9 ,28.2 ,28.5 ,28.7 ,0.7128 ,25.7 ,25.7 ,3.96 ,31.7 ,0.00 ,0.00 ,27.28 ,-,-,0.420 ,0.031 ,20.3 ,,,0.25 ,0.24 ,,,,,,""
2016/9/1 5:00,-1.19 ,-1.67 ,-0.006 ,28.1 ,27.9 ,27.9 ,27.7 ,27.9 ,27.9 ,28.0 ,27.7 ,27.5 ,0.92 ,31.7 ,28.0 ,28.1 ,27.9 ,26.3 ,27.9 ,28.8 ,28.3 ,28.1 ,27.7 ,28.0 ,27.9 ,27.8 ,27.7 ,38.9 ,32.7 ,33.9 ,28.2 ,28.4 ,28.7 ,0.7127 ,25.7 ,25.7 ,3.97 ,31.5 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,20.3 ,,,0.25 ,0.24 ,,,,,,""
2016/9/1 11:00,-1.19 ,-1.68 ,-0.006 ,28.1 ,27.8 ,27.8 ,27.7 ,27.8 ,27.9 ,27.9 ,27.6 ,27.4 ,0.91 ,31.6 ,27.9 ,28.1 ,27.9 ,26.3 ,27.8 ,28.8 ,28.2 ,28.1 ,27.7 ,27.9 ,27.8 ,27.7 ,27.7 ,38.9 ,32.7 ,33.9 ,28.2 ,28.5 ,28.7 ,0.7115 ,25.8 ,25.7 ,3.87 ,31.0 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,20.3 ,,,0.25 ,0.24 ,,,,,,""
2016/9/1 17:00,-1.19 ,-1.69 ,-0.007 ,28.1 ,27.8 ,27.8 ,27.7 ,27.9 ,27.9 ,28.0 ,27.6 ,27.5 ,0.93 ,31.7 ,28.0 ,28.1 ,27.9 ,26.3 ,27.9 ,28.8 ,28.3 ,28.1 ,27.7 ,28.0 ,27.9 ,27.8 ,27.8 ,38.9 ,32.7 ,33.9 ,28.2 ,28.6 ,28.8 ,0.7079 ,25.8 ,25.8 ,3.76 ,30.9 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,20.3 ,,,0.25 ,0.24 ,,,,,,""
2016/9/1 23:00,-1.19 ,-1.70 ,-0.007 ,28.2 ,27.9 ,27.9 ,27.8 ,27.9 ,28.0 ,28.0 ,27.6 ,27.5 ,0.92 ,31.7 ,28.0 ,28.1 ,27.9 ,26.3 ,27.9 ,28.8 ,28.3 ,28.1 ,27.7 ,28.0 ,27.9 ,27.8 ,27.8 ,39.0 ,32.8 ,34.0 ,28.2 ,28.6 ,29.1 ,0.7093 ,25.9 ,25.8 ,3.76 ,30.9 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,20.3 ,,,0.25 ,0.24 ,,,,,,""
2016/9/2 5:00,-1.19 ,-1.71 ,-0.007 ,28.2 ,27.9 ,27.9 ,27.8 ,27.9 ,28.0 ,28.0 ,27.7 ,27.5 ,0.97 ,31.7 ,28.0 ,28.1 ,28.0 ,26.3 ,27.9 ,28.9 ,28.3 ,28.2 ,27.7 ,28.0 ,27.9 ,27.8 ,27.8 ,39.0 ,32.8 ,34.0 ,28.3 ,28.7 ,29.0 ,0.7085 ,25.9 ,25.8 ,3.76 ,30.7 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,20.4 ,,,0.25 ,0.24 ,,,,,,""
2016/9/2 11:00,-1.19 ,-1.72 ,-0.007 ,28.2 ,27.9 ,27.9 ,27.8 ,27.9 ,28.0 ,28.0 ,27.7 ,27.5 ,0.96 ,31.7 ,28.0 ,28.2 ,28.0 ,26.4 ,27.9 ,28.9 ,28.3 ,28.2 ,27.8 ,28.0 ,27.9 ,27.8 ,27.8 ,39.0 ,32.8 ,34.0 ,28.3 ,28.6 ,28.8 ,0.7067 ,25.9 ,25.8 ,3.56 ,30.4 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,20.3 ,,,0.25 ,0.24 ,,,,,,""
2016/9/2 17:00,-1.19 ,-1.71 ,-0.007 ,28.2 ,28.0 ,27.9 ,27.8 ,27.9 ,28.0 ,28.0 ,27.7 ,27.5 ,0.96 ,31.7 ,28.1 ,28.2 ,28.0 ,26.4 ,27.9 ,28.9 ,28.3 ,28.2 ,27.8 ,28.0 ,28.0 ,27.9 ,27.8 ,39.0 ,32.8 ,34.0 ,28.3 ,28.6 ,28.9 ,0.7084 ,25.9 ,25.9 ,3.55 ,30.4 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,20.5 ,,,0.25 ,0.24 ,,,,,,""
2016/9/2 23:00,-1.19 ,-1.72 ,-0.007 ,28.2 ,28.0 ,27.9 ,27.8 ,28.0 ,28.0 ,28.1 ,27.7 ,27.5 ,0.99 ,31.8 ,28.1 ,28.2 ,28.0 ,26.4 ,28.0 ,28.9 ,28.3 ,28.2 ,27.8 ,28.1 ,28.0 ,27.9 ,27.9 ,39.0 ,32.8 ,34.0 ,28.3 ,28.6 ,29.1 ,0.7077 ,25.9 ,25.9 ,3.56 ,30.4 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,20.5 ,,,0.25 ,0.24 ,,,,,,""
2016/9/3 5:00,-1.19 ,-1.72 ,-0.007 ,28.2 ,28.0 ,28.0 ,27.8 ,28.0 ,28.0 ,28.1 ,27.7 ,27.6 ,0.98 ,31.8 ,28.1 ,28.2 ,28.0 ,26.4 ,28.0 ,28.9 ,28.4 ,28.2 ,27.8 ,28.1 ,28.0 ,27.9 ,27.9 ,39.0 ,32.9 ,34.0 ,28.3 ,28.7 ,28.9 ,0.7097 ,25.9 ,25.9 ,3.56 ,30.3 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,20.5 ,,,0.25 ,0.24 ,,,,,,""
2016/9/3 11:00,-1.19 ,-1.73 ,-0.007 ,28.3 ,28.0 ,28.0 ,27.9 ,28.0 ,28.1 ,28.1 ,27.7 ,27.6 ,0.97 ,31.8 ,28.1 ,28.3 ,28.1 ,26.4 ,28.0 ,29.0 ,28.4 ,28.3 ,27.8 ,28.1 ,28.0 ,27.9 ,27.9 ,39.0 ,32.9 ,34.1 ,28.4 ,28.7 ,28.9 ,0.7097 ,25.9 ,25.9 ,3.56 ,30.1 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,20.4 ,,,0.25 ,0.24 ,,,,,,""
2016/9/3 17:00,-1.19 ,-1.73 ,-0.007 ,28.3 ,28.0 ,28.0 ,27.9 ,28.0 ,28.1 ,28.1 ,27.8 ,27.6 ,0.95 ,31.8 ,28.1 ,28.3 ,28.0 ,26.4 ,28.0 ,29.0 ,28.4 ,28.3 ,27.9 ,28.1 ,28.0 ,27.9 ,27.9 ,39.0 ,32.9 ,34.1 ,28.4 ,28.7 ,28.9 ,0.7099 ,25.9 ,25.9 ,3.45 ,30.2 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,20.4 ,,,0.25 ,0.24 ,,,,,,""
2016/9/3 23:00,-1.19 ,-1.73 ,-0.007 ,28.3 ,28.0 ,28.0 ,27.9 ,28.1 ,28.1 ,28.1 ,27.8 ,27.6 ,1.00 ,31.8 ,28.2 ,28.3 ,28.1 ,26.5 ,28.0 ,29.0 ,28.4 ,28.3 ,27.9 ,28.1 ,28.1 ,28.0 ,27.9 ,39.1 ,32.9 ,34.1 ,28.4 ,28.7 ,29.2 ,0.7085 ,26.0 ,25.9 ,3.45 ,30.2 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,20.5 ,,,0.25 ,0.24 ,,,,,,""
2016/9/4 5:00,-1.19 ,-1.73 ,-0.007 ,28.3 ,28.1 ,28.1 ,27.9 ,28.1 ,28.1 ,28.2 ,27.8 ,27.6 ,1.04 ,31.8 ,28.2 ,28.3 ,28.1 ,26.5 ,28.1 ,29.0 ,28.5 ,28.3 ,27.9 ,28.2 ,28.1 ,28.0 ,28.0 ,39.1 ,32.9 ,34.1 ,28.4 ,28.7 ,29.0 ,0.7131 ,26.0 ,25.9 ,3.45 ,30.1 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,20.5 ,,,0.25 ,0.24 ,,,,,,""
2016/9/4 11:00,-1.19 ,-1.73 ,-0.007 ,28.4 ,28.1 ,28.1 ,28.0 ,28.1 ,28.2 ,28.2 ,27.8 ,27.7 ,1.05 ,31.9 ,28.2 ,28.3 ,28.1 ,26.6 ,28.1 ,29.1 ,28.5 ,28.3 ,27.9 ,28.2 ,28.1 ,28.0 ,28.0 ,39.1 ,33.0 ,34.2 ,28.5 ,28.8 ,29.1 ,0.7096 ,26.0 ,25.9 ,3.46 ,29.9 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,20.6 ,,,0.25 ,0.24 ,,,,,,""
2016/9/4 17:00,-1.18 ,-1.72 ,-0.007 ,28.4 ,28.1 ,28.1 ,28.0 ,28.1 ,28.2 ,28.2 ,27.9 ,27.7 ,1.10 ,31.9 ,28.2 ,28.4 ,28.2 ,26.6 ,28.1 ,29.1 ,28.5 ,28.4 ,28.0 ,28.2 ,28.2 ,28.0 ,28.0 ,39.2 ,33.0 ,34.2 ,28.5 ,28.8 ,29.1 ,0.7131 ,26.0 ,25.9 ,3.45 ,29.9 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,20.7 ,,,0.25 ,0.24 ,,,,,,""
2016/9/4 23:00,-1.18 ,-1.72 ,-0.007 ,28.4 ,28.2 ,28.1 ,28.0 ,28.2 ,28.2 ,28.2 ,27.9 ,27.7 ,1.06 ,31.9 ,28.2 ,28.4 ,28.2 ,26.6 ,28.1 ,29.1 ,28.5 ,28.4 ,28.0 ,28.3 ,28.2 ,28.1 ,28.1 ,39.2 ,33.1 ,34.2 ,28.5 ,28.9 ,29.4 ,0.7127 ,26.0 ,25.9 ,3.45 ,30.0 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,20.6 ,,,0.25 ,0.24 ,,,,,,""
2016/9/5 5:00,-1.18 ,-1.71 ,-0.007 ,28.4 ,28.1 ,28.1 ,28.0 ,28.2 ,28.2 ,28.3 ,27.9 ,27.7 ,1.09 ,32.0 ,28.3 ,28.4 ,28.2 ,26.6 ,28.2 ,29.1 ,28.6 ,28.4 ,28.0 ,28.3 ,28.2 ,28.1 ,28.1 ,39.2 ,33.1 ,34.3 ,28.5 ,28.9 ,29.1 ,0.7104 ,26.0 ,26.0 ,3.45 ,30.0 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,20.7 ,,,0.25 ,0.24 ,,,,,,""
2016/9/5 11:00,-1.18 ,-1.70 ,-0.007 ,28.4 ,28.2 ,28.2 ,28.1 ,28.2 ,28.2 ,28.3 ,27.9 ,27.8 ,1.13 ,32.0 ,28.3 ,28.4 ,28.3 ,26.7 ,28.2 ,29.2 ,28.6 ,28.5 ,28.0 ,28.3 ,28.2 ,28.2 ,28.1 ,39.2 ,33.1 ,34.3 ,28.6 ,28.8 ,29.1 ,0.7135 ,26.0 ,26.0 ,3.34 ,29.9 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,20.6 ,,,0.25 ,0.24 ,,,,,,""
2016/9/5 17:00,-1.18 ,-1.68 ,-0.007 ,28.5 ,28.2 ,28.2 ,28.1 ,28.2 ,28.3 ,28.3 ,28.0 ,27.8 ,1.10 ,32.0 ,28.3 ,28.5 ,28.3 ,26.7 ,28.2 ,29.2 ,28.6 ,28.4 ,28.0 ,28.3 ,28.2 ,28.1 ,28.1 ,39.2 ,33.1 ,34.3 ,28.5 ,28.8 ,29.1 ,0.7114 ,26.0 ,26.0 ,3.35 ,30.1 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,20.5 ,,,0.25 ,0.24 ,,,,,,""
2016/9/5 23:00,-1.17 ,-1.68 ,-0.007 ,28.5 ,28.2 ,28.2 ,28.1 ,28.2 ,28.3 ,28.4 ,28.0 ,27.8 ,1.11 ,32.0 ,28.4 ,28.5 ,28.3 ,26.7 ,28.3 ,29.2 ,28.7 ,28.5 ,28.1 ,28.3 ,28.3 ,28.2 ,28.2 ,39.3 ,33.1 ,34.3 ,28.6 ,28.8 ,29.1 ,0.7126 ,26.0 ,26.0 ,3.35 ,30.2 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,20.6 ,,,0.25 ,0.24 ,,,,,,""
2016/9/6 5:00,-1.17 ,-1.66 ,-0.007 ,28.5 ,28.3 ,28.3 ,28.1 ,28.3 ,28.3 ,28.4 ,28.0 ,27.8 ,1.19 ,32.1 ,28.4 ,28.5 ,28.3 ,26.7 ,28.3 ,29.2 ,28.7 ,28.5 ,28.1 ,28.4 ,28.3 ,28.2 ,28.2 ,39.3 ,33.2 ,34.3 ,28.6 ,28.9 ,29.1 ,0.7122 ,26.1 ,26.0 ,3.35 ,30.3 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,20.7 ,,,0.25 ,0.24 ,,,,,,""
2016/9/6 11:00,-1.17 ,-1.64 ,-0.007 ,28.5 ,28.3 ,28.3 ,28.2 ,28.3 ,28.4 ,28.4 ,28.1 ,27.9 ,1.16 ,32.1 ,28.4 ,28.5 ,28.4 ,26.8 ,28.3 ,29.3 ,28.7 ,28.6 ,28.1 ,28.4 ,28.3 ,28.3 ,28.2 ,39.3 ,33.2 ,34.4 ,28.7 ,28.9 ,29.2 ,0.7122 ,26.1 ,26.0 ,3.35 ,30.3 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,20.6 ,,,0.25 ,0.24 ,,,,,,""
2016/9/6 17:00,-1.16 ,-1.62 ,-0.007 ,28.6 ,28.3 ,28.3 ,28.2 ,28.3 ,28.4 ,28.4 ,28.1 ,27.9 ,1.06 ,32.1 ,28.4 ,28.6 ,28.4 ,26.8 ,28.3 ,29.3 ,28.7 ,28.6 ,28.2 ,28.4 ,28.3 ,28.2 ,28.2 ,39.3 ,33.2 ,34.4 ,28.7 ,28.9 ,29.2 ,0.7115 ,26.1 ,26.0 ,3.35 ,30.5 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,20.4 ,,,0.25 ,0.24 ,,,,,,""
2016/9/6 23:00,-1.16 ,-1.63 ,-0.007 ,28.6 ,28.4 ,28.3 ,28.2 ,28.3 ,28.4 ,28.5 ,28.1 ,27.9 ,1.04 ,32.1 ,28.5 ,28.6 ,28.4 ,26.8 ,28.4 ,29.3 ,28.7 ,28.6 ,28.2 ,28.5 ,28.4 ,28.3 ,28.2 ,39.4 ,33.2 ,34.5 ,28.7 ,29.1 ,29.6 ,0.7103 ,26.1 ,26.0 ,3.35 ,30.6 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,20.4 ,,,0.25 ,0.24 ,,,,,,""
2016/9/7 5:00,-1.16 ,-1.63 ,-0.007 ,28.6 ,28.4 ,28.4 ,28.2 ,28.4 ,28.4 ,28.5 ,28.1 ,27.9 ,1.06 ,32.2 ,28.5 ,28.6 ,28.4 ,26.9 ,28.4 ,29.4 ,28.8 ,28.6 ,28.2 ,28.5 ,28.4 ,28.3 ,28.3 ,39.3 ,33.3 ,34.5 ,28.7 ,29.1 ,29.3 ,0.7146 ,26.1 ,26.0 ,3.35 ,30.6 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,20.4 ,,,0.25 ,0.24 ,,,,,,""
2016/9/7 11:00,-1.16 ,-1.63 ,-0.007 ,28.6 ,28.4 ,28.3 ,28.2 ,28.4 ,28.4 ,28.5 ,28.1 ,27.9 ,1.13 ,32.1 ,28.5 ,28.6 ,28.4 ,26.9 ,28.4 ,29.4 ,28.8 ,28.6 ,28.2 ,28.5 ,28.4 ,28.3 ,28.3 ,39.3 ,33.2 ,34.4 ,28.7 ,29.1 ,29.4 ,0.7113 ,26.1 ,26.1 ,3.35 ,30.5 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,20.6 ,,,0.25 ,0.24 ,,,,,,""
2016/9/7 17:00,-1.16 ,-1.61 ,-0.007 ,28.7 ,28.4 ,28.4 ,28.3 ,28.4 ,28.5 ,28.5 ,28.2 ,27.9 ,1.13 ,32.2 ,28.5 ,28.6 ,28.5 ,26.9 ,28.4 ,29.4 ,28.8 ,28.6 ,28.2 ,28.5 ,28.4 ,28.3 ,28.3 ,39.3 ,33.2 ,34.4 ,28.7 ,29.1 ,29.3 ,0.7126 ,26.2 ,26.1 ,3.35 ,30.2 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,20.6 ,,,0.25 ,0.24 ,,,,,,""
2016/9/7 23:00,-1.16 ,-1.62 ,-0.007 ,28.7 ,28.4 ,28.4 ,28.3 ,28.4 ,28.5 ,28.5 ,28.2 ,28.0 ,1.04 ,32.2 ,28.5 ,28.7 ,28.5 ,26.9 ,28.4 ,29.4 ,28.8 ,28.6 ,28.2 ,28.5 ,28.4 ,28.3 ,28.3 ,39.2 ,33.1 ,34.3 ,28.7 ,29.1 ,29.5 ,0.7115 ,26.2 ,26.1 ,3.34 ,30.1 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,20.4 ,,,0.25 ,0.24 ,,,,,,""
2016/9/8 5:00,-1.16 ,-1.62 ,-0.007 ,28.7 ,28.4 ,28.4 ,28.3 ,28.4 ,28.5 ,28.5 ,28.2 ,28.0 ,1.05 ,32.2 ,28.5 ,28.7 ,28.5 ,27.0 ,28.5 ,29.4 ,28.8 ,28.7 ,28.3 ,28.5 ,28.5 ,28.4 ,28.4 ,39.1 ,33.1 ,34.3 ,28.8 ,29.1 ,29.3 ,0.7123 ,26.2 ,26.1 ,3.25 ,29.9 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,20.4 ,,,0.25 ,0.24 ,,,,,,""
2016/9/8 11:00,-1.15 ,-1.62 ,-0.007 ,28.7 ,28.4 ,28.4 ,28.3 ,28.5 ,28.5 ,28.5 ,28.2 ,28.0 ,1.16 ,32.1 ,28.5 ,28.7 ,28.5 ,27.0 ,28.5 ,29.4 ,28.8 ,28.7 ,28.3 ,28.5 ,28.5 ,28.4 ,28.4 ,39.0 ,33.1 ,34.2 ,28.8 ,29.1 ,29.3 ,0.7129 ,26.2 ,26.1 ,3.25 ,29.7 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,20.7 ,,,0.25 ,0.24 ,,,,,,""
2016/9/8 17:00,-1.15 ,-1.59 ,-0.007 ,28.7 ,28.4 ,28.4 ,28.3 ,28.5 ,28.5 ,28.5 ,28.2 ,28.0 ,1.29 ,32.1 ,28.6 ,28.7 ,28.5 ,27.0 ,28.5 ,29.4 ,28.8 ,28.7 ,28.3 ,28.6 ,28.5 ,28.4 ,28.4 ,39.0 ,33.1 ,34.2 ,28.8 ,29.1 ,29.2 ,0.7126 ,26.2 ,26.1 ,3.25 ,29.6 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,20.9 ,,,0.25 ,0.24 ,,,,,,""
2016/9/8 23:00,-1.15 ,-1.58 ,-0.007 ,28.7 ,28.4 ,28.4 ,28.3 ,28.4 ,28.5 ,28.5 ,28.2 ,28.0 ,1.23 ,32.2 ,28.6 ,28.7 ,28.5 ,27.1 ,28.5 ,29.4 ,28.9 ,28.7 ,28.3 ,28.6 ,28.5 ,28.4 ,28.4 ,38.9 ,33.0 ,34.1 ,28.8 ,29.1 ,29.2 ,0.7121 ,26.3 ,26.1 ,3.24 ,29.6 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,20.8 ,,,0.25 ,0.24 ,,,,,,""
2016/9/9 5:00,-1.15 ,-1.56 ,-0.007 ,28.7 ,28.4 ,28.4 ,28.3 ,28.4 ,28.5 ,28.5 ,28.2 ,28.0 ,1.08 ,32.1 ,28.6 ,28.7 ,28.5 ,27.1 ,28.5 ,29.4 ,28.9 ,28.7 ,28.3 ,28.6 ,28.5 ,28.4 ,28.4 ,38.8 ,32.9 ,34.0 ,28.8 ,29.1 ,29.2 ,0.7113 ,26.3 ,26.2 ,3.24 ,29.6 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,20.5 ,,,0.25 ,0.24 ,,,,,,""
2016/9/9 11:00,-1.15 ,-1.58 ,-0.007 ,28.7 ,28.4 ,28.4 ,28.3 ,28.4 ,28.5 ,28.5 ,28.2 ,28.0 ,0.93 ,32.1 ,28.5 ,28.7 ,28.5 ,27.1 ,28.5 ,29.4 ,28.8 ,28.7 ,28.3 ,28.5 ,28.5 ,28.4 ,28.3 ,38.7 ,32.9 ,33.9 ,28.8 ,29.1 ,29.2 ,0.7138 ,26.3 ,26.2 ,3.45 ,29.5 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,20.2 ,,,0.25 ,0.24 ,,,,,,""
2016/9/9 17:00,-1.15 ,-1.59 ,-0.007 ,28.7 ,28.4 ,28.4 ,28.3 ,28.4 ,28.5 ,28.5 ,28.2 ,28.0 ,0.87 ,32.0 ,28.5 ,28.6 ,28.5 ,27.1 ,28.4 ,29.4 ,28.8 ,28.7 ,28.3 ,28.5 ,28.4 ,28.4 ,28.3 ,38.6 ,32.8 ,33.9 ,28.7 ,29.1 ,29.4 ,0.7143 ,26.3 ,26.2 ,3.45 ,29.8 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,20.0 ,,,0.25 ,0.24 ,,,,,,""
2016/9/9 23:00,-1.15 ,-1.62 ,-0.007 ,28.7 ,28.4 ,28.4 ,28.3 ,28.4 ,28.5 ,28.5 ,28.2 ,28.0 ,0.92 ,32.0 ,28.5 ,28.7 ,28.5 ,27.1 ,28.4 ,29.4 ,28.8 ,28.7 ,28.3 ,28.5 ,28.4 ,28.4 ,28.4 ,38.6 ,32.8 ,33.8 ,28.8 ,29.1 ,29.3 ,0.7145 ,26.3 ,26.2 ,3.45 ,29.9 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,20.2 ,,,0.25 ,0.24 ,,,,,,""
2016/9/10 5:00,-1.15 ,-1.64 ,-0.007 ,28.7 ,28.4 ,28.4 ,28.3 ,28.4 ,28.5 ,28.5 ,28.2 ,28.0 ,0.97 ,32.0 ,28.5 ,28.7 ,28.5 ,27.1 ,28.4 ,29.4 ,28.8 ,28.7 ,28.3 ,28.5 ,28.4 ,28.3 ,28.4 ,38.5 ,32.7 ,33.8 ,28.8 ,29.1 ,29.5 ,0.7108 ,26.3 ,26.2 ,3.45 ,29.7 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,20.3 ,,,0.25 ,0.24 ,,,,,,""
2016/9/10 11:00,-1.15 ,-1.65 ,-0.007 ,28.7 ,28.4 ,28.4 ,28.3 ,28.4 ,28.5 ,28.5 ,28.2 ,28.0 ,0.90 ,32.0 ,28.5 ,28.7 ,28.5 ,27.1 ,28.5 ,29.4 ,28.8 ,28.7 ,28.3 ,28.5 ,28.4 ,28.4 ,28.3 ,38.4 ,32.7 ,33.8 ,28.8 ,29.0 ,29.2 ,0.7133 ,26.3 ,26.3 ,3.35 ,29.6 ,0.00 ,0.00 ,27.46 ,-,-,0.420 ,0.030 ,20.2 ,,,0.25 ,0.24 ,,,,,,""
2016/9/10 17:00,-1.15 ,-1.66 ,-0.007 ,28.7 ,28.4 ,28.4 ,28.3 ,28.5 ,28.5 ,28.5 ,28.2 ,28.1 ,0.89 ,32.0 ,28.5 ,28.7 ,28.5 ,27.2 ,28.5 ,29.4 ,28.9 ,28.7 ,28.3 ,28.5 ,28.5 ,28.4 ,28.4 ,38.4 ,32.7 ,33.7 ,28.8 ,29.1 ,29.3 ,0.7137 ,26.3 ,26.3 ,3.34 ,29.8 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,20.2 ,,,0.25 ,0.24 ,,,,,,""
2016/9/10 23:00,-1.15 ,-1.68 ,-0.007 ,28.7 ,28.4 ,28.4 ,28.3 ,28.4 ,28.5 ,28.5 ,28.2 ,28.1 ,0.96 ,32.0 ,28.6 ,28.7 ,28.5 ,27.2 ,28.5 ,29.4 ,28.9 ,28.7 ,28.3 ,28.5 ,28.5 ,28.4 ,28.4 ,38.3 ,32.6 ,33.7 ,28.8 ,29.1 ,29.5 ,0.7116 ,26.3 ,26.3 ,3.35 ,29.8 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,20.3 ,,,0.25 ,0.24 ,,,,,,""
2016/9/11 5:00,-1.15 ,-1.69 ,-0.007 ,28.7 ,28.4 ,28.4 ,28.3 ,28.5 ,28.5 ,28.5 ,28.2 ,28.1 ,0.90 ,32.0 ,28.6 ,28.7 ,28.5 ,27.2 ,28.5 ,29.4 ,28.9 ,28.7 ,28.3 ,28.5 ,28.5 ,28.4 ,28.4 ,38.3 ,32.6 ,33.6 ,28.8 ,29.1 ,29.4 ,0.7109 ,26.3 ,26.3 ,3.35 ,29.7 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,20.2 ,,,0.25 ,0.24 ,,,,,,""
2016/9/11 11:00,-1.15 ,-1.70 ,-0.007 ,28.7 ,28.5 ,28.4 ,28.3 ,28.5 ,28.5 ,28.5 ,28.3 ,28.1 ,0.95 ,32.0 ,28.6 ,28.7 ,28.5 ,27.2 ,28.5 ,29.4 ,28.9 ,28.7 ,28.4 ,28.5 ,28.5 ,28.4 ,28.4 ,38.2 ,32.6 ,33.6 ,28.8 ,29.1 ,29.3 ,0.7129 ,26.4 ,26.3 ,3.25 ,29.4 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,20.3 ,,,0.25 ,0.24 ,,,,,,""
2016/9/11 17:00,-1.15 ,-1.70 ,-0.007 ,28.7 ,28.5 ,28.4 ,28.3 ,28.5 ,28.6 ,28.5 ,28.3 ,28.1 ,0.93 ,32.0 ,28.6 ,28.7 ,28.5 ,27.3 ,28.5 ,29.4 ,28.9 ,28.7 ,28.3 ,28.5 ,28.5 ,28.4 ,28.4 ,38.2 ,32.5 ,33.6 ,28.8 ,29.1 ,29.3 ,0.7115 ,26.4 ,26.3 ,3.25 ,29.3 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,20.3 ,,,0.25 ,0.24 ,,,,,,""
2016/9/11 23:00,-1.15 ,-1.72 ,-0.007 ,28.7 ,28.5 ,28.5 ,28.3 ,28.5 ,28.6 ,28.5 ,28.3 ,28.1 ,0.95 ,32.0 ,28.6 ,28.7 ,28.5 ,27.3 ,28.5 ,29.4 ,28.9 ,28.7 ,28.4 ,28.6 ,28.5 ,28.4 ,28.4 ,38.1 ,32.5 ,33.6 ,28.8 ,29.1 ,29.3 ,0.7145 ,26.4 ,26.3 ,3.24 ,29.1 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,20.4 ,,,0.25 ,0.24 ,,,,,,""
2016/9/12 5:00,-1.15 ,-1.73 ,-0.007 ,28.7 ,28.4 ,28.4 ,28.3 ,28.5 ,28.5 ,28.5 ,28.3 ,28.1 ,0.95 ,31.9 ,28.5 ,28.7 ,28.5 ,27.3 ,28.5 ,29.4 ,28.9 ,28.7 ,28.3 ,28.5 ,28.5 ,28.4 ,28.4 ,38.1 ,32.5 ,33.5 ,28.8 ,29.1 ,29.5 ,0.7136 ,26.4 ,26.3 ,3.24 ,28.9 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,20.4 ,,,0.25 ,0.24 ,,,,,,""
2016/9/12 11:00,-1.15 ,-1.74 ,-0.007 ,28.7 ,28.4 ,28.4 ,28.3 ,28.4 ,28.5 ,28.5 ,28.2 ,28.1 ,0.98 ,31.9 ,28.5 ,28.7 ,28.5 ,27.2 ,28.5 ,29.4 ,28.9 ,28.7 ,28.3 ,28.5 ,28.5 ,28.4 ,28.4 ,38.0 ,32.4 ,33.5 ,28.7 ,29.0 ,29.3 ,0.7118 ,26.4 ,26.3 ,3.24 ,28.6 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,20.5 ,,,0.25 ,0.24 ,,,,,,""
2016/9/12 17:00,-1.15 ,-1.74 ,-0.007 ,28.7 ,28.4 ,28.3 ,28.2 ,28.4 ,28.5 ,28.4 ,28.2 ,28.0 ,0.96 ,31.9 ,28.5 ,28.7 ,28.5 ,27.2 ,28.4 ,29.4 ,28.8 ,28.6 ,28.3 ,28.5 ,28.4 ,28.3 ,28.3 ,37.9 ,32.3 ,33.4 ,28.7 ,28.9 ,29.2 ,0.7381 ,26.4 ,26.3 ,3.04 ,28.3 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,20.4 ,,,0.25 ,0.24 ,,,,,,""
2016/9/12 23:00,-1.16 ,-1.74 ,-0.007 ,28.6 ,28.3 ,28.3 ,28.2 ,28.3 ,28.4 ,28.4 ,28.1 ,28.0 ,1.05 ,31.8 ,28.5 ,28.6 ,28.4 ,27.1 ,28.4 ,29.3 ,28.8 ,28.6 ,28.3 ,28.5 ,28.4 ,28.3 ,28.3 ,37.9 ,32.3 ,33.3 ,28.7 ,28.8 ,29.5 ,0.7203 ,26.4 ,26.3 ,3.03 ,28.1 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,20.7 ,,,0.25 ,0.24 ,,,,,,""
2016/9/13 5:00,-1.15 ,-1.73 ,-0.007 ,28.5 ,28.3 ,28.2 ,28.2 ,28.3 ,28.4 ,28.4 ,28.1 ,27.9 ,1.09 ,31.8 ,28.4 ,28.5 ,28.4 ,27.1 ,28.4 ,29.3 ,28.6 ,28.5 ,28.2 ,28.4 ,28.3 ,28.2 ,28.2 ,37.8 ,32.2 ,33.3 ,28.6 ,28.9 ,29.2 ,0.7284 ,26.4 ,26.4 ,3.04 ,27.8 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,20.7 ,,,0.25 ,0.24 ,,,,,,""
2016/9/13 11:00,-1.15 ,-1.73 ,-0.007 ,28.5 ,28.2 ,28.2 ,28.1 ,28.2 ,28.3 ,28.3 ,28.0 ,27.9 ,1.00 ,31.7 ,28.4 ,28.5 ,28.3 ,27.1 ,28.3 ,29.2 ,28.7 ,28.5 ,28.1 ,28.3 ,28.3 ,28.2 ,28.2 ,37.6 ,32.1 ,33.2 ,28.5 ,28.7 ,29.1 ,0.7107 ,26.4 ,26.4 ,3.45 ,27.7 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,20.6 ,,,0.25 ,0.24 ,,,,,,""
2016/9/13 17:00,-1.15 ,-1.74 ,-0.007 ,28.4 ,28.1 ,28.1 ,28.0 ,28.1 ,28.2 ,28.2 ,27.9 ,27.8 ,1.00 ,31.5 ,28.3 ,28.4 ,28.2 ,27.0 ,28.2 ,29.1 ,28.6 ,28.4 ,28.0 ,28.2 ,28.2 ,28.1 ,28.1 ,37.5 ,32.0 ,33.1 ,28.5 ,28.5 ,29.0 ,0.7188 ,26.4 ,26.4 ,3.97 ,27.5 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,20.6 ,,,0.25 ,0.24 ,,,,,,""
2016/9/13 23:00,-1.15 ,-1.75 ,-0.007 ,28.3 ,28.0 ,28.0 ,27.9 ,28.1 ,28.1 ,28.1 ,27.9 ,27.7 ,1.03 ,31.5 ,28.2 ,28.3 ,28.2 ,26.9 ,28.1 ,29.1 ,28.5 ,28.3 ,28.0 ,28.2 ,28.1 ,28.0 ,28.0 ,37.3 ,31.9 ,32.9 ,28.4 ,28.4 ,29.2 ,0.7261 ,26.4 ,26.4 ,3.97 ,27.2 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,20.7 ,,,0.25 ,0.24 ,,,,,,""
2016/9/14 5:00,-1.15 ,-1.74 ,-0.007 ,28.3 ,28.0 ,27.9 ,27.9 ,28.0 ,28.1 ,28.1 ,27.8 ,27.7 ,1.06 ,31.4 ,28.1 ,28.2 ,28.1 ,26.8 ,28.0 ,29.0 ,28.4 ,28.2 ,27.9 ,28.1 ,28.0 ,27.9 ,27.9 ,37.2 ,31.8 ,32.9 ,28.3 ,28.4 ,28.9 ,0.7281 ,26.4 ,26.4 ,3.97 ,27.1 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,20.8 ,,,0.25 ,0.24 ,,,,,,""
2016/9/14 11:00,-1.15 ,-1.74 ,-0.007 ,28.2 ,28.0 ,27.9 ,27.8 ,28.0 ,28.1 ,28.0 ,27.8 ,27.6 ,1.09 ,31.4 ,28.1 ,28.2 ,28.1 ,26.8 ,28.0 ,28.9 ,28.4 ,28.2 ,27.9 ,28.1 ,28.0 ,27.9 ,27.9 ,37.1 ,31.7 ,32.8 ,28.3 ,28.7 ,29.0 ,0.7266 ,26.4 ,26.4 ,4.07 ,26.9 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.032 ,20.7 ,,,0.25 ,0.24 ,,,,,,""
2016/9/14 17:00,-1.15 ,-1.72 ,-0.007 ,28.3 ,28.0 ,27.9 ,27.9 ,28.0 ,28.1 ,28.1 ,27.8 ,27.7 ,1.05 ,31.4 ,28.1 ,28.2 ,28.1 ,26.8 ,28.0 ,28.9 ,28.5 ,28.2 ,27.9 ,28.1 ,28.0 ,27.9 ,27.9 ,37.2 ,31.7 ,32.8 ,28.3 ,28.6 ,28.9 ,0.7283 ,26.5 ,26.4 ,4.07 ,27.1 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.032 ,20.7 ,,,0.25 ,0.24 ,,,,,,""
2016/9/14 23:00,-1.14 ,-1.72 ,-0.007 ,28.3 ,28.0 ,28.0 ,27.9 ,28.1 ,28.1 ,28.1 ,27.9 ,27.7 ,1.08 ,31.4 ,28.2 ,28.3 ,28.1 ,26.9 ,28.1 ,29.0 ,28.5 ,28.3 ,27.9 ,28.1 ,28.1 ,28.0 ,28.0 ,37.2 ,31.8 ,32.9 ,28.4 ,28.6 ,29.2 ,0.7291 ,26.5 ,26.4 ,4.07 ,27.2 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.032 ,20.8 ,,,0.25 ,0.24 ,,,,,,""
2016/9/15 5:00,-1.14 ,-1.71 ,-0.007 ,28.3 ,28.0 ,28.0 ,27.9 ,28.1 ,28.1 ,28.1 ,27.9 ,27.7 ,1.08 ,31.4 ,28.1 ,28.3 ,28.1 ,26.9 ,28.1 ,29.0 ,28.5 ,28.3 ,28.0 ,28.1 ,28.1 ,28.0 ,28.0 ,37.2 ,31.8 ,32.9 ,28.4 ,28.7 ,29.0 ,0.7279 ,26.5 ,26.4 ,4.06 ,27.2 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.032 ,20.8 ,,,0.25 ,0.24 ,,,,,,""
2016/9/15 11:00,-1.14 ,-1.71 ,-0.007 ,28.3 ,28.1 ,28.0 ,27.9 ,28.1 ,28.1 ,28.1 ,27.9 ,27.7 ,0.98 ,31.4 ,28.2 ,28.3 ,28.2 ,26.9 ,28.1 ,29.0 ,28.5 ,28.3 ,28.0 ,28.2 ,28.1 ,28.0 ,28.0 ,37.2 ,31.9 ,32.9 ,28.4 ,28.9 ,29.1 ,0.7232 ,26.5 ,26.4 ,4.08 ,27.5 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,20.5 ,,,0.25 ,0.24 ,,,,,,""
2016/9/15 17:00,-1.14 ,-1.67 ,-0.007 ,28.3 ,28.0 ,28.0 ,27.9 ,28.1 ,28.2 ,28.1 ,27.9 ,27.7 ,0.51 ,31.4 ,28.2 ,28.3 ,28.2 ,26.9 ,28.1 ,29.0 ,28.5 ,28.3 ,28.0 ,28.2 ,28.1 ,28.0 ,28.0 ,37.2 ,31.8 ,32.9 ,28.4 ,28.6 ,29.0 ,0.7240 ,26.5 ,26.4 ,4.07 ,27.5 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,19.8 ,,,0.25 ,0.24 ,,,,,,""
2016/9/15 23:00,-1.14 ,-1.69 ,-0.007 ,28.4 ,28.1 ,28.0 ,28.0 ,28.1 ,28.2 ,28.2 ,27.9 ,27.7 ,0.46 ,31.4 ,28.2 ,28.3 ,28.2 ,26.9 ,28.1 ,29.0 ,28.5 ,28.3 ,28.0 ,28.2 ,28.1 ,28.0 ,28.0 ,37.2 ,31.8 ,32.9 ,28.4 ,28.7 ,29.2 ,0.7224 ,26.5 ,26.4 ,4.08 ,27.6 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.7 ,,,0.25 ,0.24 ,,,,,,""
2016/9/16 5:00,-1.14 ,-1.69 ,-0.007 ,28.4 ,28.1 ,28.0 ,27.9 ,28.1 ,28.2 ,28.1 ,27.9 ,27.7 ,0.49 ,31.4 ,28.2 ,28.3 ,28.2 ,26.9 ,28.1 ,29.0 ,28.5 ,28.3 ,28.0 ,28.2 ,28.1 ,28.0 ,28.0 ,37.1 ,31.8 ,32.9 ,28.4 ,28.7 ,29.0 ,0.7233 ,26.5 ,26.4 ,4.08 ,27.5 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.7 ,,,0.25 ,0.24 ,,,,,,""
2016/9/16 11:00,-1.13 ,-1.69 ,-0.007 ,28.3 ,28.0 ,28.0 ,27.9 ,28.1 ,28.2 ,28.1 ,27.9 ,27.7 ,0.53 ,31.4 ,28.2 ,28.3 ,28.2 ,26.9 ,28.1 ,29.0 ,28.5 ,28.3 ,28.0 ,28.2 ,28.1 ,28.0 ,28.0 ,37.1 ,31.8 ,32.8 ,28.4 ,28.7 ,29.0 ,0.7246 ,26.5 ,26.4 ,4.08 ,27.6 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,19.7 ,,,0.25 ,0.24 ,,,,,,""
2016/9/16 17:00,-1.13 ,-1.67 ,-0.007 ,28.4 ,28.1 ,28.0 ,28.0 ,28.1 ,28.2 ,28.1 ,27.9 ,27.7 ,0.51 ,31.4 ,28.2 ,28.3 ,28.1 ,26.9 ,28.1 ,29.0 ,28.5 ,28.3 ,28.0 ,28.2 ,28.1 ,28.0 ,28.0 ,37.1 ,31.7 ,32.8 ,28.4 ,28.7 ,29.0 ,0.7247 ,26.5 ,26.5 ,4.08 ,27.8 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,19.6 ,,,0.25 ,0.24 ,,,,,,""
2016/9/16 23:00,-1.13 ,-1.67 ,-0.007 ,28.4 ,28.1 ,28.0 ,27.9 ,28.1 ,28.2 ,28.1 ,27.9 ,27.7 ,0.57 ,31.4 ,28.2 ,28.3 ,28.1 ,26.9 ,28.1 ,29.0 ,28.5 ,28.3 ,28.0 ,28.2 ,28.1 ,28.0 ,28.0 ,37.0 ,31.7 ,32.8 ,28.4 ,28.7 ,29.1 ,0.7257 ,26.6 ,26.5 ,4.08 ,27.9 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,19.8 ,,,0.25 ,0.24 ,,,,,,""
2016/9/17 5:00,-1.13 ,-1.66 ,-0.007 ,28.3 ,28.0 ,28.0 ,27.9 ,28.1 ,28.1 ,28.1 ,27.9 ,27.7 ,0.54 ,31.4 ,28.2 ,28.3 ,28.2 ,26.9 ,28.1 ,29.0 ,28.5 ,28.3 ,28.0 ,28.2 ,28.1 ,28.0 ,28.0 ,37.0 ,31.7 ,32.8 ,28.4 ,28.6 ,28.9 ,0.7284 ,26.6 ,26.5 ,3.97 ,27.8 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,19.7 ,,,0.25 ,0.24 ,,,,,,""
2016/9/17 11:00,-1.13 ,-1.66 ,-0.007 ,28.3 ,28.0 ,28.0 ,27.9 ,28.1 ,28.1 ,28.1 ,27.9 ,27.7 ,0.53 ,31.3 ,28.1 ,28.3 ,28.1 ,26.9 ,28.1 ,29.0 ,28.5 ,28.3 ,28.0 ,28.2 ,28.1 ,28.0 ,28.0 ,37.0 ,31.7 ,32.7 ,28.4 ,28.7 ,29.1 ,0.7250 ,26.6 ,26.5 ,3.96 ,27.8 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,19.7 ,,,0.25 ,0.24 ,,,,,,""
2016/9/17 17:00,-1.12 ,-1.65 ,-0.007 ,28.3 ,28.1 ,28.0 ,27.9 ,28.1 ,28.1 ,28.1 ,27.9 ,27.7 ,0.46 ,31.3 ,28.2 ,28.3 ,28.2 ,26.9 ,28.1 ,29.0 ,28.5 ,28.3 ,28.0 ,28.2 ,28.1 ,28.0 ,28.0 ,37.0 ,31.7 ,32.7 ,28.4 ,28.7 ,28.9 ,0.7229 ,26.6 ,26.5 ,3.97 ,28.0 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,19.5 ,,,0.25 ,0.24 ,,,,,,""
2016/9/17 23:00,-1.13 ,-1.66 ,-0.007 ,28.3 ,28.0 ,28.0 ,27.9 ,28.0 ,28.1 ,28.1 ,27.9 ,27.7 ,0.50 ,31.3 ,28.1 ,28.2 ,28.1 ,26.9 ,28.1 ,29.0 ,28.5 ,28.3 ,28.0 ,28.2 ,28.1 ,28.0 ,28.0 ,36.9 ,31.7 ,32.7 ,28.4 ,28.6 ,29.1 ,0.7259 ,26.6 ,26.5 ,3.97 ,27.9 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,19.7 ,,,0.25 ,0.24 ,,,,,,""
2016/9/18 5:00,-1.12 ,-1.65 ,-0.007 ,28.2 ,27.9 ,27.9 ,27.8 ,28.0 ,28.1 ,28.0 ,27.8 ,27.6 ,0.57 ,31.2 ,28.1 ,28.2 ,28.1 ,26.9 ,28.0 ,29.0 ,28.4 ,28.2 ,27.9 ,28.1 ,28.0 ,27.9 ,27.9 ,36.8 ,31.6 ,32.6 ,28.3 ,28.5 ,28.8 ,0.7252 ,26.6 ,26.5 ,3.97 ,27.8 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,19.8 ,,,0.25 ,0.24 ,,,,,,""
2016/9/18 11:00,-1.12 ,-1.65 ,-0.007 ,28.2 ,27.9 ,27.8 ,27.7 ,27.9 ,28.0 ,27.9 ,27.7 ,27.6 ,0.59 ,31.1 ,28.0 ,28.1 ,28.0 ,26.8 ,27.9 ,28.9 ,28.4 ,28.2 ,27.9 ,28.0 ,27.9 ,27.8 ,27.8 ,36.7 ,31.5 ,32.5 ,28.2 ,28.4 ,28.8 ,0.7259 ,26.6 ,26.5 ,4.18 ,27.6 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,19.8 ,,,0.25 ,0.24 ,,,,,,""
2016/9/18 17:00,-1.12 ,-1.62 ,-0.007 ,28.1 ,27.8 ,27.7 ,27.7 ,27.8 ,27.9 ,27.9 ,27.7 ,27.5 ,0.59 ,31.1 ,28.0 ,28.1 ,27.9 ,26.7 ,27.9 ,28.8 ,28.3 ,28.1 ,27.8 ,28.0 ,27.9 ,27.8 ,27.8 ,36.5 ,31.4 ,32.4 ,28.2 ,28.2 ,28.7 ,0.7255 ,26.6 ,26.5 ,4.39 ,27.4 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,19.7 ,,,0.25 ,0.24 ,,,,,,""
2016/9/18 23:00,-1.12 ,-1.63 ,-0.007 ,28.0 ,27.7 ,27.7 ,27.6 ,27.7 ,27.8 ,27.8 ,27.6 ,27.4 ,0.51 ,31.0 ,27.9 ,28.0 ,27.9 ,26.7 ,27.8 ,28.7 ,28.2 ,28.0 ,27.7 ,27.9 ,27.8 ,27.7 ,27.7 ,36.4 ,31.2 ,32.3 ,28.1 ,28.2 ,28.7 ,0.7248 ,26.6 ,26.5 ,4.48 ,27.3 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,19.6 ,,,0.25 ,0.24 ,,,,,,""
2016/9/19 5:00,-1.12 ,-1.64 ,-0.007 ,28.0 ,27.6 ,27.6 ,27.5 ,27.7 ,27.8 ,27.7 ,27.5 ,27.4 ,0.46 ,30.9 ,27.8 ,27.9 ,27.8 ,26.6 ,27.7 ,28.7 ,28.1 ,27.9 ,27.6 ,27.8 ,27.7 ,27.6 ,27.6 ,36.3 ,31.2 ,32.2 ,28.0 ,28.1 ,28.6 ,0.7249 ,26.6 ,26.5 ,4.49 ,27.1 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,19.5 ,,,0.25 ,0.24 ,,,,,,""
2016/9/19 11:00,-1.12 ,-1.65 ,-0.007 ,27.9 ,27.6 ,27.6 ,27.5 ,27.6 ,27.7 ,27.7 ,27.5 ,27.3 ,0.48 ,30.8 ,27.7 ,27.9 ,27.7 ,26.6 ,27.7 ,28.6 ,28.1 ,27.9 ,27.6 ,27.7 ,27.7 ,27.6 ,27.6 ,36.2 ,31.1 ,32.2 ,27.9 ,28.1 ,28.5 ,0.7219 ,26.6 ,26.5 ,4.49 ,27.0 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,19.5 ,,,0.25 ,0.24 ,,,,,,""
2016/9/19 17:00,-1.12 ,-1.65 ,-0.007 ,27.9 ,27.6 ,27.5 ,27.5 ,27.6 ,27.7 ,27.7 ,27.5 ,27.3 ,0.45 ,30.8 ,27.7 ,27.9 ,27.7 ,26.6 ,27.7 ,28.6 ,28.1 ,27.9 ,27.6 ,27.7 ,27.7 ,27.6 ,27.6 ,36.1 ,31.1 ,32.1 ,27.9 ,28.1 ,28.5 ,0.7226 ,26.6 ,26.5 ,4.07 ,26.8 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,19.5 ,,,0.25 ,0.24 ,,,,,,""
2016/9/19 23:00,-1.12 ,-1.67 ,-0.007 ,27.8 ,27.6 ,27.5 ,27.4 ,27.6 ,27.7 ,27.6 ,27.4 ,27.3 ,0.50 ,30.8 ,27.7 ,27.8 ,27.7 ,26.5 ,27.6 ,28.5 ,28.0 ,27.8 ,27.5 ,27.7 ,27.6 ,27.5 ,27.5 ,36.1 ,31.0 ,32.0 ,27.9 ,28.1 ,28.4 ,0.7257 ,26.6 ,26.5 ,4.07 ,26.8 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,19.6 ,,,0.25 ,0.24 ,,,,,,""
2016/9/20 5:00,-1.12 ,-1.68 ,-0.007 ,27.7 ,27.5 ,27.4 ,27.3 ,27.5 ,27.6 ,27.6 ,27.4 ,27.2 ,0.47 ,30.7 ,27.6 ,27.8 ,27.6 ,26.4 ,27.6 ,28.5 ,28.0 ,27.8 ,27.5 ,27.6 ,27.6 ,27.5 ,27.5 ,36.0 ,30.9 ,32.0 ,27.8 ,27.9 ,28.6 ,0.7232 ,26.6 ,26.5 ,4.48 ,26.6 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,19.6 ,,,0.25 ,0.24 ,,,,,,""
2016/9/20 11:00,-1.13 ,-1.69 ,-0.007 ,27.6 ,27.4 ,27.3 ,27.2 ,27.4 ,27.5 ,27.4 ,27.2 ,27.1 ,0.49 ,30.5 ,27.6 ,27.6 ,27.5 ,26.3 ,27.5 ,28.4 ,27.8 ,27.6 ,27.4 ,27.5 ,27.4 ,27.4 ,27.4 ,35.8 ,30.8 ,31.8 ,27.7 ,27.8 ,28.3 ,0.7250 ,26.6 ,26.5 ,4.58 ,26.3 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,19.7 ,,,0.25 ,0.24 ,,,,,,""
2016/9/20 17:00,-1.12 ,-1.69 ,-0.007 ,27.6 ,27.3 ,27.2 ,27.1 ,27.3 ,27.4 ,27.3 ,27.1 ,27.0 ,0.55 ,30.4 ,27.4 ,27.5 ,27.4 ,26.2 ,27.3 ,28.2 ,27.7 ,27.5 ,27.2 ,27.4 ,27.4 ,27.3 ,27.3 ,35.7 ,30.7 ,31.7 ,27.6 ,27.8 ,28.1 ,0.7241 ,26.6 ,26.5 ,4.38 ,26.2 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,19.8 ,,,0.25 ,0.24 ,,,,,,""
2016/9/20 23:00,-1.12 ,-1.70 ,-0.007 ,27.5 ,27.2 ,27.2 ,27.1 ,27.3 ,27.4 ,27.3 ,27.1 ,27.0 ,0.52 ,30.4 ,27.4 ,27.5 ,27.4 ,26.2 ,27.3 ,28.2 ,27.7 ,27.5 ,27.2 ,27.4 ,27.3 ,27.2 ,27.2 ,35.6 ,30.6 ,31.7 ,27.6 ,27.7 ,28.1 ,0.7228 ,26.6 ,26.5 ,4.07 ,26.0 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,19.8 ,,,0.25 ,0.24 ,,,,,,""
2016/9/21 5:00,-1.14 ,-1.73 ,-0.007 ,27.4 ,27.1 ,27.0 ,26.9 ,27.1 ,27.2 ,27.2 ,27.0 ,26.8 ,0.30 ,30.3 ,27.3 ,27.4 ,27.3 ,26.1 ,27.2 ,28.1 ,27.6 ,27.4 ,27.1 ,27.3 ,27.2 ,27.1 ,27.1 ,35.4 ,30.5 ,31.5 ,27.4 ,27.5 ,28.2 ,0.7251 ,26.6 ,26.5 ,3.45 ,25.6 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,19.4 ,,,0.25 ,0.24 ,,,,,,""
2016/9/21 11:00,-1.15 ,-1.76 ,-0.007 ,27.3 ,27.0 ,26.9 ,26.9 ,27.0 ,27.1 ,27.0 ,26.9 ,26.7 ,0.35 ,30.1 ,27.1 ,27.2 ,27.1 ,25.9 ,27.0 ,28.0 ,27.4 ,27.2 ,27.0 ,27.1 ,27.1 ,27.0 ,27.0 ,35.3 ,30.3 ,31.4 ,27.3 ,27.5 ,27.9 ,0.7192 ,26.6 ,26.5 ,3.45 ,25.3 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,19.4 ,,,0.25 ,0.24 ,,,,,,""
2016/9/21 17:00,-1.14 ,-1.77 ,-0.007 ,27.3 ,27.0 ,26.9 ,26.9 ,27.0 ,27.1 ,27.1 ,26.9 ,26.7 ,0.42 ,30.1 ,27.1 ,27.2 ,27.1 ,25.9 ,27.1 ,28.0 ,27.4 ,27.3 ,27.0 ,27.2 ,27.1 ,27.0 ,27.0 ,35.3 ,30.4 ,31.4 ,27.3 ,27.6 ,28.0 ,0.7236 ,26.6 ,26.5 ,3.56 ,25.3 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,19.6 ,,,0.25 ,0.24 ,,,,,,""
2016/9/21 23:00,-1.14 ,-1.78 ,-0.007 ,27.3 ,27.0 ,26.9 ,26.8 ,27.0 ,27.1 ,27.0 ,26.8 ,26.7 ,0.45 ,30.1 ,27.1 ,27.2 ,27.1 ,25.9 ,27.0 ,27.9 ,27.4 ,27.2 ,27.0 ,27.2 ,27.1 ,27.0 ,27.0 ,35.3 ,30.4 ,31.4 ,27.3 ,27.6 ,28.0 ,0.7234 ,26.6 ,26.5 ,3.56 ,25.3 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,19.7 ,,,0.25 ,0.24 ,,,,,,""
2016/9/22 5:00,-1.14 ,-1.78 ,-0.007 ,27.2 ,26.9 ,26.9 ,26.8 ,27.0 ,27.1 ,27.0 ,26.8 ,26.7 ,0.50 ,30.1 ,27.1 ,27.2 ,27.1 ,25.9 ,27.0 ,27.9 ,27.4 ,27.2 ,27.0 ,27.1 ,27.1 ,27.0 ,27.0 ,35.3 ,30.4 ,31.4 ,27.3 ,27.6 ,28.2 ,0.7226 ,26.6 ,26.5 ,3.55 ,25.2 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,19.8 ,,,0.25 ,0.24 ,,,,,,""
2016/9/22 11:00,-1.14 ,-1.78 ,-0.007 ,27.2 ,27.0 ,26.9 ,26.8 ,27.0 ,27.1 ,27.0 ,26.8 ,26.6 ,0.56 ,30.1 ,27.1 ,27.2 ,27.1 ,25.9 ,27.0 ,27.9 ,27.4 ,27.2 ,27.0 ,27.1 ,27.1 ,27.0 ,27.0 ,35.3 ,30.3 ,31.4 ,27.3 ,27.6 ,28.0 ,0.7196 ,26.6 ,26.5 ,3.45 ,25.1 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,19.9 ,,,0.25 ,0.24 ,,,,,,""
2016/9/22 17:00,-1.13 ,-1.76 ,-0.007 ,27.2 ,27.0 ,26.9 ,26.8 ,27.0 ,27.1 ,27.0 ,26.8 ,26.7 ,0.61 ,30.0 ,27.1 ,27.2 ,27.1 ,25.9 ,27.0 ,27.9 ,27.3 ,27.2 ,27.0 ,27.1 ,27.1 ,26.9 ,27.0 ,35.2 ,30.3 ,31.4 ,27.3 ,27.6 ,28.0 ,0.7191 ,26.6 ,26.5 ,3.45 ,25.2 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,20.0 ,,,0.25 ,0.24 ,,,,,,""
2016/9/22 23:00,-1.13 ,-1.74 ,-0.007 ,27.2 ,26.9 ,26.8 ,26.8 ,26.9 ,27.0 ,27.0 ,26.7 ,26.6 ,0.73 ,30.0 ,27.0 ,27.1 ,27.0 ,25.8 ,27.0 ,27.9 ,27.3 ,27.2 ,26.9 ,27.1 ,27.0 ,26.9 ,26.9 ,35.2 ,30.3 ,31.3 ,27.2 ,27.5 ,28.1 ,0.7176 ,26.6 ,26.5 ,3.66 ,25.1 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,20.2 ,,,0.25 ,0.24 ,,,,,,""
2016/9/23 5:00,-1.13 ,-1.72 ,-0.007 ,27.1 ,26.8 ,26.8 ,26.7 ,26.9 ,27.0 ,26.9 ,26.7 ,26.6 ,0.47 ,29.9 ,27.0 ,27.1 ,27.0 ,25.8 ,26.9 ,27.8 ,27.3 ,27.1 ,26.9 ,27.0 ,27.0 ,26.9 ,26.9 ,35.1 ,30.2 ,31.3 ,27.2 ,27.4 ,27.8 ,0.7202 ,26.6 ,26.5 ,3.66 ,25.1 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,19.7 ,,,0.25 ,0.24 ,,,,,,""
