,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,"note"
2016/9/23 11:00,-1.13 ,-1.72 ,-0.007 ,27.1 ,26.9 ,26.8 ,26.7 ,26.9 ,27.0 ,26.9 ,26.7 ,26.6 ,0.51 ,29.9 ,27.0 ,27.1 ,27.0 ,25.8 ,26.9 ,27.8 ,27.2 ,27.1 ,26.8 ,27.0 ,26.9 ,26.8 ,26.8 ,35.1 ,30.2 ,31.2 ,27.2 ,27.4 ,27.8 ,0.7187 ,26.6 ,26.5 ,3.65 ,25.1 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,19.7 ,,,0.25 ,0.24 ,,,,,,""
2016/9/23 17:00,-1.12 ,-1.71 ,-0.007 ,27.1 ,26.9 ,26.8 ,26.7 ,26.9 ,27.0 ,26.9 ,26.7 ,26.6 ,0.50 ,29.9 ,27.0 ,27.1 ,27.0 ,25.8 ,26.9 ,27.8 ,27.2 ,27.1 ,26.8 ,27.0 ,27.0 ,26.8 ,26.8 ,35.1 ,30.2 ,31.2 ,27.2 ,27.5 ,27.8 ,0.7178 ,26.6 ,26.5 ,3.66 ,25.2 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,19.7 ,,,0.25 ,0.24 ,,,,,,""
2016/9/23 23:00,-1.12 ,-1.73 ,-0.007 ,27.2 ,26.9 ,26.8 ,26.8 ,26.9 ,27.0 ,26.9 ,26.7 ,26.6 ,0.43 ,29.9 ,27.0 ,27.1 ,27.0 ,25.8 ,26.9 ,27.8 ,27.2 ,27.1 ,26.9 ,27.0 ,27.0 ,26.9 ,26.9 ,35.1 ,30.2 ,31.2 ,27.2 ,27.5 ,27.8 ,0.7184 ,26.6 ,26.5 ,3.66 ,25.4 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,19.6 ,,,0.25 ,0.24 ,,,,,,""
2016/9/24 5:00,-1.12 ,-1.73 ,-0.007 ,27.2 ,26.9 ,26.8 ,26.7 ,26.9 ,27.0 ,26.9 ,26.7 ,26.6 ,0.42 ,29.9 ,27.0 ,27.1 ,27.0 ,25.8 ,26.9 ,27.8 ,27.3 ,27.1 ,26.9 ,27.1 ,27.0 ,26.9 ,26.9 ,35.0 ,30.2 ,31.2 ,27.2 ,27.4 ,28.1 ,0.7173 ,26.6 ,26.5 ,3.66 ,25.5 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,19.5 ,,,0.25 ,0.24 ,,,,,,""
2016/9/24 11:00,-1.12 ,-1.75 ,-0.007 ,27.1 ,26.9 ,26.8 ,26.7 ,26.9 ,27.0 ,26.9 ,26.7 ,26.6 ,0.45 ,29.8 ,27.0 ,27.1 ,27.0 ,25.8 ,26.9 ,27.8 ,27.2 ,27.1 ,26.8 ,27.0 ,27.0 ,26.9 ,26.9 ,35.0 ,30.2 ,31.2 ,27.2 ,27.5 ,28.0 ,0.7227 ,26.6 ,26.5 ,3.66 ,25.5 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,19.6 ,,,0.25 ,0.24 ,,,,,,""
2016/9/24 17:00,-1.12 ,-1.75 ,-0.007 ,27.2 ,26.9 ,26.8 ,26.8 ,26.9 ,27.0 ,26.9 ,26.7 ,26.6 ,0.47 ,29.8 ,27.0 ,27.1 ,26.9 ,25.8 ,26.9 ,27.7 ,27.2 ,27.1 ,26.8 ,27.0 ,27.0 ,26.8 ,26.8 ,35.0 ,30.2 ,31.2 ,27.2 ,27.5 ,27.8 ,0.7184 ,26.6 ,26.5 ,3.66 ,25.7 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,19.6 ,,,0.25 ,0.24 ,,,,,,""
2016/9/24 23:00,-1.12 ,-1.75 ,-0.007 ,27.1 ,26.8 ,26.8 ,26.7 ,26.9 ,27.0 ,26.9 ,26.7 ,26.6 ,0.55 ,29.8 ,26.9 ,27.1 ,26.9 ,25.8 ,26.9 ,27.7 ,27.2 ,27.1 ,26.8 ,27.0 ,27.0 ,26.9 ,26.8 ,34.9 ,30.1 ,31.1 ,27.2 ,27.3 ,27.7 ,0.7155 ,26.6 ,26.5 ,3.66 ,25.7 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,19.8 ,,,0.25 ,0.24 ,,,,,,""
2016/9/25 5:00,-1.12 ,-1.75 ,-0.007 ,27.1 ,26.8 ,26.7 ,26.7 ,26.8 ,26.9 ,26.9 ,26.6 ,26.5 ,0.47 ,29.7 ,26.9 ,27.0 ,26.9 ,25.7 ,26.8 ,27.7 ,27.2 ,27.1 ,26.8 ,27.0 ,26.9 ,26.8 ,26.8 ,34.8 ,30.1 ,31.0 ,27.1 ,27.3 ,27.9 ,0.7142 ,26.5 ,26.5 ,3.65 ,25.8 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,19.7 ,,,0.25 ,0.24 ,,,,,,""
2016/9/25 11:00,-1.12 ,-1.75 ,-0.007 ,27.0 ,26.8 ,26.7 ,26.6 ,26.8 ,26.9 ,26.8 ,26.6 ,26.5 ,0.46 ,29.7 ,26.9 ,27.0 ,26.9 ,25.7 ,26.8 ,27.7 ,27.1 ,27.0 ,26.8 ,26.9 ,26.9 ,26.8 ,26.8 ,34.8 ,30.0 ,31.0 ,27.1 ,27.3 ,27.7 ,0.7146 ,26.6 ,26.5 ,3.66 ,25.8 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,19.6 ,,,0.25 ,0.24 ,,,,,,""
2016/9/25 17:00,-1.12 ,-1.74 ,-0.007 ,27.1 ,26.8 ,26.7 ,26.7 ,26.8 ,26.9 ,26.8 ,26.6 ,26.5 ,0.51 ,29.7 ,26.9 ,27.0 ,26.9 ,25.7 ,26.8 ,27.7 ,27.2 ,27.0 ,26.8 ,26.9 ,26.9 ,26.8 ,26.8 ,34.8 ,30.0 ,31.0 ,27.1 ,27.4 ,27.7 ,0.7163 ,26.6 ,26.5 ,3.67 ,26.1 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,19.7 ,,,0.25 ,0.24 ,,,,,,""
2016/9/25 23:00,-1.12 ,-1.75 ,-0.007 ,27.1 ,26.8 ,26.7 ,26.7 ,26.8 ,26.9 ,26.8 ,26.6 ,26.5 ,0.50 ,29.7 ,26.9 ,27.0 ,26.9 ,25.7 ,26.8 ,27.7 ,27.1 ,27.0 ,26.7 ,26.9 ,26.9 ,26.8 ,26.8 ,34.7 ,30.0 ,31.0 ,27.1 ,27.3 ,27.7 ,0.7108 ,26.5 ,26.5 ,3.66 ,26.2 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,19.7 ,,,0.25 ,0.24 ,,,,,,""
2016/9/26 5:00,-1.12 ,-1.75 ,-0.007 ,27.1 ,26.8 ,26.7 ,26.7 ,26.8 ,26.9 ,26.9 ,26.6 ,26.5 ,0.44 ,29.7 ,26.9 ,27.0 ,26.9 ,25.8 ,26.8 ,27.7 ,27.2 ,27.0 ,26.8 ,27.0 ,26.9 ,26.8 ,26.8 ,34.7 ,30.0 ,31.0 ,27.1 ,27.4 ,27.8 ,0.7169 ,26.5 ,26.5 ,3.65 ,26.3 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,19.6 ,,,0.25 ,0.24 ,,,,,,""
2016/9/26 11:00,-1.12 ,-1.76 ,-0.007 ,27.1 ,26.8 ,26.8 ,26.7 ,26.8 ,26.9 ,26.9 ,26.6 ,26.5 ,0.41 ,29.7 ,26.9 ,27.0 ,26.9 ,25.8 ,26.8 ,27.7 ,27.2 ,27.1 ,26.8 ,27.0 ,26.9 ,26.8 ,26.8 ,34.7 ,30.0 ,31.0 ,27.1 ,27.4 ,27.7 ,0.7183 ,26.5 ,26.5 ,3.66 ,26.4 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,19.5 ,,,0.25 ,0.24 ,,,,,,""
2016/9/26 17:00,-1.11 ,-1.77 ,-0.007 ,27.1 ,26.8 ,26.8 ,26.7 ,26.8 ,26.9 ,26.9 ,26.7 ,26.6 ,0.47 ,29.7 ,26.9 ,27.0 ,26.9 ,25.8 ,26.8 ,27.7 ,27.2 ,27.1 ,26.8 ,27.0 ,26.9 ,26.8 ,26.8 ,34.7 ,30.0 ,31.0 ,27.1 ,27.4 ,27.8 ,0.7194 ,26.5 ,26.4 ,3.67 ,26.5 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,19.6 ,,,0.25 ,0.24 ,,,,,,""
2016/9/26 23:00,-1.12 ,-1.77 ,-0.007 ,27.1 ,26.8 ,26.8 ,26.7 ,26.8 ,26.9 ,26.9 ,26.7 ,26.5 ,0.56 ,29.7 ,26.9 ,27.0 ,26.9 ,25.8 ,26.9 ,27.7 ,27.2 ,27.1 ,26.8 ,27.0 ,26.9 ,26.8 ,26.8 ,34.7 ,30.0 ,31.0 ,27.1 ,27.3 ,27.8 ,0.7138 ,26.5 ,26.4 ,3.65 ,26.6 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,19.8 ,,,0.25 ,0.24 ,,,,,,""
2016/9/27 5:00,-1.11 ,-1.76 ,-0.007 ,27.1 ,26.8 ,26.8 ,26.7 ,26.9 ,26.9 ,26.9 ,26.7 ,26.5 ,0.49 ,29.7 ,26.9 ,27.0 ,26.9 ,25.8 ,26.9 ,27.7 ,27.2 ,27.1 ,26.8 ,27.0 ,26.9 ,26.8 ,26.8 ,34.7 ,30.0 ,31.0 ,27.1 ,27.3 ,27.7 ,0.7143 ,26.5 ,26.4 ,3.66 ,26.6 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,19.7 ,,,0.25 ,0.24 ,,,,,,""
2016/9/27 11:00,-1.11 ,-1.76 ,-0.007 ,27.1 ,26.8 ,26.8 ,26.7 ,26.8 ,26.9 ,26.9 ,26.7 ,26.5 ,0.64 ,29.7 ,26.9 ,27.0 ,26.9 ,25.8 ,26.8 ,27.7 ,27.2 ,27.0 ,26.8 ,27.0 ,26.9 ,26.8 ,26.8 ,34.6 ,30.0 ,30.9 ,27.1 ,27.3 ,27.7 ,0.7139 ,26.5 ,26.4 ,3.66 ,26.7 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,19.9 ,,,0.25 ,0.24 ,,,,,,""
2016/9/27 17:00,-1.11 ,-1.73 ,-0.007 ,27.1 ,26.8 ,26.8 ,26.7 ,26.8 ,26.9 ,26.9 ,26.7 ,26.5 ,0.57 ,29.7 ,26.9 ,27.0 ,26.9 ,25.8 ,26.9 ,27.7 ,27.2 ,27.1 ,26.8 ,27.0 ,26.9 ,26.8 ,26.8 ,34.6 ,30.0 ,30.9 ,27.1 ,27.3 ,27.7 ,0.7142 ,26.5 ,26.4 ,3.66 ,26.8 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,19.8 ,,,0.25 ,0.24 ,,,,,,""
2016/9/27 23:00,-1.10 ,-1.72 ,-0.007 ,27.1 ,26.8 ,26.8 ,26.7 ,26.9 ,26.9 ,26.9 ,26.7 ,26.5 ,0.62 ,29.7 ,26.9 ,27.0 ,26.9 ,25.8 ,26.9 ,27.7 ,27.2 ,27.1 ,26.8 ,27.0 ,26.9 ,26.8 ,26.8 ,34.6 ,30.0 ,30.9 ,27.2 ,27.4 ,27.9 ,0.7156 ,26.5 ,26.4 ,3.65 ,26.8 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,19.9 ,,,0.25 ,0.24 ,,,,,,""
2016/9/28 5:00,-1.10 ,-1.70 ,-0.007 ,27.1 ,26.9 ,26.8 ,26.7 ,26.9 ,26.9 ,26.9 ,26.7 ,26.6 ,0.61 ,29.7 ,27.0 ,27.1 ,27.0 ,25.8 ,26.9 ,27.7 ,27.2 ,27.1 ,26.8 ,27.0 ,26.9 ,26.8 ,26.8 ,34.6 ,30.0 ,30.9 ,27.2 ,27.4 ,27.8 ,0.7169 ,26.5 ,26.4 ,3.66 ,26.9 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,19.8 ,,,0.25 ,0.24 ,,,,,,""
2016/9/28 11:00,-1.10 ,-1.69 ,-0.007 ,27.1 ,26.9 ,26.8 ,26.7 ,26.9 ,26.9 ,26.9 ,26.7 ,26.6 ,0.60 ,29.7 ,27.0 ,27.1 ,26.9 ,25.9 ,26.9 ,27.7 ,27.2 ,27.1 ,26.8 ,27.0 ,26.9 ,26.8 ,26.8 ,34.6 ,30.0 ,30.9 ,27.2 ,27.5 ,27.7 ,0.7168 ,26.5 ,26.4 ,3.66 ,27.1 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,19.7 ,,,0.25 ,0.24 ,,,,,,""
2016/9/28 17:00,-1.09 ,-1.68 ,-0.007 ,27.1 ,26.9 ,26.8 ,26.7 ,26.9 ,26.9 ,26.9 ,26.7 ,26.6 ,0.52 ,29.7 ,27.0 ,27.1 ,27.0 ,25.9 ,26.9 ,27.7 ,27.2 ,27.1 ,26.8 ,27.0 ,26.9 ,26.8 ,26.8 ,34.6 ,30.0 ,30.9 ,27.2 ,27.4 ,27.7 ,0.7183 ,26.5 ,26.4 ,3.66 ,27.3 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,19.6 ,,,0.25 ,0.24 ,,,,,,""
2016/9/28 23:00,-1.09 ,-1.68 ,-0.007 ,27.2 ,26.9 ,26.8 ,26.7 ,26.9 ,27.0 ,26.9 ,26.7 ,26.6 ,0.55 ,29.7 ,27.0 ,27.1 ,27.0 ,25.9 ,26.9 ,27.7 ,27.2 ,27.1 ,26.8 ,27.0 ,27.0 ,26.9 ,26.9 ,34.7 ,30.0 ,30.9 ,27.2 ,27.5 ,27.8 ,0.7209 ,26.5 ,26.4 ,3.76 ,27.4 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,19.7 ,,,0.25 ,0.24 ,,,,,,""
2016/9/29 5:00,-1.10 ,-1.67 ,-0.007 ,27.2 ,26.9 ,26.8 ,26.7 ,26.9 ,27.0 ,26.9 ,26.7 ,26.6 ,0.54 ,29.7 ,27.0 ,27.1 ,27.0 ,25.9 ,26.9 ,27.8 ,27.2 ,27.1 ,26.8 ,27.0 ,27.0 ,26.9 ,26.9 ,34.6 ,30.0 ,31.0 ,27.2 ,27.4 ,27.9 ,0.7323 ,26.5 ,26.4 ,3.76 ,27.4 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,19.7 ,,,0.25 ,0.24 ,,,,,,""
2016/9/29 11:00,-1.10 ,-1.67 ,-0.007 ,27.1 ,26.9 ,26.8 ,26.7 ,26.9 ,27.0 ,26.9 ,26.7 ,26.6 ,0.53 ,29.7 ,27.0 ,27.1 ,27.0 ,25.9 ,26.9 ,27.8 ,27.2 ,27.1 ,26.9 ,27.0 ,27.0 ,26.9 ,26.9 ,34.6 ,30.0 ,30.9 ,27.2 ,27.3 ,27.5 ,0.7172 ,26.5 ,26.4 ,3.76 ,27.3 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,19.6 ,,,0.25 ,0.24 ,,,,,,""
2016/9/29 17:00,-1.10 ,-1.68 ,-0.007 ,27.1 ,26.8 ,26.8 ,26.7 ,26.9 ,26.9 ,26.9 ,26.7 ,26.6 ,0.47 ,29.7 ,27.0 ,27.1 ,27.0 ,25.9 ,26.9 ,27.7 ,27.2 ,27.1 ,26.8 ,27.0 ,26.9 ,26.8 ,26.8 ,34.6 ,29.9 ,30.9 ,27.1 ,27.3 ,27.7 ,0.7404 ,26.5 ,26.4 ,3.76 ,27.2 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,19.6 ,,,0.25 ,0.24 ,,,,,,""
2016/9/29 23:00,-1.11 ,-1.72 ,-0.007 ,27.1 ,26.7 ,26.7 ,26.6 ,26.8 ,26.9 ,26.8 ,26.6 ,26.5 ,0.40 ,29.6 ,26.9 ,27.0 ,26.9 ,25.8 ,26.8 ,27.6 ,27.1 ,27.0 ,26.8 ,26.9 ,26.9 ,26.8 ,26.8 ,34.4 ,29.9 ,30.8 ,27.1 ,27.2 ,27.8 ,0.7359 ,26.5 ,26.4 ,3.76 ,27.0 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,19.5 ,,,0.25 ,0.24 ,,,,,,""
2016/9/30 5:00,-1.11 ,-1.75 ,-0.007 ,26.9 ,26.6 ,26.6 ,26.5 ,26.7 ,26.7 ,26.7 ,26.5 ,26.4 ,0.41 ,29.5 ,26.8 ,26.9 ,26.8 ,25.7 ,26.7 ,27.6 ,27.1 ,26.9 ,26.7 ,26.8 ,26.8 ,26.7 ,26.7 ,34.2 ,29.7 ,30.7 ,27.0 ,27.2 ,27.5 ,0.7291 ,26.5 ,26.4 ,3.86 ,26.7 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,19.6 ,,,0.25 ,0.24 ,,,,,,""
2016/9/30 11:00,-1.13 ,-1.77 ,-0.007 ,26.8 ,26.6 ,26.5 ,26.4 ,26.6 ,26.7 ,26.6 ,26.4 ,26.3 ,0.50 ,29.4 ,26.7 ,26.8 ,26.7 ,25.6 ,26.6 ,27.5 ,27.0 ,26.8 ,26.6 ,26.7 ,26.7 ,26.6 ,26.6 ,34.1 ,29.6 ,30.6 ,26.9 ,27.2 ,27.6 ,0.7316 ,26.5 ,26.4 ,3.86 ,26.2 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,19.8 ,,,0.25 ,0.24 ,,,,,,""
2016/9/30 17:00,-1.13 ,-1.75 ,-0.007 ,26.9 ,26.6 ,26.5 ,26.4 ,26.6 ,26.7 ,26.6 ,26.5 ,26.3 ,0.52 ,29.4 ,26.7 ,26.8 ,26.7 ,25.6 ,26.6 ,27.5 ,27.0 ,26.8 ,26.6 ,26.7 ,26.7 ,26.6 ,26.6 ,34.2 ,29.6 ,30.6 ,26.9 ,27.2 ,27.5 ,0.7246 ,26.5 ,26.4 ,3.86 ,26.0 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,19.7 ,,,0.25 ,0.24 ,,,,,,""
2016/9/30 23:00,-1.12 ,-1.75 ,-0.007 ,26.9 ,26.6 ,26.6 ,26.4 ,26.6 ,26.7 ,26.6 ,26.5 ,26.3 ,0.52 ,29.4 ,26.7 ,26.8 ,26.7 ,25.7 ,26.7 ,27.5 ,27.0 ,26.8 ,26.6 ,26.7 ,26.7 ,26.6 ,26.6 ,34.2 ,29.6 ,30.6 ,26.9 ,27.2 ,27.6 ,0.7277 ,26.5 ,26.4 ,3.86 ,25.9 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,19.8 ,,,0.25 ,0.24 ,,,,,,""
2016/10/1 5:00,-1.12 ,-1.75 ,-0.007 ,26.9 ,26.6 ,26.6 ,26.4 ,26.6 ,26.7 ,26.7 ,26.4 ,26.3 ,0.45 ,29.4 ,26.7 ,26.8 ,26.7 ,25.6 ,26.6 ,27.5 ,27.0 ,26.8 ,26.6 ,26.7 ,26.7 ,26.6 ,26.6 ,34.2 ,29.6 ,30.6 ,26.9 ,27.1 ,27.7 ,0.7242 ,26.5 ,26.4 ,3.87 ,25.8 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,19.7 ,,,0.25 ,0.24 ,,,,,,""
2016/10/1 11:00,-1.12 ,-1.77 ,-0.007 ,26.8 ,26.6 ,26.5 ,26.4 ,26.6 ,26.7 ,26.6 ,26.4 ,26.3 ,0.42 ,29.4 ,26.7 ,26.8 ,26.7 ,25.6 ,26.6 ,27.5 ,26.9 ,26.8 ,26.6 ,26.7 ,26.7 ,26.6 ,26.6 ,34.1 ,29.6 ,30.6 ,26.9 ,27.2 ,27.6 ,0.7214 ,26.5 ,26.4 ,3.86 ,25.6 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,19.5 ,,,0.25 ,0.24 ,,,,,,""
2016/10/1 17:00,-1.12 ,-1.77 ,-0.007 ,26.9 ,26.6 ,26.6 ,26.5 ,26.6 ,26.7 ,26.6 ,26.5 ,26.3 ,0.48 ,29.4 ,26.7 ,26.8 ,26.7 ,25.7 ,26.7 ,27.5 ,27.0 ,26.8 ,26.6 ,26.8 ,26.7 ,26.6 ,26.6 ,34.2 ,29.6 ,30.6 ,26.9 ,27.1 ,27.5 ,0.7209 ,26.5 ,26.4 ,3.77 ,25.7 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,19.7 ,,,0.25 ,0.24 ,,,,,,""
2016/10/1 23:00,-1.12 ,-1.78 ,-0.007 ,26.9 ,26.6 ,26.5 ,26.4 ,26.6 ,26.7 ,26.6 ,26.5 ,26.3 ,0.53 ,29.4 ,26.7 ,26.8 ,26.7 ,25.6 ,26.6 ,27.5 ,27.0 ,26.8 ,26.6 ,26.8 ,26.7 ,26.6 ,26.6 ,34.1 ,29.6 ,30.6 ,26.9 ,27.2 ,27.8 ,0.7174 ,26.5 ,26.4 ,3.77 ,25.6 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,19.8 ,,,0.25 ,0.24 ,,,,,,""
2016/10/2 5:00,-1.11 ,-1.77 ,-0.007 ,26.8 ,26.6 ,26.5 ,26.4 ,26.6 ,26.7 ,26.6 ,26.4 ,26.3 ,0.48 ,29.4 ,26.7 ,26.8 ,26.7 ,25.6 ,26.6 ,27.5 ,27.0 ,26.8 ,26.6 ,26.7 ,26.7 ,26.6 ,26.6 ,34.1 ,29.6 ,30.6 ,26.9 ,27.1 ,27.5 ,0.7168 ,26.4 ,26.4 ,3.66 ,25.5 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,19.7 ,,,0.25 ,0.24 ,,,,,,""
2016/10/2 11:00,-1.12 ,-1.77 ,-0.007 ,26.8 ,26.6 ,26.5 ,26.4 ,26.6 ,26.7 ,26.6 ,26.4 ,26.3 ,0.52 ,29.4 ,26.7 ,26.8 ,26.7 ,25.6 ,26.6 ,27.5 ,26.9 ,26.8 ,26.6 ,26.7 ,26.7 ,26.6 ,26.6 ,34.1 ,29.6 ,30.6 ,26.9 ,27.2 ,27.5 ,0.7163 ,26.5 ,26.4 ,3.66 ,25.5 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.029 ,19.7 ,,,0.25 ,0.24 ,,,,,,""
2016/10/2 17:00,-1.11 ,-1.76 ,-0.007 ,26.9 ,26.6 ,26.5 ,26.4 ,26.6 ,26.7 ,26.7 ,26.5 ,26.3 ,0.46 ,29.4 ,26.7 ,26.8 ,26.7 ,25.6 ,26.6 ,27.5 ,27.0 ,26.8 ,26.6 ,26.7 ,26.7 ,26.6 ,26.6 ,34.1 ,29.6 ,30.6 ,26.9 ,27.2 ,27.5 ,0.7196 ,26.4 ,26.4 ,3.67 ,25.7 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,19.6 ,,,0.25 ,0.24 ,,,,,,""
2016/10/2 23:00,-1.11 ,-1.76 ,-0.007 ,26.9 ,26.6 ,26.6 ,26.5 ,26.6 ,26.7 ,26.6 ,26.5 ,26.4 ,0.56 ,29.4 ,26.7 ,26.8 ,26.7 ,25.7 ,26.7 ,27.5 ,27.0 ,26.8 ,26.6 ,26.7 ,26.7 ,26.6 ,26.6 ,34.2 ,29.6 ,30.6 ,26.9 ,27.2 ,27.6 ,0.7344 ,26.5 ,26.4 ,3.66 ,25.8 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,19.9 ,,,0.25 ,0.24 ,,,,,,""
2016/10/3 5:00,-1.11 ,-1.75 ,-0.007 ,26.9 ,26.6 ,26.6 ,26.5 ,26.6 ,26.7 ,26.6 ,26.5 ,26.3 ,0.59 ,29.4 ,26.7 ,26.8 ,26.7 ,25.6 ,26.6 ,27.5 ,27.0 ,26.8 ,26.6 ,26.8 ,26.7 ,26.6 ,26.6 ,34.1 ,29.6 ,30.6 ,26.9 ,27.1 ,27.7 ,0.7336 ,26.4 ,26.4 ,3.66 ,25.7 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,20.0 ,,,0.25 ,0.24 ,,,,,,""
2016/10/3 11:00,-1.11 ,-1.73 ,-0.007 ,26.9 ,26.6 ,26.6 ,26.5 ,26.6 ,26.7 ,26.6 ,26.4 ,26.4 ,0.67 ,29.4 ,26.7 ,26.8 ,26.7 ,25.6 ,26.6 ,27.5 ,27.0 ,26.8 ,26.6 ,26.7 ,26.7 ,26.6 ,26.6 ,34.1 ,29.6 ,30.6 ,26.9 ,27.2 ,27.5 ,0.7293 ,26.5 ,26.4 ,3.66 ,25.7 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,20.0 ,,,0.25 ,0.24 ,,,,,,""
2016/10/3 17:00,-1.12 ,-1.69 ,-0.007 ,26.9 ,26.6 ,26.6 ,26.5 ,26.6 ,26.7 ,26.7 ,26.5 ,26.3 ,0.69 ,29.4 ,26.7 ,26.8 ,26.7 ,25.7 ,26.7 ,27.5 ,27.0 ,26.8 ,26.6 ,26.7 ,26.7 ,26.6 ,26.6 ,34.1 ,29.6 ,30.6 ,26.9 ,27.2 ,27.5 ,0.7247 ,26.4 ,26.4 ,3.56 ,26.0 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,20.0 ,,,0.25 ,0.24 ,,,,,,""
2016/10/3 23:00,-1.10 ,-1.67 ,-0.007 ,26.9 ,26.6 ,26.6 ,26.5 ,26.6 ,26.7 ,26.7 ,26.5 ,26.3 ,0.63 ,29.4 ,26.7 ,26.8 ,26.7 ,25.7 ,26.7 ,27.5 ,27.0 ,26.8 ,26.6 ,26.8 ,26.7 ,26.6 ,26.6 ,34.2 ,29.6 ,30.6 ,26.9 ,27.2 ,27.6 ,0.7243 ,26.4 ,26.4 ,3.55 ,26.1 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,19.8 ,,,0.25 ,0.24 ,,,,,,""
2016/10/4 5:00,-1.09 ,-1.66 ,-0.007 ,26.9 ,26.6 ,26.6 ,26.5 ,26.7 ,26.7 ,26.7 ,26.5 ,26.4 ,0.55 ,29.4 ,26.7 ,26.8 ,26.7 ,25.7 ,26.7 ,27.5 ,27.0 ,26.9 ,26.6 ,26.8 ,26.8 ,26.6 ,26.6 ,34.2 ,29.6 ,30.6 ,26.9 ,27.2 ,27.5 ,0.7226 ,26.4 ,26.4 ,3.56 ,26.2 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,19.7 ,,,0.25 ,0.24 ,,,,,,""
2016/10/4 11:00,-1.09 ,-1.69 ,-0.007 ,26.9 ,26.7 ,26.6 ,26.6 ,26.7 ,26.8 ,26.7 ,26.5 ,26.4 ,0.38 ,29.4 ,26.8 ,26.9 ,26.8 ,25.7 ,26.7 ,27.5 ,27.0 ,26.9 ,26.7 ,26.8 ,26.8 ,26.6 ,26.6 ,34.2 ,29.7 ,30.6 ,26.9 ,27.2 ,27.6 ,0.7308 ,26.4 ,26.4 ,3.56 ,26.6 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,19.3 ,,,0.25 ,0.24 ,,,,,,""
2016/10/4 17:00,-1.10 ,-1.71 ,-0.007 ,26.9 ,26.7 ,26.6 ,26.6 ,26.7 ,26.8 ,26.7 ,26.5 ,26.4 ,0.32 ,29.4 ,26.8 ,26.9 ,26.8 ,25.7 ,26.7 ,27.5 ,27.0 ,26.9 ,26.6 ,26.8 ,26.8 ,26.6 ,26.6 ,34.2 ,29.7 ,30.7 ,27.0 ,27.2 ,27.5 ,0.7244 ,26.4 ,26.4 ,3.55 ,26.9 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,19.2 ,,,0.25 ,0.24 ,,,,,,""
2016/10/4 23:00,-1.10 ,-1.75 ,-0.007 ,26.9 ,26.6 ,26.6 ,26.5 ,26.7 ,26.8 ,26.7 ,26.5 ,26.4 ,0.43 ,29.4 ,26.8 ,26.9 ,26.8 ,25.7 ,26.7 ,27.5 ,27.0 ,26.9 ,26.6 ,26.8 ,26.8 ,26.6 ,26.6 ,34.2 ,29.7 ,30.7 ,27.0 ,27.2 ,27.8 ,0.7253 ,26.4 ,26.4 ,3.55 ,26.9 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,19.5 ,,,0.25 ,0.24 ,,,,,,""
2016/10/5 5:00,-1.10 ,-1.77 ,-0.007 ,26.9 ,26.6 ,26.6 ,26.4 ,26.6 ,26.7 ,26.7 ,26.5 ,26.4 ,0.41 ,29.4 ,26.7 ,26.8 ,26.7 ,25.7 ,26.7 ,27.5 ,27.0 ,26.9 ,26.6 ,26.8 ,26.7 ,26.6 ,26.6 ,34.1 ,29.6 ,30.6 ,27.0 ,27.1 ,27.5 ,0.7159 ,26.4 ,26.4 ,3.45 ,26.7 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.5 ,,,0.25 ,0.24 ,,,,,,""
2016/10/5 11:00,-1.11 ,-1.78 ,-0.007 ,26.8 ,26.6 ,26.5 ,26.4 ,26.6 ,26.7 ,26.6 ,26.5 ,26.3 ,0.54 ,29.3 ,26.7 ,26.8 ,26.7 ,25.6 ,26.6 ,27.5 ,27.0 ,26.8 ,26.6 ,26.8 ,26.7 ,26.6 ,26.6 ,34.1 ,29.6 ,30.6 ,26.9 ,27.2 ,27.5 ,0.7252 ,26.4 ,26.4 ,3.46 ,26.4 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,19.8 ,,,0.25 ,0.24 ,,,,,,""
2016/10/5 17:00,-1.10 ,-1.75 ,-0.007 ,26.8 ,26.6 ,26.5 ,26.4 ,26.6 ,26.7 ,26.7 ,26.5 ,26.3 ,0.61 ,29.3 ,26.7 ,26.8 ,26.7 ,25.6 ,26.6 ,27.5 ,26.9 ,26.8 ,26.6 ,26.7 ,26.7 ,26.6 ,26.6 ,34.1 ,29.6 ,30.6 ,26.9 ,27.2 ,27.6 ,0.7230 ,26.4 ,26.4 ,3.44 ,26.4 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.9 ,,,0.25 ,0.24 ,,,,,,""
2016/10/5 23:00,-1.11 ,-1.67 ,-0.007 ,26.9 ,26.6 ,26.5 ,26.5 ,26.6 ,26.7 ,26.6 ,26.4 ,26.3 ,1.11 ,29.3 ,26.7 ,26.8 ,26.7 ,25.7 ,26.7 ,27.5 ,27.0 ,26.8 ,26.6 ,26.7 ,26.7 ,26.6 ,26.6 ,34.1 ,29.6 ,30.6 ,26.9 ,27.1 ,27.5 ,0.7196 ,26.4 ,26.4 ,3.45 ,26.4 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,20.7 ,,,0.25 ,0.24 ,,,,,,""
2016/10/6 5:00,-1.11 ,-1.62 ,-0.007 ,26.9 ,26.6 ,26.6 ,26.5 ,26.6 ,26.7 ,26.7 ,26.5 ,26.3 ,0.39 ,29.4 ,26.7 ,26.8 ,26.7 ,25.7 ,26.7 ,27.5 ,27.0 ,26.8 ,26.6 ,26.8 ,26.7 ,26.6 ,26.6 ,34.1 ,29.6 ,30.6 ,26.9 ,27.2 ,27.5 ,0.7218 ,26.4 ,26.4 ,3.45 ,26.5 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.3 ,,,0.25 ,0.24 ,,,,,,""
2016/10/6 11:00,-1.09 ,-1.67 ,-0.007 ,26.9 ,26.6 ,26.6 ,26.5 ,26.6 ,26.7 ,26.7 ,26.5 ,26.4 ,0.27 ,29.4 ,26.7 ,26.8 ,26.8 ,25.7 ,26.7 ,27.5 ,27.0 ,26.8 ,26.6 ,26.8 ,26.7 ,26.6 ,26.6 ,34.1 ,29.6 ,30.6 ,26.9 ,27.2 ,27.5 ,0.7236 ,26.4 ,26.4 ,3.44 ,26.7 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.0 ,,,0.25 ,0.24 ,,,,,,""
2016/10/6 17:00,-1.09 ,-1.71 ,-0.007 ,26.9 ,26.6 ,26.6 ,26.5 ,26.7 ,26.7 ,26.7 ,26.5 ,26.4 ,0.31 ,29.4 ,26.8 ,26.9 ,26.8 ,25.7 ,26.7 ,27.5 ,27.0 ,26.9 ,26.6 ,26.8 ,26.7 ,26.6 ,26.6 ,34.1 ,29.7 ,30.6 ,26.9 ,27.2 ,27.5 ,0.7227 ,26.4 ,26.4 ,4.07 ,26.9 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.1 ,,,0.25 ,0.24 ,,,,,,""
2016/10/6 23:00,-1.09 ,-1.76 ,-0.007 ,26.9 ,26.6 ,26.6 ,26.5 ,26.6 ,26.7 ,26.7 ,26.5 ,26.4 ,0.33 ,29.3 ,26.7 ,26.8 ,26.7 ,25.7 ,26.7 ,27.5 ,27.0 ,26.9 ,26.6 ,26.8 ,26.7 ,26.6 ,26.6 ,34.1 ,29.6 ,30.6 ,26.9 ,27.1 ,27.7 ,0.7187 ,26.4 ,26.4 ,4.07 ,26.8 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.3 ,,,0.25 ,0.24 ,,,,,,""
2016/10/7 5:00,-1.09 ,-1.79 ,-0.007 ,26.8 ,26.6 ,26.5 ,26.4 ,26.6 ,26.7 ,26.6 ,26.4 ,26.3 ,0.32 ,29.3 ,26.7 ,26.8 ,26.7 ,25.6 ,26.6 ,27.5 ,27.0 ,26.8 ,26.6 ,26.7 ,26.7 ,26.6 ,26.6 ,34.0 ,29.6 ,30.6 ,26.9 ,27.2 ,27.6 ,0.7212 ,26.4 ,26.4 ,4.06 ,26.7 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.4 ,,,0.25 ,0.24 ,,,,,,""
2016/10/7 11:00,-1.10 ,-1.81 ,-0.007 ,26.8 ,26.5 ,26.4 ,26.4 ,26.5 ,26.6 ,26.6 ,26.4 ,26.2 ,0.42 ,29.2 ,26.6 ,26.7 ,26.6 ,25.6 ,26.6 ,27.4 ,26.9 ,26.7 ,26.5 ,26.6 ,26.6 ,26.5 ,26.5 ,33.9 ,29.5 ,30.5 ,26.8 ,27.1 ,27.5 ,0.7224 ,26.4 ,26.4 ,4.07 ,26.2 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.6 ,,,0.25 ,0.24 ,,,,,,""
2016/10/7 17:00,-1.10 ,-1.81 ,-0.007 ,26.8 ,26.5 ,26.4 ,26.4 ,26.6 ,26.6 ,26.6 ,26.4 ,26.3 ,0.60 ,29.2 ,26.6 ,26.7 ,26.6 ,25.6 ,26.6 ,27.4 ,26.9 ,26.7 ,26.5 ,26.7 ,26.6 ,26.5 ,26.6 ,33.9 ,29.5 ,30.5 ,26.8 ,27.2 ,27.6 ,0.7266 ,26.4 ,26.4 ,3.97 ,25.9 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,20.0 ,,,0.25 ,0.24 ,,,,,,""
2016/10/7 23:00,-1.10 ,-1.81 ,-0.007 ,26.7 ,26.4 ,26.4 ,26.3 ,26.5 ,26.6 ,26.5 ,26.4 ,26.2 ,0.60 ,29.2 ,26.6 ,26.7 ,26.6 ,25.5 ,26.5 ,27.4 ,26.9 ,26.7 ,26.5 ,26.6 ,26.6 ,26.4 ,26.5 ,33.8 ,29.4 ,30.5 ,26.8 ,27.0 ,27.5 ,0.7316 ,26.4 ,26.4 ,3.97 ,25.8 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,20.1 ,,,0.25 ,0.24 ,,,,,,""
2016/10/8 5:00,-1.12 ,-1.78 ,-0.007 ,26.7 ,26.4 ,26.4 ,26.3 ,26.5 ,26.6 ,26.5 ,26.4 ,26.2 ,0.66 ,29.2 ,26.6 ,26.7 ,26.6 ,25.5 ,26.5 ,27.3 ,26.8 ,26.6 ,26.4 ,26.6 ,26.6 ,26.4 ,26.4 ,33.8 ,29.4 ,30.4 ,26.7 ,27.1 ,27.5 ,0.7343 ,26.4 ,26.4 ,3.97 ,25.5 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,20.1 ,,,0.25 ,0.24 ,,,,,,""
2016/10/8 11:00,-1.12 ,-1.73 ,-0.007 ,26.7 ,26.4 ,26.4 ,26.3 ,26.5 ,26.6 ,26.5 ,26.4 ,26.2 ,0.72 ,29.2 ,26.6 ,26.7 ,26.6 ,25.5 ,26.5 ,27.4 ,26.9 ,26.7 ,26.5 ,26.6 ,26.6 ,26.5 ,26.5 ,33.9 ,29.5 ,30.5 ,26.8 ,27.1 ,27.4 ,0.7226 ,26.4 ,26.4 ,3.87 ,25.5 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,20.1 ,,,0.25 ,0.24 ,,,,,,""
2016/10/8 17:00,-1.11 ,-1.67 ,-0.007 ,26.7 ,26.5 ,26.4 ,26.4 ,26.5 ,26.6 ,26.6 ,26.4 ,26.2 ,0.82 ,29.2 ,26.6 ,26.7 ,26.6 ,25.5 ,26.6 ,27.4 ,26.9 ,26.7 ,26.5 ,26.7 ,26.6 ,26.5 ,26.5 ,33.9 ,29.5 ,30.5 ,26.8 ,27.1 ,27.5 ,0.7229 ,26.4 ,26.4 ,3.76 ,25.6 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,20.3 ,,,0.25 ,0.24 ,,,,,,""
2016/10/8 23:00,-1.11 ,-1.64 ,-0.007 ,26.7 ,26.5 ,26.4 ,26.4 ,26.5 ,26.6 ,26.6 ,26.4 ,26.2 ,0.75 ,29.2 ,26.6 ,26.7 ,26.6 ,25.5 ,26.6 ,27.4 ,26.8 ,26.7 ,26.5 ,26.6 ,26.6 ,26.5 ,26.5 ,34.0 ,29.5 ,30.5 ,26.8 ,27.1 ,27.6 ,0.7261 ,26.4 ,26.4 ,3.86 ,25.7 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,20.0 ,,,0.25 ,0.24 ,,,,,,""
2016/10/9 5:00,-1.10 ,-1.60 ,-0.007 ,26.8 ,26.5 ,26.4 ,26.4 ,26.5 ,26.6 ,26.6 ,26.4 ,26.2 ,0.58 ,29.2 ,26.6 ,26.7 ,26.6 ,25.5 ,26.6 ,27.4 ,26.9 ,26.7 ,26.5 ,26.6 ,26.6 ,26.5 ,26.5 ,34.0 ,29.6 ,30.6 ,26.8 ,27.2 ,27.5 ,0.7226 ,26.4 ,26.4 ,3.96 ,25.8 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.7 ,,,0.25 ,0.24 ,,,,,,""
2016/10/9 11:00,-1.07 ,-1.61 ,-0.007 ,26.8 ,26.5 ,26.5 ,26.4 ,26.6 ,26.6 ,26.6 ,26.4 ,26.3 ,0.40 ,29.2 ,26.6 ,26.7 ,26.6 ,25.5 ,26.6 ,27.4 ,26.9 ,26.7 ,26.5 ,26.7 ,26.6 ,26.5 ,26.5 ,34.1 ,29.6 ,30.7 ,26.8 ,27.1 ,27.4 ,0.7272 ,26.4 ,26.4 ,3.76 ,26.0 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.3 ,,,0.25 ,0.24 ,,,,,,""
2016/10/9 17:00,-1.06 ,-1.65 ,-0.007 ,26.7 ,26.5 ,26.4 ,26.4 ,26.5 ,26.6 ,26.6 ,26.4 ,26.2 ,0.21 ,29.2 ,26.6 ,26.7 ,26.6 ,25.5 ,26.6 ,27.4 ,26.9 ,26.8 ,26.6 ,26.7 ,26.6 ,26.5 ,26.5 ,34.1 ,29.7 ,30.8 ,26.8 ,27.1 ,27.5 ,0.7270 ,26.4 ,26.4 ,3.76 ,26.0 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.0 ,,,0.25 ,0.24 ,,,,,,""
2016/10/9 23:00,-1.06 ,-1.71 ,-0.007 ,26.7 ,26.4 ,26.4 ,26.3 ,26.5 ,26.6 ,26.5 ,26.4 ,26.2 ,0.40 ,29.2 ,26.6 ,26.6 ,26.6 ,25.4 ,26.5 ,27.3 ,26.8 ,26.7 ,26.5 ,26.6 ,26.6 ,26.5 ,26.5 ,34.0 ,29.6 ,30.7 ,26.7 ,27.1 ,27.3 ,0.7202 ,26.4 ,26.4 ,3.55 ,25.7 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.5 ,,,0.25 ,0.24 ,,,,,,""
2016/10/10 5:00,-1.07 ,-1.74 ,-0.007 ,26.6 ,26.4 ,26.3 ,26.2 ,26.4 ,26.5 ,26.4 ,26.3 ,26.1 ,0.40 ,29.1 ,26.5 ,26.6 ,26.5 ,25.4 ,26.5 ,27.3 ,26.8 ,26.6 ,26.4 ,26.6 ,26.6 ,26.4 ,26.4 ,33.9 ,29.6 ,30.7 ,26.7 ,27.0 ,27.5 ,0.7225 ,26.4 ,26.4 ,3.55 ,25.4 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.5 ,,,0.25 ,0.24 ,,,,,,""
2016/10/10 11:00,-1.08 ,-1.76 ,-0.007 ,26.6 ,26.3 ,26.2 ,26.2 ,26.3 ,26.4 ,26.4 ,26.2 ,26.0 ,0.49 ,29.0 ,26.4 ,26.6 ,26.4 ,25.3 ,26.4 ,27.2 ,26.7 ,26.5 ,26.3 ,26.5 ,26.5 ,26.3 ,26.4 ,33.9 ,29.6 ,30.6 ,26.6 ,27.0 ,27.2 ,0.7191 ,26.4 ,26.4 ,3.55 ,24.9 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.8 ,,,0.25 ,0.24 ,,,,,,""
2016/10/10 17:00,-1.07 ,-1.75 ,-0.007 ,26.6 ,26.3 ,26.3 ,26.2 ,26.4 ,26.5 ,26.4 ,26.2 ,26.0 ,0.44 ,29.0 ,26.4 ,26.6 ,26.4 ,25.3 ,26.4 ,27.2 ,26.7 ,26.5 ,26.3 ,26.5 ,26.5 ,26.3 ,26.3 ,34.0 ,29.6 ,30.7 ,26.6 ,27.0 ,27.2 ,0.7172 ,26.4 ,26.4 ,3.55 ,24.5 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.8 ,,,0.25 ,0.24 ,,,,,,""
2016/10/10 23:00,-1.07 ,-1.78 ,-0.007 ,26.5 ,26.3 ,26.2 ,26.1 ,26.3 ,26.4 ,26.3 ,26.2 ,26.0 ,0.50 ,29.0 ,26.4 ,26.5 ,26.4 ,25.3 ,26.4 ,27.2 ,26.7 ,26.5 ,26.3 ,26.4 ,26.4 ,26.3 ,26.3 ,33.9 ,29.6 ,30.7 ,26.6 ,26.9 ,27.3 ,0.7185 ,26.4 ,26.4 ,3.45 ,24.4 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.8 ,,,0.25 ,0.24 ,,,,,,""
2016/10/11 5:00,-1.08 ,-1.79 ,-0.007 ,26.4 ,26.1 ,26.1 ,26.0 ,26.2 ,26.3 ,26.2 ,26.1 ,25.9 ,0.50 ,28.9 ,26.3 ,26.4 ,26.3 ,25.1 ,26.3 ,27.1 ,26.6 ,26.4 ,26.2 ,26.4 ,26.4 ,26.2 ,26.2 ,33.8 ,29.5 ,30.6 ,26.5 ,26.8 ,27.5 ,0.7209 ,26.4 ,26.3 ,3.46 ,24.0 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.9 ,,,0.25 ,0.24 ,,,,,,""
2016/10/11 11:00,-1.10 ,-1.80 ,-0.007 ,26.4 ,26.1 ,26.0 ,25.9 ,26.1 ,26.2 ,26.2 ,26.0 ,25.8 ,0.58 ,28.8 ,26.2 ,26.4 ,26.2 ,25.1 ,26.2 ,27.0 ,26.5 ,26.3 ,26.1 ,26.3 ,26.3 ,26.1 ,26.1 ,33.8 ,29.4 ,30.6 ,26.4 ,26.8 ,27.2 ,0.7213 ,26.4 ,26.3 ,3.34 ,23.6 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,20.0 ,,,0.25 ,0.24 ,,,,,,""
2016/10/11 17:00,-1.08 ,-1.77 ,-0.007 ,26.4 ,26.1 ,26.0 ,26.0 ,26.1 ,26.3 ,26.2 ,26.0 ,25.8 ,0.54 ,28.8 ,26.3 ,26.3 ,26.2 ,25.1 ,26.2 ,27.0 ,26.5 ,26.3 ,26.1 ,26.3 ,26.3 ,26.1 ,26.1 ,33.9 ,29.5 ,30.6 ,26.4 ,26.8 ,27.2 ,0.7268 ,26.4 ,26.3 ,3.34 ,23.3 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,19.9 ,,,0.25 ,0.24 ,,,,,,""
2016/10/11 23:00,-1.07 ,-1.78 ,-0.007 ,26.3 ,26.0 ,26.0 ,25.9 ,26.1 ,26.2 ,26.1 ,26.0 ,25.7 ,0.61 ,28.8 ,26.2 ,26.3 ,26.1 ,25.0 ,26.1 ,27.0 ,26.5 ,26.3 ,26.1 ,26.2 ,26.2 ,26.1 ,26.1 ,33.8 ,29.5 ,30.6 ,26.4 ,26.8 ,27.1 ,0.7344 ,26.4 ,26.3 ,3.35 ,23.1 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,20.1 ,,,0.25 ,0.24 ,,,,,,""
2016/10/12 5:00,-1.09 ,-1.78 ,-0.007 ,26.2 ,25.9 ,25.9 ,25.8 ,26.0 ,26.1 ,26.0 ,25.9 ,25.6 ,0.51 ,28.7 ,26.1 ,26.2 ,26.1 ,24.9 ,26.0 ,26.9 ,26.4 ,26.2 ,26.0 ,26.1 ,26.1 ,25.9 ,26.0 ,33.7 ,29.4 ,30.6 ,26.3 ,26.7 ,27.2 ,0.7291 ,26.4 ,26.3 ,3.34 ,22.9 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.8 ,,,0.25 ,0.24 ,,,,,,""
2016/10/12 11:00,-1.09 ,-1.77 ,-0.007 ,26.2 ,25.9 ,25.8 ,25.7 ,25.9 ,26.0 ,25.9 ,25.8 ,25.6 ,0.59 ,28.6 ,26.0 ,26.1 ,26.0 ,24.8 ,26.0 ,26.8 ,26.3 ,26.1 ,25.9 ,26.1 ,26.1 ,25.8 ,25.9 ,33.7 ,29.4 ,30.5 ,26.2 ,26.7 ,27.1 ,0.7278 ,26.4 ,26.3 ,3.24 ,22.6 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,20.0 ,,,0.25 ,0.24 ,,,,,,""
2016/10/12 17:00,-1.09 ,-1.76 ,-0.007 ,26.2 ,25.9 ,25.8 ,25.8 ,25.9 ,26.0 ,26.0 ,25.8 ,25.6 ,0.41 ,28.7 ,26.0 ,26.1 ,26.0 ,24.8 ,26.0 ,26.8 ,26.3 ,26.1 ,25.9 ,26.1 ,26.1 ,25.9 ,25.9 ,33.8 ,29.5 ,30.6 ,26.2 ,26.6 ,26.9 ,0.7250 ,26.4 ,26.3 ,3.25 ,22.6 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.6 ,,,0.25 ,0.24 ,,,,,,""
2016/10/12 23:00,-1.10 ,-1.80 ,-0.007 ,26.2 ,25.9 ,25.8 ,25.7 ,25.9 ,26.0 ,26.0 ,25.8 ,25.6 ,0.41 ,28.7 ,26.0 ,26.1 ,26.0 ,24.8 ,26.0 ,26.8 ,26.3 ,26.1 ,25.9 ,26.1 ,26.1 ,25.9 ,25.9 ,33.8 ,29.5 ,30.6 ,26.2 ,26.8 ,27.1 ,0.7258 ,26.4 ,26.3 ,3.24 ,22.6 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.7 ,,,0.25 ,0.24 ,,,,,,""
2016/10/13 5:00,-1.10 ,-1.82 ,-0.007 ,26.1 ,25.8 ,25.7 ,25.6 ,25.8 ,25.9 ,25.9 ,25.7 ,25.5 ,0.44 ,28.6 ,25.9 ,26.0 ,25.9 ,24.7 ,25.9 ,26.8 ,26.2 ,26.0 ,25.8 ,26.0 ,26.0 ,25.8 ,25.8 ,33.7 ,29.4 ,30.5 ,26.1 ,26.5 ,27.1 ,0.7246 ,26.4 ,26.3 ,3.24 ,22.4 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.8 ,,,0.25 ,0.24 ,,,,,,""
2016/10/13 11:00,-1.10 ,-1.83 ,-0.007 ,26.0 ,25.7 ,25.6 ,25.5 ,25.7 ,25.8 ,25.8 ,25.6 ,25.3 ,0.50 ,28.5 ,25.9 ,25.9 ,25.8 ,24.7 ,25.8 ,26.7 ,26.1 ,25.9 ,25.7 ,25.9 ,25.9 ,25.7 ,25.7 ,33.6 ,29.4 ,30.5 ,26.0 ,26.7 ,27.1 ,0.7180 ,26.4 ,26.3 ,3.24 ,21.9 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,20.0 ,,,0.25 ,0.24 ,,,,,,""
2016/10/13 17:00,-1.10 ,-1.82 ,-0.007 ,26.0 ,25.7 ,25.6 ,25.5 ,25.7 ,25.8 ,25.8 ,25.6 ,25.3 ,0.48 ,28.5 ,25.9 ,25.9 ,25.8 ,24.6 ,25.8 ,26.6 ,26.3 ,25.9 ,25.7 ,25.9 ,25.9 ,25.7 ,25.7 ,33.7 ,29.4 ,30.5 ,26.0 ,26.4 ,26.8 ,0.7205 ,26.4 ,26.3 ,3.24 ,21.9 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.9 ,,,0.25 ,0.24 ,,,,,,""
2016/10/13 23:00,-1.11 ,-1.84 ,-0.007 ,25.9 ,25.6 ,25.6 ,25.4 ,25.7 ,25.8 ,25.7 ,25.5 ,25.3 ,0.47 ,28.4 ,25.8 ,25.9 ,25.8 ,24.6 ,25.7 ,26.6 ,26.1 ,25.9 ,25.7 ,25.8 ,25.8 ,25.6 ,25.7 ,33.6 ,29.4 ,30.5 ,25.9 ,26.4 ,26.8 ,0.7220 ,26.4 ,26.3 ,3.03 ,21.8 ,0.01 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.9 ,,,0.25 ,0.24 ,,,,,,""
2016/10/14 5:00,-1.11 ,-1.85 ,-0.007 ,25.8 ,25.5 ,25.5 ,25.3 ,25.6 ,25.7 ,25.6 ,25.4 ,25.2 ,0.45 ,28.3 ,25.7 ,25.8 ,25.7 ,24.5 ,25.6 ,26.6 ,26.0 ,25.8 ,25.6 ,25.8 ,25.8 ,25.6 ,25.6 ,33.5 ,29.3 ,30.4 ,25.8 ,26.2 ,26.8 ,0.7191 ,26.4 ,26.3 ,2.93 ,21.6 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.9 ,,,0.25 ,0.24 ,,,,,,""
2016/10/14 11:00,-1.11 ,-1.85 ,-0.007 ,25.7 ,25.4 ,25.4 ,25.3 ,25.5 ,25.6 ,25.5 ,25.4 ,25.1 ,0.50 ,28.3 ,25.6 ,25.7 ,25.6 ,24.4 ,25.5 ,26.4 ,25.9 ,25.7 ,25.5 ,25.6 ,25.7 ,25.4 ,25.5 ,33.5 ,29.3 ,30.3 ,25.7 ,26.3 ,26.7 ,0.7245 ,26.3 ,26.3 ,2.82 ,21.2 ,0.01 ,0.00 ,27.74 ,-,-,0.420 ,0.029 ,20.0 ,,,0.25 ,0.24 ,,,,,,""
2016/10/14 17:00,-1.10 ,-1.84 ,-0.007 ,25.8 ,25.5 ,25.4 ,25.4 ,25.5 ,25.6 ,25.6 ,25.4 ,25.1 ,0.50 ,28.3 ,25.6 ,25.7 ,25.6 ,24.4 ,25.5 ,26.4 ,25.9 ,25.7 ,25.5 ,25.7 ,25.7 ,25.5 ,25.5 ,33.6 ,29.3 ,30.4 ,25.8 ,26.2 ,26.7 ,0.7201 ,26.3 ,26.3 ,2.83 ,21.3 ,0.01 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.9 ,,,0.25 ,0.24 ,,,,,,""
2016/10/14 23:00,-1.11 ,-1.85 ,-0.007 ,25.7 ,25.4 ,25.4 ,25.3 ,25.5 ,25.6 ,25.5 ,25.3 ,25.1 ,0.46 ,28.2 ,25.6 ,25.6 ,25.5 ,24.4 ,25.5 ,26.4 ,25.9 ,25.7 ,25.5 ,25.6 ,25.6 ,25.4 ,25.5 ,33.5 ,29.3 ,30.3 ,25.7 ,26.2 ,26.6 ,0.7187 ,26.3 ,26.3 ,2.82 ,21.3 ,0.01 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.9 ,,,0.25 ,0.24 ,,,,,,""
2016/10/15 5:00,-1.11 ,-1.86 ,-0.007 ,25.6 ,25.3 ,25.3 ,25.2 ,25.4 ,25.5 ,25.4 ,25.3 ,25.0 ,0.45 ,28.2 ,25.5 ,25.6 ,25.5 ,24.3 ,25.4 ,26.4 ,25.8 ,25.6 ,25.4 ,25.6 ,25.6 ,25.3 ,25.4 ,33.5 ,29.3 ,30.3 ,25.7 ,26.1 ,26.5 ,0.7217 ,26.3 ,26.3 ,2.73 ,21.1 ,0.01 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.9 ,,,0.25 ,0.24 ,,,,,,""
2016/10/15 11:00,-1.11 ,-1.85 ,-0.007 ,25.6 ,25.3 ,25.3 ,25.1 ,25.3 ,25.4 ,25.4 ,25.3 ,24.9 ,0.46 ,28.1 ,25.4 ,25.5 ,25.4 ,24.3 ,25.4 ,26.3 ,25.8 ,25.5 ,25.3 ,25.5 ,25.5 ,25.3 ,25.3 ,33.4 ,29.2 ,30.3 ,25.6 ,26.2 ,26.5 ,0.7236 ,26.3 ,26.3 ,2.73 ,21.0 ,0.01 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,19.9 ,,,0.25 ,0.24 ,,,,,,""
2016/10/15 17:00,-1.11 ,-1.84 ,-0.007 ,25.6 ,25.3 ,25.3 ,25.2 ,25.4 ,25.5 ,25.4 ,25.3 ,25.0 ,0.46 ,28.1 ,25.5 ,25.6 ,25.4 ,24.3 ,25.4 ,26.3 ,25.8 ,25.6 ,25.3 ,25.5 ,25.5 ,25.3 ,25.3 ,33.5 ,29.3 ,30.3 ,25.6 ,26.1 ,26.5 ,0.7172 ,26.3 ,26.2 ,2.73 ,21.3 ,0.01 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,19.9 ,,,0.25 ,0.24 ,,,,,,""
2016/10/15 23:00,-1.11 ,-1.85 ,-0.007 ,25.6 ,25.3 ,25.3 ,25.1 ,25.3 ,25.4 ,25.4 ,25.2 ,24.9 ,0.49 ,28.1 ,25.5 ,25.5 ,25.4 ,24.3 ,25.4 ,26.3 ,25.7 ,25.5 ,25.3 ,25.5 ,25.5 ,25.3 ,25.3 ,33.5 ,29.3 ,30.3 ,25.6 ,26.0 ,26.4 ,0.7169 ,26.3 ,26.2 ,2.62 ,21.4 ,0.01 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,20.0 ,,,0.25 ,0.24 ,,,,,,""
2016/10/16 5:00,-1.11 ,-1.85 ,-0.007 ,25.5 ,25.2 ,25.2 ,25.1 ,25.3 ,25.4 ,25.3 ,25.1 ,24.9 ,0.50 ,28.1 ,25.4 ,25.5 ,25.4 ,24.3 ,25.3 ,26.3 ,25.7 ,25.5 ,25.3 ,25.5 ,25.5 ,25.3 ,25.3 ,33.5 ,29.3 ,30.3 ,25.6 ,25.9 ,26.5 ,0.7208 ,26.3 ,26.2 ,2.52 ,21.2 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,20.0 ,,,0.25 ,0.24 ,,,,,,""
2016/10/16 11:00,-1.11 ,-1.85 ,-0.007 ,25.5 ,25.2 ,25.2 ,25.1 ,25.3 ,25.4 ,25.3 ,25.2 ,24.8 ,0.51 ,28.0 ,25.4 ,25.4 ,25.3 ,24.2 ,25.3 ,26.2 ,25.6 ,25.4 ,25.3 ,25.4 ,25.4 ,25.2 ,25.3 ,33.5 ,29.3 ,30.3 ,25.5 ,25.9 ,26.3 ,0.7181 ,26.3 ,26.2 ,2.52 ,21.2 ,0.01 ,0.00 ,28.01 ,-,-,0.430 ,0.029 ,20.0 ,,,0.25 ,0.24 ,,,,,,""
2016/10/16 17:00,-1.11 ,-1.82 ,-0.007 ,25.5 ,25.2 ,25.2 ,25.1 ,25.3 ,25.4 ,25.3 ,25.2 ,24.9 ,0.56 ,28.0 ,25.4 ,25.4 ,25.3 ,24.2 ,25.3 ,26.2 ,25.6 ,25.4 ,25.2 ,25.4 ,25.4 ,25.2 ,25.2 ,33.5 ,29.3 ,30.3 ,25.5 ,25.9 ,26.2 ,0.7235 ,26.3 ,26.2 ,2.53 ,21.5 ,0.01 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,20.0 ,,,0.25 ,0.24 ,,,,,,""
2016/10/16 23:00,-1.11 ,-1.82 ,-0.007 ,25.5 ,25.3 ,25.3 ,25.1 ,25.3 ,25.4 ,25.3 ,25.2 ,24.9 ,0.62 ,28.1 ,25.4 ,25.4 ,25.3 ,24.2 ,25.3 ,26.2 ,25.6 ,25.4 ,25.2 ,25.4 ,25.4 ,25.2 ,25.2 ,33.5 ,29.3 ,30.3 ,25.5 ,25.9 ,26.3 ,0.7205 ,26.3 ,26.2 ,2.52 ,21.7 ,0.01 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,20.1 ,,,0.25 ,0.24 ,,,,,,""
2016/10/17 5:00,-1.10 ,-1.79 ,-0.007 ,25.5 ,25.3 ,25.3 ,25.1 ,25.3 ,25.4 ,25.3 ,25.2 ,24.9 ,0.62 ,28.0 ,25.4 ,25.4 ,25.3 ,24.2 ,25.3 ,26.2 ,25.6 ,25.5 ,25.2 ,25.4 ,25.4 ,25.2 ,25.2 ,33.6 ,29.4 ,30.3 ,25.5 ,25.9 ,26.2 ,0.7205 ,26.3 ,26.2 ,2.42 ,21.9 ,0.01 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,20.1 ,,,0.25 ,0.24 ,,,,,,""
2016/10/17 11:00,-1.10 ,-1.77 ,-0.007 ,25.5 ,25.2 ,25.2 ,25.1 ,25.3 ,25.3 ,25.3 ,25.2 ,24.8 ,0.66 ,28.0 ,25.4 ,25.4 ,25.3 ,24.2 ,25.3 ,26.2 ,25.6 ,25.5 ,25.2 ,25.4 ,25.4 ,25.2 ,25.2 ,33.6 ,29.4 ,30.3 ,25.5 ,25.8 ,26.5 ,0.7194 ,26.2 ,26.2 ,2.42 ,22.0 ,0.01 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,20.1 ,,,0.25 ,0.24 ,,,,,,""
2016/10/17 17:00,-1.09 ,-1.75 ,-0.007 ,25.5 ,25.2 ,25.2 ,25.1 ,25.3 ,25.3 ,25.3 ,25.1 ,24.8 ,0.55 ,28.0 ,25.4 ,25.4 ,25.3 ,24.2 ,25.3 ,26.1 ,25.6 ,25.4 ,25.2 ,25.4 ,25.4 ,25.2 ,25.2 ,33.6 ,29.4 ,30.3 ,25.5 ,25.8 ,26.2 ,0.7206 ,26.2 ,26.2 ,2.41 ,22.3 ,0.01 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.9 ,,,0.25 ,0.24 ,,,,,,""
2016/10/17 23:00,-1.09 ,-1.74 ,-0.007 ,25.5 ,25.2 ,25.2 ,25.1 ,25.3 ,25.3 ,25.3 ,25.1 ,24.8 ,0.56 ,28.0 ,25.4 ,25.4 ,25.3 ,24.2 ,25.3 ,26.1 ,25.6 ,25.4 ,25.2 ,25.4 ,25.4 ,25.2 ,25.2 ,33.6 ,29.4 ,30.3 ,25.5 ,25.8 ,26.2 ,0.7195 ,26.2 ,26.1 ,2.41 ,22.6 ,0.01 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.9 ,,,0.25 ,0.24 ,,,,,,""
2016/10/18 5:00,-1.09 ,-1.73 ,-0.007 ,25.5 ,25.2 ,25.2 ,25.1 ,25.3 ,25.3 ,25.3 ,25.1 ,24.8 ,0.53 ,28.0 ,25.3 ,25.4 ,25.3 ,24.2 ,25.3 ,26.1 ,25.6 ,25.4 ,25.2 ,25.4 ,25.4 ,25.2 ,25.2 ,33.6 ,29.5 ,30.3 ,25.5 ,25.8 ,26.4 ,0.7179 ,26.2 ,26.2 ,2.41 ,22.8 ,0.01 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.8 ,,,0.25 ,0.24 ,,,,,,""
2016/10/18 11:00,-1.09 ,-1.74 ,-0.007 ,25.5 ,25.2 ,25.2 ,25.1 ,25.3 ,25.3 ,25.3 ,25.2 ,24.8 ,0.49 ,28.0 ,25.3 ,25.4 ,25.3 ,24.2 ,25.3 ,26.1 ,25.6 ,25.4 ,25.2 ,25.4 ,25.4 ,25.2 ,25.2 ,33.6 ,29.5 ,30.3 ,25.5 ,25.8 ,26.2 ,0.7170 ,26.2 ,26.2 ,2.42 ,23.0 ,0.01 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.8 ,,,0.25 ,0.24 ,,,,,,""
2016/10/18 17:00,-1.09 ,-1.73 ,-0.007 ,25.5 ,25.2 ,25.2 ,25.1 ,25.3 ,25.3 ,25.3 ,25.1 ,24.8 ,0.49 ,28.0 ,25.4 ,25.4 ,25.3 ,24.2 ,25.3 ,26.1 ,25.6 ,25.4 ,25.2 ,25.4 ,25.4 ,25.2 ,25.2 ,33.6 ,29.5 ,30.4 ,25.5 ,25.9 ,26.2 ,0.7176 ,26.2 ,26.1 ,2.41 ,23.3 ,0.01 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.7 ,,,0.25 ,0.24 ,,,,,,""
2016/10/18 23:00,-1.09 ,-1.75 ,-0.007 ,25.5 ,25.3 ,25.3 ,25.1 ,25.3 ,25.3 ,25.3 ,25.2 ,24.8 ,0.44 ,28.0 ,25.3 ,25.4 ,25.3 ,24.2 ,25.3 ,26.1 ,25.6 ,25.4 ,25.2 ,25.4 ,25.4 ,25.2 ,25.2 ,33.7 ,29.5 ,30.4 ,25.5 ,25.8 ,26.1 ,0.7229 ,26.2 ,26.1 ,2.41 ,23.5 ,0.01 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.6 ,,,0.25 ,0.24 ,,,,,,""
2016/10/19 5:00,-1.09 ,-1.76 ,-0.007 ,25.5 ,25.2 ,25.2 ,25.1 ,25.3 ,25.3 ,25.3 ,25.1 ,24.8 ,0.49 ,28.0 ,25.3 ,25.4 ,25.3 ,24.2 ,25.3 ,26.1 ,25.5 ,25.4 ,25.2 ,25.4 ,25.3 ,25.1 ,25.2 ,33.6 ,29.4 ,30.3 ,25.5 ,25.8 ,26.4 ,0.7203 ,26.2 ,26.1 ,2.42 ,23.5 ,0.01 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.7 ,,,0.25 ,0.24 ,,,,,,""
2016/10/19 11:00,-1.10 ,-1.76 ,-0.007 ,25.4 ,25.1 ,25.2 ,25.1 ,25.2 ,25.3 ,25.3 ,25.1 ,24.7 ,0.53 ,28.0 ,25.3 ,25.4 ,25.3 ,24.2 ,25.2 ,26.1 ,25.6 ,25.4 ,25.1 ,25.3 ,25.3 ,25.1 ,25.1 ,33.5 ,29.4 ,30.3 ,25.5 ,25.8 ,26.1 ,0.7191 ,26.2 ,26.1 ,2.41 ,23.3 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.029 ,19.8 ,,,0.25 ,0.24 ,,,,,,""
2016/10/19 17:00,-1.09 ,-1.74 ,-0.007 ,25.4 ,25.2 ,25.2 ,25.1 ,25.2 ,25.3 ,25.3 ,25.1 ,24.7 ,0.56 ,27.9 ,25.3 ,25.4 ,25.2 ,24.1 ,25.2 ,26.1 ,25.5 ,25.4 ,25.1 ,25.3 ,25.3 ,25.1 ,25.1 ,33.5 ,29.3 ,30.2 ,25.4 ,25.8 ,26.1 ,0.7191 ,26.2 ,26.1 ,2.42 ,23.4 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,19.9 ,,,0.25 ,0.24 ,,,,,,""
2016/10/19 23:00,-1.09 ,-1.73 ,-0.007 ,25.4 ,25.1 ,25.1 ,25.0 ,25.2 ,25.3 ,25.3 ,25.1 ,24.7 ,0.68 ,27.9 ,25.3 ,25.3 ,25.2 ,24.1 ,25.2 ,26.1 ,25.5 ,25.4 ,25.1 ,25.3 ,25.3 ,25.1 ,25.1 ,33.4 ,29.2 ,30.1 ,25.4 ,25.7 ,26.1 ,0.7185 ,26.2 ,26.1 ,2.42 ,23.5 ,0.01 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,20.1 ,,,0.25 ,0.24 ,,,,,,""
2016/10/20 5:00,-1.09 ,-1.71 ,-0.007 ,25.3 ,25.1 ,25.1 ,24.9 ,25.1 ,25.2 ,25.2 ,25.1 ,24.7 ,0.62 ,27.9 ,25.3 ,25.3 ,25.2 ,24.2 ,25.2 ,26.1 ,25.5 ,25.3 ,25.1 ,25.3 ,25.3 ,25.1 ,25.1 ,33.2 ,29.1 ,30.1 ,25.4 ,25.8 ,26.2 ,0.7168 ,26.2 ,26.1 ,2.42 ,23.4 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,20.0 ,,,0.25 ,0.24 ,,,,,,""
2016/10/20 11:00,-1.09 ,-1.70 ,-0.007 ,25.3 ,25.1 ,25.1 ,24.9 ,25.1 ,25.2 ,25.2 ,25.1 ,24.7 ,0.60 ,27.9 ,25.2 ,25.3 ,25.2 ,24.1 ,25.1 ,26.1 ,25.5 ,25.3 ,25.1 ,25.3 ,25.3 ,25.1 ,25.1 ,33.2 ,29.1 ,30.0 ,25.4 ,25.7 ,26.2 ,0.7170 ,26.2 ,26.1 ,2.31 ,23.3 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.029 ,19.9 ,,,0.25 ,0.24 ,,,,,,""
2016/10/20 17:00,-1.08 ,-1.69 ,-0.007 ,25.3 ,25.1 ,25.1 ,25.0 ,25.1 ,25.2 ,25.2 ,25.1 ,24.7 ,0.42 ,27.8 ,25.2 ,25.3 ,25.2 ,24.1 ,25.1 ,26.0 ,25.5 ,25.3 ,25.1 ,25.3 ,25.3 ,25.1 ,25.1 ,33.1 ,29.0 ,29.9 ,25.4 ,25.8 ,26.2 ,0.7184 ,26.2 ,26.1 ,2.30 ,23.6 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,19.5 ,,,0.25 ,0.24 ,,,,,,""
2016/10/20 23:00,-1.09 ,-1.72 ,-0.007 ,25.3 ,25.1 ,25.1 ,25.0 ,25.2 ,25.3 ,25.2 ,25.1 ,24.7 ,0.41 ,27.8 ,25.3 ,25.3 ,25.2 ,24.2 ,25.2 ,26.0 ,25.5 ,25.3 ,25.1 ,25.3 ,25.3 ,25.1 ,25.1 ,33.1 ,28.9 ,29.8 ,25.4 ,25.7 ,26.0 ,0.7216 ,26.1 ,26.1 ,2.31 ,23.6 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,19.6 ,,,0.25 ,0.24 ,,,,,,""
2016/10/21 5:00,-1.10 ,-1.76 ,-0.007 ,25.3 ,25.0 ,25.0 ,24.9 ,25.1 ,25.2 ,25.1 ,25.0 ,24.7 ,0.40 ,27.8 ,25.2 ,25.2 ,25.1 ,24.1 ,25.1 ,26.0 ,25.4 ,25.3 ,25.1 ,25.3 ,25.2 ,25.0 ,25.1 ,32.9 ,28.8 ,29.7 ,25.3 ,25.6 ,26.3 ,0.7192 ,26.1 ,26.1 ,2.21 ,23.3 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,19.6 ,,,0.25 ,0.24 ,,,,,,""
2016/10/21 11:00,-1.10 ,-1.78 ,-0.007 ,25.2 ,24.9 ,24.9 ,24.8 ,25.0 ,25.1 ,25.0 ,25.0 ,24.6 ,0.55 ,27.7 ,25.1 ,25.1 ,25.1 ,24.0 ,25.0 ,25.9 ,25.4 ,25.2 ,25.0 ,25.2 ,25.1 ,24.9 ,25.0 ,32.7 ,28.6 ,29.5 ,25.3 ,25.7 ,25.9 ,0.7221 ,26.1 ,26.1 ,2.10 ,23.0 ,-,0.00 ,27.74 ,-,-,0.420 ,0.030 ,19.9 ,,,0.25 ,0.24 ,,,,,,""
2016/10/21 17:00,-1.10 ,-1.77 ,-0.007 ,25.2 ,24.9 ,24.9 ,24.8 ,25.0 ,25.1 ,25.1 ,24.9 ,24.6 ,0.48 ,27.7 ,25.1 ,25.2 ,25.1 ,24.1 ,25.0 ,25.9 ,25.4 ,25.2 ,25.0 ,25.1 ,25.1 ,24.9 ,25.0 ,32.7 ,28.6 ,29.5 ,25.3 ,25.8 ,26.2 ,0.7264 ,26.1 ,26.0 ,2.10 ,22.8 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,19.8 ,,,0.25 ,0.24 ,,,,,,""
2016/10/21 23:00,-1.10 ,-1.80 ,-0.007 ,25.2 ,24.9 ,24.9 ,24.8 ,25.0 ,25.1 ,25.1 ,24.9 ,24.6 ,0.51 ,27.6 ,25.1 ,25.1 ,25.0 ,24.0 ,25.0 ,25.9 ,25.4 ,25.2 ,25.0 ,25.1 ,25.1 ,24.9 ,25.0 ,32.6 ,28.5 ,29.4 ,25.2 ,25.7 ,25.9 ,0.7239 ,26.1 ,26.0 ,2.00 ,22.6 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,19.9 ,,,0.25 ,0.24 ,,,,,,""
2016/10/22 5:00,-1.11 ,-1.80 ,-0.007 ,25.1 ,24.8 ,24.8 ,24.6 ,24.9 ,25.0 ,24.9 ,24.8 ,24.5 ,0.58 ,27.5 ,25.0 ,25.0 ,24.9 ,24.0 ,24.9 ,25.8 ,25.3 ,25.1 ,24.9 ,25.1 ,25.1 ,24.9 ,24.9 ,32.4 ,28.3 ,29.2 ,25.1 ,25.5 ,26.2 ,0.7244 ,26.1 ,26.0 ,2.00 ,22.3 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,20.1 ,,,0.25 ,0.24 ,,,,,,""
2016/10/22 11:00,-1.10 ,-1.78 ,-0.007 ,25.1 ,24.7 ,24.7 ,24.6 ,24.8 ,24.9 ,24.8 ,24.7 ,24.4 ,0.68 ,27.4 ,24.9 ,24.9 ,24.9 ,23.9 ,24.8 ,25.8 ,25.3 ,25.0 ,24.8 ,25.0 ,25.0 ,24.8 ,24.8 ,32.3 ,28.2 ,29.1 ,25.0 ,25.6 ,25.8 ,0.7276 ,26.1 ,26.0 ,2.00 ,21.7 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,20.3 ,,,0.25 ,0.24 ,,,,,,""
2016/10/22 17:00,-1.09 ,-1.74 ,-0.007 ,25.1 ,24.8 ,24.7 ,24.7 ,24.9 ,24.9 ,24.9 ,24.8 ,24.4 ,0.69 ,27.5 ,24.9 ,25.0 ,24.9 ,23.9 ,24.9 ,25.8 ,25.2 ,25.0 ,24.8 ,24.9 ,25.0 ,24.8 ,24.8 ,32.3 ,28.2 ,29.1 ,25.1 ,25.5 ,25.9 ,0.7304 ,26.1 ,26.0 ,4.17 ,21.6 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,20.2 ,,,0.25 ,0.24 ,,,,,,""
2016/10/22 23:00,-1.09 ,-1.72 ,-0.007 ,25.1 ,24.8 ,24.8 ,24.7 ,24.9 ,25.0 ,24.9 ,24.9 ,24.5 ,0.71 ,27.5 ,25.0 ,25.1 ,25.0 ,24.0 ,24.9 ,25.8 ,25.3 ,25.0 ,24.9 ,25.0 ,25.0 ,24.8 ,24.9 ,32.3 ,28.2 ,29.2 ,25.1 ,25.5 ,25.8 ,0.7439 ,26.1 ,26.0 ,4.17 ,21.7 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,20.2 ,,,0.25 ,0.24 ,,,,,,""
2016/10/23 5:00,-1.09 ,-1.71 ,-0.007 ,25.1 ,24.8 ,24.8 ,24.7 ,24.9 ,25.0 ,24.9 ,24.9 ,24.5 ,0.56 ,27.5 ,25.0 ,25.0 ,24.9 ,24.0 ,24.9 ,25.8 ,25.3 ,25.1 ,24.9 ,25.1 ,25.0 ,24.8 ,24.9 ,32.2 ,28.2 ,29.1 ,25.1 ,25.6 ,25.9 ,0.7398 ,26.1 ,26.0 ,4.17 ,21.6 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.9 ,,,0.25 ,0.24 ,,,,,,""
2016/10/23 11:00,-1.09 ,-1.71 ,-0.007 ,25.1 ,24.7 ,24.7 ,24.6 ,24.9 ,24.9 ,24.9 ,24.8 ,24.5 ,0.57 ,27.5 ,24.9 ,25.0 ,24.9 ,24.0 ,24.9 ,25.8 ,25.3 ,25.0 ,24.9 ,25.0 ,25.0 ,24.8 ,24.9 ,32.2 ,28.2 ,29.1 ,25.1 ,25.6 ,25.8 ,0.7402 ,26.1 ,26.0 ,4.17 ,21.4 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,19.9 ,,,0.25 ,0.24 ,,,,,,""
2016/10/23 17:00,-1.09 ,-1.70 ,-0.007 ,25.1 ,24.8 ,24.8 ,24.7 ,24.9 ,24.9 ,24.9 ,24.8 ,24.5 ,0.47 ,27.5 ,24.9 ,25.0 ,24.9 ,24.0 ,24.9 ,25.8 ,25.3 ,25.1 ,24.9 ,25.0 ,25.0 ,24.8 ,24.9 ,32.2 ,28.2 ,29.1 ,25.1 ,25.5 ,25.8 ,0.7304 ,26.1 ,26.0 ,4.28 ,21.4 ,0.00 ,0.00 ,27.87 ,-,-,0.425 ,0.031 ,19.7 ,,,0.25 ,0.24 ,,,,,,""
2016/10/23 23:00,-1.10 ,-1.74 ,-0.007 ,25.1 ,24.8 ,24.7 ,24.6 ,24.8 ,24.9 ,24.9 ,24.7 ,24.5 ,0.50 ,27.4 ,24.9 ,25.0 ,24.9 ,23.9 ,24.9 ,25.7 ,25.3 ,25.1 ,24.9 ,25.0 ,25.0 ,24.8 ,24.9 ,32.1 ,28.1 ,29.0 ,25.1 ,25.5 ,26.0 ,0.7254 ,26.0 ,26.0 ,4.27 ,21.4 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.8 ,,,0.25 ,0.24 ,,,,,,""
2016/10/24 5:00,-1.10 ,-1.77 ,-0.007 ,25.0 ,24.7 ,24.6 ,24.5 ,24.7 ,24.8 ,24.7 ,24.6 ,24.4 ,0.44 ,27.4 ,24.9 ,24.9 ,24.8 ,23.9 ,24.8 ,25.7 ,25.2 ,24.9 ,24.8 ,24.9 ,24.9 ,24.7 ,24.8 ,31.9 ,28.0 ,28.9 ,25.0 ,25.5 ,25.8 ,0.7271 ,26.0 ,26.0 ,4.27 ,21.2 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.8 ,,,0.25 ,0.24 ,,,,,,""
2016/10/24 11:00,-1.10 ,-1.79 ,-0.007 ,24.9 ,24.6 ,24.5 ,24.4 ,24.6 ,24.7 ,24.7 ,24.5 ,24.3 ,0.57 ,27.3 ,24.7 ,24.8 ,24.7 ,23.8 ,24.7 ,25.6 ,25.1 ,24.8 ,24.7 ,24.8 ,24.8 ,24.6 ,24.7 ,31.8 ,27.8 ,28.8 ,24.9 ,25.4 ,25.8 ,0.7283 ,26.0 ,26.0 ,4.17 ,20.8 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,20.1 ,,,0.25 ,0.24 ,,,,,,""
2016/10/24 17:00,-1.10 ,-1.78 ,-0.007 ,24.9 ,24.6 ,24.5 ,24.4 ,24.6 ,24.7 ,24.6 ,24.5 ,24.3 ,0.39 ,27.2 ,24.7 ,24.8 ,24.7 ,23.7 ,24.7 ,25.5 ,25.1 ,24.8 ,24.7 ,24.8 ,24.8 ,24.6 ,24.7 ,31.8 ,27.8 ,28.7 ,24.9 ,25.4 ,25.8 ,0.7297 ,26.0 ,26.0 ,4.17 ,20.7 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.7 ,,,0.25 ,0.24 ,,,,,,""
2016/10/24 23:00,-1.11 ,-1.81 ,-0.007 ,24.8 ,24.6 ,24.5 ,24.4 ,24.6 ,24.7 ,24.7 ,24.6 ,24.2 ,0.45 ,27.2 ,24.7 ,24.8 ,24.7 ,23.7 ,24.7 ,25.6 ,25.1 ,24.8 ,24.7 ,24.8 ,24.8 ,24.6 ,24.6 ,31.7 ,27.8 ,28.7 ,24.9 ,25.5 ,25.7 ,0.7274 ,26.0 ,26.0 ,4.07 ,20.6 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.9 ,,,0.25 ,0.24 ,,,,,,""
2016/10/25 5:00,-1.11 ,-1.84 ,-0.007 ,24.8 ,24.5 ,24.5 ,24.3 ,24.6 ,24.7 ,24.6 ,24.5 ,24.2 ,0.46 ,27.1 ,24.7 ,24.7 ,24.7 ,23.7 ,24.6 ,25.5 ,25.0 ,24.7 ,24.6 ,24.7 ,24.7 ,24.5 ,24.6 ,31.6 ,27.7 ,28.6 ,24.8 ,25.3 ,25.8 ,0.7267 ,26.0 ,26.0 ,4.07 ,20.4 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,20.0 ,,,0.25 ,0.24 ,,,,,,""
2016/10/25 11:00,-1.11 ,-1.84 ,-0.007 ,24.7 ,24.4 ,24.4 ,24.3 ,24.5 ,24.6 ,24.5 ,24.5 ,24.1 ,0.69 ,27.0 ,24.6 ,24.7 ,24.6 ,23.6 ,24.5 ,25.4 ,24.9 ,24.7 ,24.5 ,24.7 ,24.7 ,24.5 ,24.5 ,31.5 ,27.6 ,28.5 ,24.7 ,25.4 ,25.7 ,0.7267 ,26.0 ,26.0 ,4.07 ,20.0 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,20.3 ,,,0.25 ,0.24 ,,,,,,""
2016/10/25 17:00,-1.10 ,-1.79 ,-0.007 ,24.7 ,24.5 ,24.4 ,24.3 ,24.6 ,24.6 ,24.6 ,24.5 ,24.2 ,0.73 ,27.1 ,24.7 ,24.7 ,24.6 ,23.7 ,24.6 ,25.5 ,24.9 ,24.7 ,24.5 ,24.7 ,24.7 ,24.5 ,24.5 ,31.6 ,27.6 ,28.5 ,24.7 ,25.2 ,25.6 ,0.7269 ,26.0 ,25.9 ,4.07 ,20.2 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,20.3 ,,,0.25 ,0.24 ,,,,,,""
2016/10/25 23:00,-1.10 ,-1.76 ,-0.007 ,24.7 ,24.5 ,24.5 ,24.4 ,24.6 ,24.7 ,24.6 ,24.6 ,24.2 ,0.74 ,27.1 ,24.7 ,24.7 ,24.7 ,23.7 ,24.6 ,25.5 ,25.0 ,24.7 ,24.6 ,24.7 ,24.7 ,24.5 ,24.6 ,31.6 ,27.7 ,28.6 ,24.8 ,25.3 ,25.7 ,0.7292 ,26.0 ,25.9 ,4.07 ,20.4 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.031 ,20.3 ,,,0.25 ,0.24 ,,,,,,""
2016/10/26 5:00,-1.09 ,-1.74 ,-0.007 ,24.8 ,24.5 ,24.5 ,24.4 ,24.6 ,24.7 ,24.6 ,24.6 ,24.2 ,0.54 ,27.1 ,24.7 ,24.7 ,24.7 ,23.7 ,24.6 ,25.5 ,25.0 ,24.8 ,24.6 ,24.7 ,24.7 ,24.6 ,24.6 ,31.7 ,27.7 ,28.6 ,24.8 ,25.3 ,25.8 ,0.7291 ,26.0 ,25.9 ,3.97 ,20.7 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.9 ,,,0.25 ,0.24 ,,,,,,""
2016/10/26 11:00,-1.09 ,-1.75 ,-0.007 ,24.8 ,24.6 ,24.6 ,24.4 ,24.6 ,24.7 ,24.7 ,24.6 ,24.3 ,0.51 ,27.1 ,24.7 ,24.8 ,24.7 ,23.7 ,24.6 ,25.5 ,25.0 ,24.8 ,24.7 ,24.8 ,24.7 ,24.6 ,24.6 ,31.7 ,27.8 ,28.7 ,24.9 ,25.4 ,25.8 ,0.7279 ,26.0 ,25.9 ,3.97 ,21.1 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,19.8 ,,,0.25 ,0.24 ,,,,,,""
2016/10/26 17:00,-1.09 ,-1.73 ,-0.007 ,24.8 ,24.6 ,24.6 ,24.5 ,24.7 ,24.7 ,24.7 ,24.6 ,24.3 ,0.51 ,27.2 ,24.7 ,24.8 ,24.7 ,23.8 ,24.7 ,25.5 ,25.0 ,24.8 ,24.6 ,24.7 ,24.7 ,24.6 ,24.6 ,31.7 ,27.8 ,28.7 ,24.9 ,25.2 ,25.6 ,0.7264 ,26.0 ,25.9 ,3.96 ,21.7 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,19.8 ,,,0.25 ,0.24 ,,,,,,""
2016/10/26 23:00,-1.09 ,-1.74 ,-0.007 ,24.9 ,24.6 ,24.6 ,24.4 ,24.7 ,24.7 ,24.7 ,24.6 ,24.3 ,0.50 ,27.2 ,24.7 ,24.8 ,24.7 ,23.8 ,24.7 ,25.5 ,25.0 ,24.9 ,24.7 ,24.8 ,24.8 ,24.6 ,24.7 ,31.7 ,27.8 ,28.7 ,24.9 ,25.3 ,25.6 ,0.7276 ,26.0 ,25.9 ,3.97 ,22.0 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,19.8 ,,,0.25 ,0.24 ,,,,,,""
2016/10/27 5:00,-1.09 ,-1.76 ,-0.007 ,24.9 ,24.6 ,24.5 ,24.4 ,24.6 ,24.7 ,24.7 ,24.5 ,24.3 ,0.36 ,27.2 ,24.7 ,24.8 ,24.7 ,23.8 ,24.7 ,25.5 ,25.1 ,24.8 ,24.7 ,24.8 ,24.8 ,24.6 ,24.6 ,31.7 ,27.8 ,28.7 ,24.9 ,25.2 ,25.5 ,0.7273 ,26.0 ,25.9 ,3.96 ,22.1 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,19.5 ,,,0.25 ,0.24 ,,,,,,""
2016/10/27 11:00,-1.10 ,-1.80 ,-0.007 ,24.9 ,24.6 ,24.5 ,24.4 ,24.6 ,24.7 ,24.6 ,24.5 ,24.2 ,0.39 ,27.2 ,24.7 ,24.8 ,24.7 ,23.8 ,24.7 ,25.5 ,25.0 ,24.8 ,24.6 ,24.8 ,24.7 ,24.6 ,24.6 ,31.6 ,27.8 ,28.7 ,24.9 ,25.3 ,25.8 ,0.7214 ,26.0 ,25.9 ,3.96 ,22.0 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,19.6 ,,,0.25 ,0.24 ,,,,,,""
2016/10/27 17:00,-1.10 ,-1.82 ,-0.007 ,24.8 ,24.5 ,24.5 ,24.4 ,24.6 ,24.7 ,24.6 ,24.6 ,24.2 ,0.42 ,27.1 ,24.7 ,24.7 ,24.7 ,23.7 ,24.7 ,25.5 ,25.0 ,24.8 ,24.6 ,24.7 ,24.7 ,24.5 ,24.6 ,31.6 ,27.7 ,28.6 ,24.9 ,25.2 ,25.6 ,0.7260 ,25.9 ,25.9 ,3.96 ,22.0 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,19.7 ,,,0.25 ,0.24 ,,,,,,""
2016/10/27 23:00,-1.11 ,-1.85 ,-0.007 ,24.7 ,24.5 ,24.5 ,24.3 ,24.5 ,24.6 ,24.6 ,24.4 ,24.2 ,0.51 ,27.0 ,24.6 ,24.7 ,24.6 ,23.7 ,24.6 ,25.4 ,24.9 ,24.7 ,24.6 ,24.7 ,24.7 ,24.5 ,24.6 ,31.4 ,27.7 ,28.5 ,24.8 ,25.4 ,25.7 ,0.7256 ,25.9 ,25.9 ,3.96 ,21.9 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,20.0 ,,,0.25 ,0.24 ,,,,,,""
2016/10/28 5:00,-1.11 ,-1.85 ,-0.007 ,24.7 ,24.4 ,24.4 ,24.2 ,24.4 ,24.6 ,24.5 ,24.4 ,24.1 ,0.52 ,27.0 ,24.6 ,24.6 ,24.5 ,23.6 ,24.5 ,25.4 ,24.9 ,24.6 ,24.5 ,24.6 ,24.6 ,24.4 ,24.5 ,31.3 ,27.5 ,28.4 ,24.7 ,25.2 ,25.8 ,0.7288 ,25.9 ,25.9 ,3.86 ,21.6 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,20.0 ,,,0.25 ,0.24 ,,,,,,""
2016/10/28 11:00,-1.11 ,-1.85 ,-0.007 ,24.6 ,24.3 ,24.3 ,24.1 ,24.4 ,24.5 ,24.4 ,24.3 ,24.0 ,0.63 ,26.9 ,24.5 ,24.6 ,24.5 ,23.6 ,24.5 ,25.3 ,24.9 ,24.6 ,24.4 ,24.6 ,24.6 ,24.3 ,24.4 ,31.2 ,27.5 ,28.3 ,24.6 ,25.2 ,25.6 ,0.7257 ,25.9 ,25.9 ,3.86 ,21.1 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,20.2 ,,,0.25 ,0.24 ,,,,,,""
2016/10/28 17:00,-1.11 ,-1.83 ,-0.007 ,24.6 ,24.3 ,24.3 ,24.1 ,24.4 ,24.5 ,24.4 ,24.4 ,24.0 ,0.72 ,26.8 ,24.5 ,24.5 ,24.4 ,23.5 ,24.4 ,25.3 ,24.8 ,24.5 ,24.4 ,24.5 ,24.5 ,24.3 ,24.4 ,31.2 ,27.4 ,28.3 ,24.6 ,25.1 ,25.5 ,0.7241 ,25.9 ,25.9 ,3.76 ,20.9 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,20.4 ,,,0.25 ,0.24 ,,,,,,""
2016/10/28 23:00,-1.10 ,-1.79 ,-0.007 ,24.5 ,24.2 ,24.2 ,24.1 ,24.3 ,24.4 ,24.3 ,24.3 ,23.9 ,0.89 ,26.8 ,24.4 ,24.5 ,24.4 ,23.5 ,24.4 ,25.2 ,24.7 ,24.5 ,24.3 ,24.5 ,24.5 ,24.3 ,24.3 ,31.0 ,27.3 ,28.2 ,24.5 ,25.0 ,25.3 ,0.7253 ,25.9 ,25.8 ,3.86 ,20.5 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,20.6 ,,,0.25 ,0.24 ,,,,,,""
2016/10/29 5:00,-1.10 ,-1.75 ,-0.007 ,24.4 ,24.1 ,24.1 ,24.0 ,24.2 ,24.3 ,24.2 ,24.2 ,23.9 ,0.64 ,26.7 ,24.3 ,24.4 ,24.3 ,23.4 ,24.3 ,25.1 ,24.7 ,24.4 ,24.3 ,24.4 ,24.4 ,24.2 ,24.2 ,30.9 ,27.2 ,28.1 ,24.4 ,25.0 ,25.5 ,0.7239 ,25.9 ,25.8 ,3.86 ,20.2 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,20.1 ,,,0.25 ,0.24 ,,,,,,""
2016/10/29 11:00,-1.10 ,-1.77 ,-0.007 ,24.4 ,24.1 ,24.1 ,23.9 ,24.2 ,24.3 ,24.2 ,24.1 ,23.8 ,0.34 ,26.6 ,24.3 ,24.3 ,24.2 ,23.3 ,24.2 ,25.1 ,24.6 ,24.3 ,24.2 ,24.3 ,24.3 ,24.1 ,24.2 ,30.8 ,27.1 ,28.0 ,24.4 ,24.9 ,25.3 ,0.7255 ,25.9 ,25.8 ,3.85 ,20.0 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.5 ,,,0.25 ,0.24 ,,,,,,""
2016/10/29 17:00,-1.11 ,-1.82 ,-0.007 ,24.4 ,24.1 ,24.0 ,23.9 ,24.1 ,24.2 ,24.2 ,24.1 ,23.8 ,0.19 ,26.6 ,24.3 ,24.3 ,24.2 ,23.3 ,24.2 ,25.1 ,24.6 ,24.3 ,24.2 ,24.3 ,24.3 ,24.1 ,24.2 ,30.8 ,27.1 ,28.0 ,24.3 ,24.8 ,25.2 ,0.7308 ,25.9 ,25.8 ,3.76 ,20.0 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.3 ,,,0.25 ,0.24 ,,,,,,""
2016/10/29 23:00,-1.12 ,-1.86 ,-0.007 ,24.3 ,24.0 ,24.0 ,23.8 ,24.1 ,24.2 ,24.1 ,23.9 ,23.7 ,0.40 ,26.6 ,24.2 ,24.3 ,24.2 ,23.3 ,24.2 ,25.1 ,24.6 ,24.3 ,24.1 ,24.3 ,24.3 ,24.0 ,24.1 ,30.7 ,27.0 ,27.9 ,24.3 ,24.9 ,25.2 ,0.7246 ,25.9 ,25.8 ,3.75 ,19.8 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.8 ,,,0.25 ,0.24 ,,,,,,""
2016/10/30 5:00,-1.12 ,-1.87 ,-0.007 ,24.2 ,23.9 ,23.9 ,23.7 ,24.0 ,24.1 ,24.0 ,23.9 ,23.7 ,0.46 ,26.5 ,24.1 ,24.2 ,24.1 ,23.2 ,24.1 ,25.0 ,24.5 ,24.2 ,24.1 ,24.2 ,24.2 ,24.0 ,24.1 ,30.6 ,26.9 ,27.8 ,24.2 ,24.9 ,25.4 ,0.7251 ,25.9 ,25.8 ,3.76 ,19.5 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,20.1 ,,,0.25 ,0.24 ,,,,,,""
2016/10/30 11:00,-1.13 ,-1.86 ,-0.007 ,24.1 ,23.8 ,23.8 ,23.7 ,23.9 ,24.0 ,23.9 ,23.9 ,23.5 ,0.50 ,26.4 ,24.0 ,24.1 ,24.0 ,23.1 ,24.0 ,24.9 ,24.4 ,24.0 ,24.0 ,24.0 ,24.1 ,23.8 ,23.9 ,30.4 ,26.8 ,27.7 ,24.1 ,24.8 ,25.1 ,0.7235 ,25.9 ,25.8 ,3.76 ,19.1 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,20.1 ,,,0.25 ,0.24 ,,,,,,""
2016/10/30 17:00,-1.12 ,-1.85 ,-0.007 ,24.1 ,23.8 ,23.8 ,23.7 ,23.9 ,24.0 ,23.9 ,23.8 ,23.5 ,0.38 ,26.4 ,24.0 ,24.1 ,24.0 ,23.1 ,24.0 ,24.9 ,24.4 ,24.1 ,24.0 ,24.1 ,24.1 ,23.8 ,23.9 ,30.5 ,26.8 ,27.7 ,24.1 ,24.8 ,25.1 ,0.7228 ,25.8 ,25.7 ,3.76 ,19.1 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.9 ,,,0.25 ,0.24 ,,,,,,""
2016/10/30 23:00,-1.13 ,-1.86 ,-0.007 ,24.1 ,23.8 ,23.7 ,23.6 ,23.9 ,24.0 ,23.8 ,23.7 ,23.5 ,0.49 ,26.3 ,24.0 ,24.1 ,24.0 ,23.1 ,24.0 ,24.8 ,24.3 ,24.0 ,23.9 ,24.0 ,24.0 ,23.8 ,23.9 ,30.4 ,26.7 ,27.6 ,24.1 ,24.6 ,25.0 ,0.7309 ,25.8 ,25.7 ,3.65 ,19.0 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,20.1 ,,,0.25 ,0.24 ,,,,,,""
