,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,"note"
2016/10/31 5:00,-1.13 ,-1.86 ,-0.007 ,24.0 ,23.7 ,23.7 ,23.5 ,23.8 ,23.9 ,23.8 ,23.7 ,23.4 ,0.62 ,26.2 ,23.9 ,24.0 ,23.9 ,23.0 ,23.9 ,24.7 ,24.3 ,23.9 ,23.8 ,23.9 ,24.0 ,23.7 ,23.8 ,30.3 ,26.6 ,27.5 ,24.0 ,24.8 ,25.2 ,0.7276 ,25.8 ,25.7 ,3.65 ,18.7 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,20.4 ,,,0.25 ,0.24 ,,,,,,""
2016/10/31 11:00,-1.12 ,-1.84 ,-0.007 ,23.9 ,23.7 ,23.6 ,23.5 ,23.7 ,23.8 ,23.7 ,23.7 ,23.3 ,0.72 ,26.1 ,23.8 ,23.9 ,23.8 ,22.9 ,23.8 ,24.7 ,24.2 ,23.9 ,23.8 ,23.9 ,23.9 ,23.7 ,23.7 ,30.2 ,26.6 ,27.4 ,23.9 ,24.6 ,25.0 ,0.7221 ,25.8 ,25.7 ,3.66 ,18.5 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,20.5 ,,,0.25 ,0.24 ,,,,,,""
2016/10/31 17:00,-1.12 ,-1.80 ,-0.007 ,23.9 ,23.7 ,23.7 ,23.5 ,23.8 ,23.8 ,23.7 ,23.7 ,23.4 ,0.58 ,26.2 ,23.9 ,23.9 ,23.8 ,22.9 ,23.8 ,24.7 ,24.2 ,23.9 ,23.8 ,23.9 ,23.9 ,23.7 ,23.8 ,30.2 ,26.6 ,27.5 ,23.9 ,24.7 ,25.1 ,0.7248 ,25.8 ,25.7 ,3.66 ,18.8 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,20.2 ,,,0.25 ,0.24 ,,,,,,""
2016/10/31 23:00,-1.11 ,-1.79 ,-0.007 ,24.0 ,23.7 ,23.7 ,23.5 ,23.7 ,23.9 ,23.7 ,23.6 ,23.4 ,0.60 ,26.2 ,23.9 ,24.0 ,23.9 ,23.0 ,23.8 ,24.7 ,24.2 ,23.9 ,23.8 ,23.9 ,23.9 ,23.7 ,23.8 ,30.3 ,26.7 ,27.5 ,24.0 ,24.5 ,24.9 ,0.7206 ,25.7 ,25.7 ,3.66 ,19.0 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,20.2 ,,,0.25 ,0.24 ,,,,,,""
2016/11/1 5:00,-1.11 ,-1.77 ,-0.007 ,24.0 ,23.7 ,23.6 ,23.5 ,23.7 ,23.8 ,23.7 ,23.7 ,23.4 ,0.63 ,26.2 ,23.9 ,23.9 ,23.8 ,22.9 ,23.8 ,24.7 ,24.2 ,23.9 ,23.8 ,23.9 ,23.9 ,23.7 ,23.8 ,30.2 ,26.6 ,27.5 ,24.0 ,24.7 ,25.3 ,0.7239 ,25.7 ,25.7 ,3.65 ,19.0 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,20.2 ,,,0.25 ,0.24 ,,,,,,""
2016/11/1 11:00,-1.11 ,-1.76 ,-0.007 ,23.9 ,23.6 ,23.6 ,23.4 ,23.7 ,23.8 ,23.7 ,23.7 ,23.3 ,0.67 ,26.1 ,23.8 ,23.9 ,23.8 ,22.9 ,23.8 ,24.6 ,24.1 ,23.9 ,23.8 ,23.9 ,23.9 ,23.7 ,23.7 ,30.1 ,26.6 ,27.4 ,23.9 ,24.5 ,24.8 ,0.7235 ,25.7 ,25.6 ,3.65 ,19.0 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,20.3 ,,,0.25 ,0.24 ,,,,,,""
2016/11/1 17:00,-1.11 ,-1.77 ,-0.007 ,23.9 ,23.6 ,23.6 ,23.4 ,23.7 ,23.8 ,23.7 ,23.6 ,23.3 ,0.26 ,26.1 ,23.8 ,23.8 ,23.8 ,22.9 ,23.7 ,24.6 ,24.1 ,23.8 ,23.7 ,23.8 ,23.9 ,23.7 ,23.7 ,30.1 ,26.5 ,27.4 ,23.9 ,24.5 ,24.8 ,0.7258 ,25.7 ,25.7 ,3.65 ,19.1 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.5 ,,,0.25 ,0.24 ,,,,,,""
2016/11/1 23:00,-1.13 ,-1.83 ,-0.007 ,23.8 ,23.5 ,23.5 ,23.3 ,23.6 ,23.7 ,23.6 ,23.5 ,23.2 ,0.41 ,26.0 ,23.7 ,23.8 ,23.7 ,22.8 ,23.7 ,24.5 ,24.1 ,23.7 ,23.7 ,23.7 ,23.8 ,23.5 ,23.7 ,29.9 ,26.4 ,27.2 ,23.8 ,24.4 ,24.8 ,0.7257 ,25.7 ,25.6 ,3.66 ,18.9 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.9 ,,,0.25 ,0.24 ,,,,,,""
2016/11/2 5:00,-1.13 ,-1.85 ,-0.007 ,23.7 ,23.4 ,23.3 ,23.2 ,23.5 ,23.6 ,23.5 ,23.3 ,23.1 ,0.44 ,25.9 ,23.6 ,23.7 ,23.6 ,22.7 ,23.6 ,24.4 ,24.0 ,23.7 ,23.5 ,23.7 ,23.7 ,23.5 ,23.5 ,29.8 ,26.3 ,27.1 ,23.7 ,24.4 ,25.0 ,0.7222 ,25.7 ,25.6 ,3.65 ,18.5 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,20.0 ,,,0.25 ,0.24 ,,,,,,""
2016/11/2 11:00,-1.13 ,-1.87 ,-0.007 ,23.6 ,23.3 ,23.2 ,23.0 ,23.3 ,23.5 ,23.3 ,23.3 ,23.0 ,0.47 ,25.8 ,23.5 ,23.6 ,23.5 ,22.6 ,23.5 ,24.3 ,23.9 ,23.5 ,23.5 ,23.5 ,23.6 ,23.3 ,23.4 ,29.6 ,26.1 ,27.0 ,23.5 ,24.3 ,24.6 ,0.7228 ,25.7 ,25.6 ,3.65 ,18.1 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,20.0 ,,,0.25 ,0.24 ,,,,,,""
2016/11/2 17:00,-1.13 ,-1.85 ,-0.007 ,23.5 ,23.2 ,23.2 ,23.1 ,23.3 ,23.4 ,23.3 ,23.3 ,22.9 ,0.52 ,25.7 ,23.5 ,23.5 ,23.5 ,22.6 ,23.4 ,24.3 ,23.8 ,23.5 ,23.4 ,23.5 ,23.5 ,23.3 ,23.4 ,29.6 ,26.1 ,27.0 ,23.5 ,24.2 ,24.6 ,0.7330 ,25.7 ,25.6 ,3.66 ,17.8 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,20.2 ,,,0.25 ,0.24 ,,,,,,""
2016/11/2 23:00,-1.13 ,-1.85 ,-0.007 ,23.5 ,23.2 ,23.1 ,23.0 ,23.3 ,23.4 ,23.3 ,23.2 ,22.9 ,0.63 ,25.7 ,23.4 ,23.5 ,23.4 ,22.5 ,23.4 ,24.3 ,23.8 ,23.4 ,23.3 ,23.5 ,23.5 ,23.3 ,23.3 ,29.5 ,26.0 ,26.9 ,23.5 ,24.1 ,24.5 ,0.7273 ,25.6 ,25.6 ,3.65 ,17.7 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,20.4 ,,,0.25 ,0.24 ,,,,,,""
2016/11/3 5:00,-1.13 ,-1.82 ,-0.007 ,23.5 ,23.1 ,23.1 ,22.9 ,23.2 ,23.3 ,23.2 ,23.1 ,22.8 ,0.74 ,25.6 ,23.4 ,23.4 ,23.3 ,22.5 ,23.3 ,24.2 ,23.7 ,23.3 ,23.3 ,23.4 ,23.4 ,23.2 ,23.3 ,29.4 ,25.9 ,26.8 ,23.4 ,24.2 ,24.7 ,0.7273 ,25.6 ,25.5 ,3.56 ,17.5 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,20.6 ,,,0.25 ,0.24 ,,,,,,""
2016/11/3 11:00,-1.12 ,-1.77 ,-0.007 ,23.3 ,23.1 ,23.0 ,22.9 ,23.1 ,23.2 ,23.1 ,23.1 ,22.8 ,0.75 ,25.5 ,23.3 ,23.3 ,23.3 ,22.4 ,23.2 ,24.1 ,23.6 ,23.3 ,23.2 ,23.3 ,23.3 ,23.1 ,23.2 ,29.3 ,25.8 ,26.7 ,23.3 ,24.1 ,24.5 ,0.7243 ,25.6 ,25.5 ,3.55 ,17.4 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,20.5 ,,,0.25 ,0.24 ,,,,,,""
2016/11/3 17:00,-1.11 ,-1.74 ,-0.007 ,23.3 ,23.1 ,23.0 ,22.9 ,23.1 ,23.2 ,23.1 ,23.1 ,22.8 ,0.52 ,25.5 ,23.3 ,23.3 ,23.3 ,22.4 ,23.2 ,24.1 ,23.6 ,23.3 ,23.2 ,23.3 ,23.3 ,23.1 ,23.2 ,29.4 ,25.9 ,26.7 ,23.3 ,24.0 ,24.4 ,0.7246 ,25.6 ,25.5 ,3.55 ,17.6 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,20.0 ,,,0.25 ,0.24 ,,,,,,""
2016/11/3 23:00,-1.12 ,-1.76 ,-0.007 ,23.3 ,23.0 ,23.0 ,22.9 ,23.1 ,23.3 ,23.1 ,23.1 ,22.8 ,0.55 ,25.5 ,23.3 ,23.3 ,23.3 ,22.4 ,23.2 ,24.1 ,23.6 ,23.3 ,23.2 ,23.3 ,23.3 ,23.1 ,23.2 ,29.3 ,25.9 ,26.7 ,23.3 ,24.1 ,24.4 ,0.7264 ,25.5 ,25.5 ,3.55 ,17.7 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,20.1 ,,,0.25 ,0.24 ,,,,,,""
2016/11/4 5:00,-1.12 ,-1.78 ,-0.007 ,23.3 ,22.9 ,22.9 ,22.8 ,23.1 ,23.1 ,23.0 ,22.9 ,22.7 ,0.40 ,25.4 ,23.2 ,23.3 ,23.2 ,22.3 ,23.1 ,24.0 ,23.5 ,23.2 ,23.1 ,23.3 ,23.3 ,23.0 ,23.1 ,29.2 ,25.8 ,26.6 ,23.3 ,23.9 ,24.5 ,0.7211 ,25.5 ,25.5 ,3.55 ,17.5 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.8 ,,,0.25 ,0.24 ,,,,,,""
2016/11/4 11:00,-1.12 ,-1.79 ,-0.007 ,23.2 ,22.9 ,22.9 ,22.7 ,23.0 ,23.1 ,23.0 ,22.9 ,22.6 ,0.53 ,25.3 ,23.1 ,23.2 ,23.1 ,22.2 ,23.1 ,23.9 ,23.5 ,23.1 ,23.1 ,23.2 ,23.2 ,23.0 ,23.1 ,29.1 ,25.7 ,26.6 ,23.2 ,24.1 ,24.4 ,0.7229 ,25.5 ,25.5 ,3.55 ,17.4 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,20.1 ,,,0.25 ,0.24 ,,,,,,""
2016/11/4 17:00,-1.12 ,-1.78 ,-0.007 ,23.2 ,22.9 ,22.9 ,22.7 ,23.0 ,23.1 ,23.0 ,22.9 ,22.6 ,0.46 ,25.3 ,23.1 ,23.2 ,23.1 ,22.2 ,23.1 ,24.0 ,23.5 ,23.1 ,23.1 ,23.1 ,23.2 ,22.9 ,23.0 ,29.1 ,25.7 ,26.6 ,23.2 ,23.9 ,24.2 ,0.7232 ,25.5 ,25.5 ,3.45 ,17.4 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.9 ,,,0.25 ,0.24 ,,,,,,""
2016/11/4 23:00,-1.13 ,-1.81 ,-0.007 ,23.2 ,22.9 ,22.8 ,22.7 ,22.9 ,23.1 ,22.9 ,22.8 ,22.6 ,0.50 ,25.3 ,23.1 ,23.1 ,23.1 ,22.2 ,23.1 ,23.9 ,23.5 ,23.1 ,23.1 ,23.1 ,23.1 ,22.9 ,23.0 ,29.1 ,25.7 ,26.5 ,23.1 ,23.9 ,24.2 ,0.7222 ,25.5 ,25.4 ,3.45 ,17.4 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,20.1 ,,,0.25 ,0.24 ,,,,,,""
2016/11/5 5:00,-1.13 ,-1.80 ,-0.007 ,23.1 ,22.8 ,22.8 ,22.6 ,22.9 ,23.0 ,22.9 ,22.9 ,22.5 ,0.58 ,25.2 ,23.0 ,23.1 ,23.0 ,22.1 ,23.0 ,23.8 ,23.4 ,23.0 ,23.0 ,23.1 ,23.1 ,22.9 ,22.9 ,29.0 ,25.6 ,26.4 ,23.1 ,23.9 ,24.2 ,0.7207 ,25.5 ,25.4 ,3.44 ,17.2 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,20.2 ,,,0.25 ,0.24 ,,,,,,""
2016/11/5 11:00,-1.12 ,-1.78 ,-0.007 ,23.1 ,22.8 ,22.7 ,22.6 ,22.9 ,22.9 ,22.9 ,22.8 ,22.5 ,0.68 ,25.2 ,23.0 ,23.1 ,23.0 ,22.1 ,22.9 ,23.8 ,23.3 ,23.0 ,22.9 ,23.0 ,23.1 ,22.8 ,22.9 ,28.9 ,25.6 ,26.4 ,23.1 ,23.9 ,24.3 ,0.7220 ,25.5 ,25.4 ,3.45 ,17.4 ,0.00 ,0.00 ,27.74 ,-,-,0.420 ,0.030 ,20.3 ,,,0.25 ,0.24 ,,,,,,""
2016/11/5 17:00,-1.11 ,-1.74 ,-0.007 ,23.1 ,22.8 ,22.8 ,22.6 ,22.9 ,23.0 ,22.9 ,22.9 ,22.5 ,0.55 ,25.2 ,23.0 ,23.1 ,23.0 ,22.1 ,22.9 ,23.8 ,23.3 ,23.0 ,22.9 ,23.0 ,23.1 ,22.8 ,22.9 ,29.0 ,25.6 ,26.4 ,23.1 ,23.7 ,24.0 ,0.7231 ,25.4 ,25.4 ,3.45 ,17.9 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,20.1 ,,,0.25 ,0.24 ,,,,,,""
2016/11/5 23:00,-1.11 ,-1.74 ,-0.007 ,23.1 ,22.8 ,22.8 ,22.6 ,22.9 ,23.0 ,22.9 ,22.8 ,22.5 ,0.58 ,25.2 ,23.0 ,23.1 ,23.0 ,22.1 ,22.9 ,23.8 ,23.4 ,23.1 ,23.0 ,23.1 ,23.1 ,22.9 ,22.9 ,29.1 ,25.6 ,26.5 ,23.1 ,23.9 ,24.2 ,0.7319 ,25.4 ,25.4 ,3.45 ,18.0 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,20.1 ,,,0.25 ,0.24 ,,,,,,""
2016/11/6 5:00,-1.11 ,-1.75 ,-0.007 ,23.1 ,22.8 ,22.8 ,22.7 ,22.9 ,23.0 ,22.9 ,22.9 ,22.5 ,0.39 ,25.2 ,23.0 ,23.1 ,23.0 ,22.1 ,23.0 ,23.8 ,23.3 ,23.1 ,23.0 ,23.1 ,23.1 ,22.9 ,22.9 ,29.0 ,25.7 ,26.5 ,23.1 ,23.6 ,24.2 ,0.7277 ,25.4 ,25.4 ,3.44 ,18.3 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.7 ,,,0.25 ,0.24 ,,,,,,""
2016/11/6 11:00,-1.12 ,-1.81 ,-0.007 ,23.1 ,22.8 ,22.8 ,22.6 ,22.9 ,23.0 ,22.9 ,22.9 ,22.5 ,0.30 ,25.2 ,23.0 ,23.1 ,23.0 ,22.1 ,23.0 ,23.8 ,23.3 ,23.1 ,22.9 ,23.1 ,23.1 ,22.9 ,22.9 ,29.0 ,25.6 ,26.5 ,23.1 ,23.7 ,24.1 ,0.7273 ,25.4 ,25.3 ,3.44 ,18.3 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.6 ,,,0.25 ,0.24 ,,,,,,""
2016/11/6 17:00,-1.12 ,-1.85 ,-0.007 ,23.1 ,22.8 ,22.7 ,22.6 ,22.8 ,22.9 ,22.8 ,22.8 ,22.5 ,0.30 ,25.1 ,22.9 ,23.0 ,22.9 ,22.1 ,22.9 ,23.7 ,23.3 ,23.0 ,22.9 ,23.0 ,23.0 ,22.8 ,22.9 ,29.0 ,25.6 ,26.4 ,23.1 ,23.5 ,23.9 ,0.7266 ,25.4 ,25.3 ,3.45 ,18.4 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.6 ,,,0.25 ,0.24 ,,,,,,""
2016/11/6 23:00,-1.14 ,-1.87 ,-0.007 ,23.0 ,22.7 ,22.6 ,22.5 ,22.7 ,22.9 ,22.7 ,22.6 ,22.4 ,0.37 ,25.1 ,22.9 ,22.9 ,22.9 ,22.0 ,22.9 ,23.7 ,23.3 ,22.9 ,22.9 ,22.9 ,23.0 ,22.7 ,22.8 ,28.8 ,25.5 ,26.3 ,23.0 ,23.6 ,23.9 ,0.7252 ,25.4 ,25.3 ,3.44 ,18.3 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.031 ,19.8 ,,,0.25 ,0.24 ,,,,,,""
2016/11/7 5:00,-1.14 ,-1.88 ,-0.007 ,22.9 ,22.5 ,22.5 ,22.3 ,22.6 ,22.8 ,22.6 ,22.6 ,22.2 ,0.45 ,24.9 ,22.8 ,22.8 ,22.8 ,21.9 ,22.8 ,23.6 ,23.1 ,22.8 ,22.8 ,22.8 ,22.9 ,22.6 ,22.7 ,28.6 ,25.3 ,26.2 ,22.9 ,23.4 ,23.8 ,0.7252 ,25.3 ,25.3 ,3.45 ,17.9 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,20.1 ,,,0.25 ,0.24 ,,,,,,""
2016/11/7 11:00,-1.14 ,-1.87 ,-0.007 ,22.7 ,22.4 ,22.4 ,22.2 ,22.5 ,22.6 ,22.5 ,22.5 ,22.1 ,0.52 ,24.8 ,22.7 ,22.8 ,22.7 ,21.8 ,22.7 ,23.5 ,23.0 ,22.7 ,22.6 ,22.7 ,22.7 ,22.5 ,22.6 ,28.5 ,25.2 ,26.1 ,22.7 ,23.5 ,23.8 ,0.7273 ,25.3 ,25.2 ,3.34 ,17.3 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,20.3 ,,,0.25 ,0.24 ,,,,,,""
2016/11/7 17:00,-1.14 ,-1.85 ,-0.007 ,22.7 ,22.4 ,22.3 ,22.2 ,22.5 ,22.6 ,22.4 ,22.4 ,22.1 ,0.56 ,24.8 ,22.6 ,22.7 ,22.6 ,21.7 ,22.6 ,23.5 ,23.0 ,22.6 ,22.6 ,22.7 ,22.7 ,22.4 ,22.6 ,28.5 ,25.1 ,26.0 ,22.7 ,23.4 ,23.6 ,0.7294 ,25.3 ,25.2 ,3.35 ,17.0 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,20.3 ,,,0.25 ,0.24 ,,,,,,""
2016/11/7 23:00,-1.15 ,-1.86 ,-0.007 ,22.7 ,22.3 ,22.3 ,22.1 ,22.4 ,22.5 ,22.4 ,22.3 ,22.0 ,0.65 ,24.7 ,22.6 ,22.7 ,22.6 ,21.7 ,22.6 ,23.4 ,22.9 ,22.6 ,22.5 ,22.6 ,22.6 ,22.4 ,22.5 ,28.3 ,25.1 ,26.0 ,22.7 ,23.3 ,23.5 ,0.7258 ,25.3 ,25.2 ,3.35 ,16.9 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,20.5 ,,,0.25 ,0.24 ,,,,,,""
2016/11/8 5:00,-1.15 ,-1.83 ,-0.007 ,22.5 ,22.2 ,22.2 ,22.0 ,22.3 ,22.4 ,22.3 ,22.3 ,21.9 ,0.66 ,24.6 ,22.4 ,22.5 ,22.4 ,21.5 ,22.4 ,23.3 ,22.9 ,22.5 ,22.4 ,22.5 ,22.5 ,22.3 ,22.4 ,28.2 ,25.0 ,25.9 ,22.5 ,23.3 ,23.9 ,0.7240 ,25.2 ,25.2 ,3.34 ,16.5 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,20.5 ,,,0.25 ,0.24 ,,,,,,""
2016/11/8 11:00,-1.13 ,-1.79 ,-0.007 ,22.5 ,22.2 ,22.1 ,22.0 ,22.3 ,22.4 ,22.2 ,22.2 ,21.9 ,0.74 ,24.6 ,22.4 ,22.5 ,22.4 ,21.5 ,22.4 ,23.3 ,22.8 ,22.4 ,22.4 ,22.4 ,22.5 ,22.2 ,22.3 ,28.2 ,24.9 ,25.8 ,22.5 ,23.2 ,23.5 ,0.7230 ,25.2 ,25.2 ,3.34 ,16.2 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,20.6 ,,,0.25 ,0.24 ,,,,,,""
2016/11/8 17:00,-1.12 ,-1.74 ,-0.007 ,22.5 ,22.2 ,22.2 ,22.0 ,22.3 ,22.4 ,22.3 ,22.3 ,21.9 ,0.69 ,24.6 ,22.5 ,22.5 ,22.4 ,21.5 ,22.4 ,23.3 ,22.8 ,22.4 ,22.4 ,22.5 ,22.5 ,22.3 ,22.4 ,28.3 ,25.0 ,25.9 ,22.5 ,23.2 ,23.5 ,0.7227 ,25.2 ,25.1 ,3.35 ,16.6 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,20.4 ,,,0.25 ,0.24 ,,,,,,""
2016/11/8 23:00,-1.12 ,-1.73 ,-0.007 ,22.6 ,22.2 ,22.2 ,22.0 ,22.3 ,22.4 ,22.3 ,22.3 ,21.9 ,0.50 ,24.6 ,22.5 ,22.6 ,22.5 ,21.6 ,22.4 ,23.3 ,22.8 ,22.5 ,22.4 ,22.5 ,22.6 ,22.3 ,22.4 ,28.4 ,25.1 ,26.0 ,22.6 ,23.3 ,23.7 ,0.7217 ,25.2 ,25.1 ,3.24 ,16.7 ,0.00 ,0.00 ,28.01 ,-,-,0.430 ,0.030 ,20.0 ,,,0.25 ,0.24 ,,,,,,""
2016/11/9 5:00,-1.12 ,-1.73 ,-0.007 ,22.5 ,22.2 ,22.2 ,22.1 ,22.3 ,22.4 ,22.3 ,22.3 ,21.9 ,0.51 ,24.6 ,22.5 ,22.5 ,22.4 ,21.6 ,22.4 ,23.3 ,22.8 ,22.5 ,22.5 ,22.5 ,22.6 ,22.3 ,22.4 ,28.4 ,25.1 ,26.0 ,22.5 ,23.2 ,23.8 ,0.7206 ,25.2 ,25.1 ,3.24 ,16.7 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.25 ,0.24 ,,,,,,""
2016/11/9 11:00,-1.13 ,-1.76 ,-0.007 ,22.5 ,22.2 ,22.1 ,22.0 ,22.3 ,22.4 ,22.2 ,22.2 ,21.9 ,0.46 ,24.5 ,22.4 ,22.4 ,22.4 ,21.5 ,22.4 ,23.2 ,22.8 ,22.4 ,22.4 ,22.5 ,22.5 ,22.2 ,22.4 ,28.3 ,25.0 ,25.9 ,22.5 ,23.2 ,23.5 ,0.7429 ,25.2 ,25.1 ,3.14 ,16.7 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.0 ,,,0.25 ,0.24 ,,,,,,""
2016/11/9 17:00,-1.13 ,-1.77 ,-0.007 ,22.4 ,22.1 ,22.1 ,21.9 ,22.2 ,22.3 ,22.2 ,22.2 ,21.8 ,0.33 ,24.5 ,22.4 ,22.4 ,22.4 ,21.5 ,22.3 ,23.2 ,22.7 ,22.4 ,22.3 ,22.4 ,22.4 ,22.2 ,22.3 ,28.2 ,25.0 ,25.8 ,22.4 ,23.2 ,23.5 ,0.7359 ,25.1 ,25.0 ,3.14 ,16.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,19.8 ,,,0.25 ,0.24 ,,,,,,""
2016/11/9 23:00,-1.15 ,-1.82 ,-0.007 ,22.4 ,22.1 ,22.0 ,21.9 ,22.2 ,22.3 ,22.2 ,22.1 ,21.7 ,0.44 ,24.5 ,22.3 ,22.4 ,22.3 ,21.4 ,22.3 ,23.1 ,22.7 ,22.3 ,22.3 ,22.4 ,22.4 ,22.1 ,22.3 ,28.1 ,24.9 ,25.8 ,22.4 ,23.1 ,23.6 ,0.7440 ,25.1 ,25.0 ,3.03 ,16.4 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.25 ,0.24 ,,,,,,""
2016/11/10 5:00,-1.16 ,-1.85 ,-0.007 ,22.2 ,21.9 ,21.9 ,21.7 ,22.0 ,22.1 ,22.0 ,21.9 ,21.6 ,0.41 ,24.3 ,22.2 ,22.2 ,22.2 ,21.3 ,22.2 ,23.1 ,22.6 ,22.2 ,22.2 ,22.2 ,22.3 ,22.0 ,22.1 ,27.9 ,24.7 ,25.6 ,22.2 ,23.1 ,23.5 ,0.7339 ,25.1 ,25.0 ,2.92 ,15.9 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.25 ,0.24 ,,,,,,""
2016/11/10 11:00,-1.16 ,-1.87 ,-0.007 ,22.1 ,21.9 ,21.8 ,21.6 ,21.9 ,22.1 ,21.9 ,21.9 ,21.5 ,0.44 ,24.3 ,22.1 ,22.2 ,22.1 ,21.2 ,22.1 ,23.0 ,22.5 ,22.1 ,22.1 ,22.1 ,22.2 ,21.9 ,22.1 ,27.8 ,24.7 ,25.5 ,22.2 ,22.9 ,23.2 ,0.7357 ,25.0 ,25.0 ,2.94 ,15.4 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.25 ,0.24 ,,,,,,""
2016/11/10 17:00,-1.14 ,-1.86 ,-0.007 ,22.2 ,21.9 ,21.8 ,21.7 ,21.9 ,22.1 ,21.9 ,21.9 ,21.5 ,0.44 ,24.3 ,22.1 ,22.2 ,22.1 ,21.2 ,22.1 ,23.0 ,22.5 ,22.1 ,22.1 ,22.1 ,22.2 ,21.9 ,22.1 ,27.9 ,24.7 ,25.6 ,22.2 ,22.9 ,23.3 ,0.7375 ,25.0 ,25.0 ,-,-,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.25 ,0.24 ,,,,,,""
2016/11/10 23:00,-1.16 ,-1.87 ,-0.007 ,22.1 ,21.9 ,21.8 ,21.6 ,21.9 ,22.0 ,21.9 ,21.9 ,21.5 ,0.56 ,24.3 ,22.1 ,22.2 ,22.1 ,21.2 ,22.1 ,22.9 ,22.5 ,22.1 ,22.1 ,22.1 ,22.2 ,21.9 ,22.0 ,27.8 ,24.7 ,25.5 ,22.1 ,22.9 ,23.5 ,0.7372 ,25.0 ,24.9 ,-,-,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.4 ,,,0.25 ,0.24 ,,,,,,""
2016/11/11 5:00,-1.15 ,-1.85 ,-0.007 ,22.1 ,21.8 ,21.7 ,21.6 ,21.9 ,22.0 ,21.9 ,21.9 ,21.5 ,0.70 ,24.2 ,22.1 ,22.1 ,22.0 ,21.1 ,22.0 ,22.9 ,22.5 ,22.0 ,22.0 ,22.1 ,22.1 ,21.9 ,22.0 ,27.8 ,24.6 ,25.5 ,22.1 ,22.9 ,23.2 ,0.7335 ,25.0 ,24.9 ,-,-,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.6 ,,,0.25 ,0.24 ,,,,,,""
2016/11/11 11:00,-1.16 ,-1.85 ,-0.007 ,22.0 ,21.7 ,21.7 ,21.5 ,21.9 ,22.0 ,21.8 ,21.8 ,21.5 ,0.64 ,24.1 ,22.0 ,22.1 ,22.0 ,21.1 ,22.0 ,22.9 ,22.4 ,22.0 ,22.0 ,22.0 ,22.1 ,21.8 ,21.9 ,27.7 ,24.6 ,25.4 ,22.0 ,22.8 ,23.2 ,0.7352 ,25.0 ,24.9 ,-,-,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.5 ,,,0.25 ,0.24 ,,,,,,""
2016/11/11 17:00,-1.14 ,-1.81 ,-0.007 ,22.0 ,21.7 ,21.7 ,21.5 ,21.8 ,21.9 ,21.7 ,21.8 ,21.4 ,0.52 ,24.1 ,22.0 ,22.0 ,21.9 ,21.1 ,21.9 ,22.8 ,22.4 ,22.0 ,21.9 ,22.0 ,22.1 ,21.8 ,21.9 ,27.7 ,24.5 ,25.4 ,22.0 ,22.7 ,23.1 ,0.7340 ,24.9 ,24.9 ,-,-,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.2 ,,,0.25 ,0.24 ,,,,,,""
2016/11/11 23:00,-1.14 ,-1.82 ,-0.007 ,22.0 ,21.7 ,21.7 ,21.5 ,21.8 ,21.9 ,21.8 ,21.8 ,21.4 ,0.50 ,24.1 ,22.0 ,22.0 ,21.9 ,21.0 ,21.9 ,22.8 ,22.3 ,21.9 ,21.9 ,22.0 ,22.0 ,21.8 ,21.9 ,27.6 ,24.5 ,25.3 ,22.0 ,22.7 ,22.9 ,0.7366 ,24.9 ,24.9 ,-,-,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.25 ,0.24 ,,,,,,""
2016/11/12 5:00,-1.14 ,-1.83 ,-0.007 ,22.0 ,21.7 ,21.7 ,21.5 ,21.8 ,21.9 ,21.7 ,21.7 ,21.4 ,0.45 ,24.1 ,22.0 ,22.0 ,21.9 ,21.1 ,21.9 ,22.8 ,22.3 ,21.9 ,21.9 ,21.9 ,22.0 ,21.7 ,21.9 ,27.6 ,24.5 ,25.3 ,22.0 ,22.7 ,23.3 ,0.7313 ,24.9 ,24.9 ,-,-,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.25 ,0.24 ,,,,,,""
2016/11/12 11:00,-1.15 ,-1.84 ,-0.007 ,22.0 ,21.7 ,21.7 ,21.5 ,21.8 ,21.9 ,21.8 ,21.8 ,21.4 ,0.44 ,24.1 ,22.0 ,22.0 ,21.9 ,21.1 ,21.9 ,22.8 ,22.3 ,21.9 ,21.9 ,22.0 ,22.0 ,21.7 ,21.9 ,27.7 ,24.5 ,25.3 ,22.0 ,22.8 ,23.0 ,0.7305 ,24.9 ,24.8 ,-,-,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,20.0 ,,,0.25 ,0.24 ,,,,,,""
2016/11/12 17:00,-1.15 ,-1.85 ,-0.007 ,22.0 ,21.7 ,21.7 ,21.6 ,21.9 ,21.9 ,21.8 ,21.8 ,21.4 ,0.40 ,24.1 ,22.0 ,22.1 ,22.0 ,21.1 ,21.9 ,22.8 ,22.4 ,22.0 ,21.9 ,22.0 ,22.1 ,21.8 ,21.9 ,27.7 ,24.5 ,25.4 ,22.0 ,22.8 ,23.1 ,0.7314 ,24.9 ,24.8 ,-,-,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.031 ,19.9 ,,,0.25 ,0.24 ,,,,,,""
2016/11/12 23:00,-1.15 ,-1.87 ,-0.007 ,22.0 ,21.7 ,21.7 ,21.5 ,21.8 ,21.9 ,21.8 ,21.7 ,21.4 ,0.50 ,24.1 ,22.0 ,22.0 ,22.0 ,21.1 ,21.9 ,22.8 ,22.4 ,22.0 ,21.9 ,22.0 ,22.1 ,21.8 ,21.9 ,27.7 ,24.5 ,25.4 ,22.0 ,22.8 ,23.1 ,0.7314 ,24.9 ,24.8 ,-,-,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.2 ,,,0.25 ,0.24 ,,,,,,""
2016/11/13 5:00,-1.16 ,-1.88 ,-0.007 ,22.0 ,21.7 ,21.6 ,21.5 ,21.7 ,21.9 ,21.7 ,21.7 ,21.3 ,0.55 ,24.1 ,21.9 ,22.0 ,21.9 ,21.1 ,21.9 ,22.7 ,22.3 ,21.9 ,21.9 ,22.0 ,22.0 ,21.7 ,21.9 ,27.6 ,24.5 ,25.3 ,22.0 ,22.7 ,22.9 ,0.7297 ,24.8 ,24.8 ,-,-,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.3 ,,,0.25 ,0.24 ,,,,,,""
2016/11/13 11:00,-1.15 ,-1.86 ,-0.007 ,22.0 ,21.7 ,21.6 ,21.5 ,21.7 ,21.9 ,21.7 ,21.7 ,21.3 ,0.61 ,24.0 ,21.9 ,22.0 ,21.9 ,21.0 ,21.9 ,22.7 ,22.3 ,21.9 ,21.9 ,21.9 ,22.0 ,21.7 ,21.8 ,27.6 ,24.4 ,25.3 ,22.0 ,22.8 ,23.3 ,0.7309 ,24.8 ,24.7 ,-,-,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,20.4 ,,,0.25 ,0.24 ,,,,,,""
2016/11/13 17:00,-1.15 ,-1.84 ,-0.007 ,22.0 ,21.7 ,21.7 ,21.5 ,21.8 ,21.9 ,21.8 ,21.8 ,21.4 ,0.46 ,24.0 ,21.9 ,22.0 ,21.9 ,21.0 ,21.9 ,22.7 ,22.3 ,21.9 ,21.9 ,21.9 ,22.0 ,21.7 ,21.9 ,27.6 ,24.5 ,25.3 ,22.0 ,22.7 ,23.0 ,0.7307 ,24.8 ,24.7 ,-,-,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,20.0 ,,,0.25 ,0.24 ,,,,,,""
2016/11/13 23:00,-1.15 ,-1.86 ,-0.007 ,22.0 ,21.7 ,21.7 ,21.5 ,21.8 ,21.9 ,21.8 ,21.7 ,21.4 ,0.45 ,24.1 ,21.9 ,22.0 ,21.9 ,21.1 ,21.9 ,22.7 ,22.3 ,22.0 ,21.9 ,22.0 ,22.0 ,21.8 ,21.9 ,27.7 ,24.5 ,25.3 ,22.0 ,22.8 ,23.1 ,0.7318 ,24.8 ,24.7 ,-,-,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.0 ,,,0.25 ,0.24 ,,,,,,""
2016/11/14 5:00,-1.15 ,-1.86 ,-0.007 ,22.0 ,21.7 ,21.7 ,21.5 ,21.8 ,21.9 ,21.8 ,21.7 ,21.4 ,0.47 ,24.1 ,21.9 ,22.0 ,21.9 ,21.1 ,21.9 ,22.7 ,22.3 ,22.0 ,21.9 ,22.0 ,22.0 ,21.8 ,21.9 ,27.7 ,24.5 ,25.3 ,22.0 ,22.7 ,23.2 ,0.7297 ,24.7 ,24.7 ,-,-,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.25 ,0.24 ,,,,,,""
2016/11/14 11:00,-1.15 ,-1.86 ,-0.007 ,22.0 ,21.7 ,21.7 ,21.5 ,21.8 ,21.9 ,21.8 ,21.8 ,21.4 ,0.57 ,24.1 ,21.9 ,22.0 ,21.9 ,21.1 ,21.9 ,22.7 ,22.3 ,21.9 ,21.9 ,22.0 ,22.0 ,21.8 ,21.9 ,27.6 ,24.5 ,25.3 ,22.0 ,22.8 ,23.0 ,0.7321 ,24.7 ,24.7 ,-,-,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.2 ,,,0.25 ,0.24 ,,,,,,""
2016/11/14 17:00,-1.14 ,-1.83 ,-0.007 ,22.0 ,21.7 ,21.7 ,21.5 ,21.8 ,21.9 ,21.8 ,21.8 ,21.3 ,0.65 ,24.1 ,21.9 ,22.0 ,21.9 ,21.1 ,21.9 ,22.7 ,22.3 ,21.9 ,21.9 ,22.0 ,22.0 ,21.7 ,21.8 ,27.7 ,24.5 ,25.3 ,22.0 ,22.6 ,22.9 ,0.7286 ,24.7 ,24.6 ,-,-,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.3 ,,,0.25 ,0.24 ,,,,,,""
2016/11/14 23:00,-1.14 ,-1.81 ,-0.007 ,22.0 ,21.7 ,21.7 ,21.5 ,21.8 ,21.9 ,21.8 ,21.8 ,21.4 ,0.74 ,24.1 ,21.9 ,22.0 ,21.9 ,21.1 ,21.9 ,22.7 ,22.3 ,21.9 ,21.9 ,21.9 ,22.0 ,21.7 ,21.8 ,27.6 ,24.5 ,25.3 ,22.0 ,22.6 ,22.9 ,0.7278 ,24.7 ,24.6 ,-,-,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.4 ,,,0.25 ,0.24 ,,,,,,""
2016/11/15 5:00,-1.13 ,-1.75 ,-0.007 ,22.0 ,21.7 ,21.7 ,21.5 ,21.8 ,21.9 ,21.7 ,21.7 ,21.3 ,0.77 ,24.0 ,21.9 ,22.0 ,21.9 ,21.0 ,21.9 ,22.7 ,22.2 ,21.9 ,21.9 ,21.9 ,22.0 ,21.7 ,21.8 ,27.7 ,24.5 ,25.3 ,22.0 ,22.5 ,22.9 ,0.7283 ,24.7 ,24.6 ,-,-,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.4 ,,,0.25 ,0.24 ,,,,,,""
2016/11/15 11:00,-1.13 ,-1.72 ,-0.007 ,21.9 ,21.7 ,21.6 ,21.5 ,21.7 ,21.9 ,21.8 ,21.8 ,21.3 ,0.72 ,24.0 ,21.9 ,22.0 ,21.9 ,21.1 ,21.9 ,22.7 ,22.2 ,21.9 ,21.9 ,21.9 ,22.0 ,21.7 ,21.8 ,27.7 ,24.5 ,25.3 ,22.0 ,22.7 ,22.9 ,0.7285 ,24.7 ,24.6 ,-,-,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,20.3 ,,,0.25 ,0.24 ,,,,,,""
2016/11/15 17:00,-1.12 ,-1.70 ,-0.007 ,21.9 ,21.7 ,21.7 ,21.5 ,21.7 ,21.9 ,21.7 ,21.7 ,21.3 ,0.48 ,24.0 ,21.9 ,22.0 ,21.9 ,21.0 ,21.9 ,22.7 ,22.2 ,21.9 ,21.8 ,21.9 ,21.9 ,21.7 ,21.8 ,27.6 ,24.4 ,25.3 ,22.0 ,22.5 ,22.8 ,0.7244 ,24.7 ,24.6 ,-,-,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.8 ,,,0.25 ,0.24 ,,,,,,""
2016/11/15 23:00,-1.13 ,-1.74 ,-0.007 ,22.0 ,21.7 ,21.7 ,21.5 ,21.7 ,21.9 ,21.7 ,21.7 ,21.3 ,0.36 ,24.0 ,21.9 ,21.9 ,21.9 ,21.0 ,21.9 ,22.6 ,22.2 ,21.9 ,21.9 ,21.9 ,22.0 ,21.7 ,21.8 ,27.6 ,24.4 ,25.3 ,22.0 ,22.5 ,22.9 ,0.7236 ,24.6 ,24.5 ,-,-,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.6 ,,,0.25 ,0.24 ,,,,,,""
2016/11/16 5:00,-1.14 ,-1.78 ,-0.007 ,21.9 ,21.6 ,21.6 ,21.4 ,21.7 ,21.8 ,21.7 ,21.5 ,21.3 ,0.39 ,23.9 ,21.9 ,21.9 ,21.8 ,21.0 ,21.8 ,22.6 ,22.2 ,21.9 ,21.8 ,21.9 ,21.9 ,21.7 ,21.8 ,27.5 ,24.4 ,25.2 ,21.9 ,22.5 ,22.9 ,0.7244 ,24.6 ,24.5 ,-,-,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.8 ,,,0.25 ,0.24 ,,,,,,""
2016/11/16 11:00,-1.14 ,-1.81 ,-0.007 ,21.8 ,21.5 ,21.5 ,21.3 ,21.6 ,21.7 ,21.6 ,21.5 ,21.2 ,0.50 ,23.8 ,21.7 ,21.8 ,21.7 ,20.9 ,21.7 ,22.5 ,22.1 ,21.8 ,21.7 ,21.8 ,21.8 ,21.6 ,21.7 ,27.4 ,24.3 ,25.1 ,21.8 ,22.5 ,22.8 ,0.7244 ,24.6 ,24.5 ,-,-,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.0 ,,,0.25 ,0.24 ,,,,,,""
2016/11/16 17:00,-1.14 ,-1.82 ,-0.007 ,21.8 ,21.5 ,21.4 ,21.3 ,21.5 ,21.7 ,21.5 ,21.5 ,21.1 ,0.36 ,23.8 ,21.7 ,21.8 ,21.7 ,20.8 ,21.7 ,22.5 ,22.1 ,21.7 ,21.7 ,21.7 ,21.8 ,21.5 ,21.6 ,27.3 ,24.2 ,25.0 ,21.8 ,22.5 ,22.7 ,0.7205 ,24.5 ,24.5 ,-,-,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,19.8 ,,,0.25 ,0.24 ,,,,,,""
2016/11/16 23:00,-1.15 ,-1.85 ,-0.007 ,21.7 ,21.4 ,21.3 ,21.1 ,21.5 ,21.6 ,21.5 ,21.4 ,21.1 ,0.50 ,23.7 ,21.7 ,21.7 ,21.6 ,20.8 ,21.6 ,22.4 ,22.0 ,21.7 ,21.6 ,21.7 ,21.7 ,21.5 ,21.6 ,27.2 ,24.1 ,24.9 ,21.7 ,22.4 ,22.7 ,0.7229 ,24.5 ,24.5 ,-,-,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.25 ,0.24 ,,,,,,""
2016/11/17 5:00,-1.16 ,-1.85 ,-0.007 ,21.6 ,21.3 ,21.3 ,21.1 ,21.4 ,21.5 ,21.3 ,21.3 ,21.0 ,0.58 ,23.6 ,21.5 ,21.6 ,21.5 ,20.7 ,21.5 ,22.4 ,21.9 ,21.5 ,21.5 ,21.6 ,21.7 ,21.4 ,21.5 ,27.1 ,24.0 ,24.9 ,21.6 ,22.3 ,22.8 ,0.7259 ,24.5 ,24.5 ,-,-,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.3 ,,,0.25 ,0.24 ,,,,,,""
2016/11/17 11:00,-1.15 ,-1.86 ,-0.007 ,21.5 ,21.2 ,21.2 ,21.0 ,21.3 ,21.5 ,21.3 ,21.3 ,20.9 ,0.50 ,23.6 ,21.5 ,21.6 ,21.5 ,20.7 ,21.5 ,22.3 ,21.9 ,21.5 ,21.4 ,21.5 ,21.5 ,21.3 ,21.4 ,27.0 ,23.9 ,24.8 ,21.5 ,22.2 ,22.6 ,0.7274 ,24.5 ,24.4 ,-,-,0.00 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,20.1 ,,,0.25 ,0.24 ,,,,,,""
2016/11/17 17:00,-1.15 ,-1.86 ,-0.007 ,21.5 ,21.2 ,21.2 ,21.0 ,21.3 ,21.5 ,21.3 ,21.3 ,20.9 ,0.36 ,23.5 ,21.5 ,21.5 ,21.5 ,20.6 ,21.4 ,22.2 ,21.9 ,21.5 ,21.5 ,21.5 ,21.5 ,21.3 ,21.4 ,27.0 ,23.9 ,24.7 ,21.5 ,22.2 ,22.5 ,0.7270 ,24.5 ,24.4 ,-,-,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.8 ,,,0.25 ,0.24 ,,,,,,""
2016/11/17 23:00,-1.16 ,-1.88 ,-0.007 ,21.5 ,21.2 ,21.1 ,21.0 ,21.3 ,21.4 ,21.3 ,21.2 ,20.9 ,0.42 ,23.5 ,21.5 ,21.5 ,21.5 ,20.6 ,21.5 ,22.3 ,21.8 ,21.5 ,21.4 ,21.5 ,21.5 ,21.3 ,21.4 ,27.0 ,23.9 ,24.7 ,21.5 ,22.2 ,22.5 ,0.7253 ,24.5 ,24.4 ,-,-,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.25 ,0.24 ,,,,,,""
2016/11/18 5:00,-1.18 ,-1.89 ,-0.007 ,21.4 ,21.1 ,21.0 ,20.8 ,21.1 ,21.3 ,21.1 ,21.1 ,20.8 ,0.44 ,23.4 ,21.3 ,21.4 ,21.3 ,20.5 ,21.3 ,22.2 ,21.7 ,21.3 ,21.3 ,21.3 ,21.4 ,21.1 ,21.3 ,26.7 ,23.8 ,24.6 ,21.4 ,22.2 ,22.5 ,0.7272 ,24.4 ,24.4 ,-,-,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.2 ,,,0.25 ,0.24 ,,,,,,""
2016/11/18 11:00,-1.17 ,-1.88 ,-0.007 ,21.3 ,21.0 ,21.0 ,20.8 ,21.1 ,21.2 ,21.1 ,21.1 ,20.7 ,0.54 ,23.3 ,21.3 ,21.3 ,21.2 ,20.4 ,21.2 ,22.1 ,21.7 ,21.2 ,21.2 ,21.3 ,21.3 ,21.0 ,21.1 ,26.7 ,23.7 ,24.5 ,21.3 ,22.0 ,22.7 ,0.7255 ,24.4 ,24.4 ,-,-,0.00 ,-,27.93 ,-,-,0.420 ,0.030 ,20.3 ,,,0.25 ,0.24 ,,,,,,""
2016/11/18 17:00,-1.15 ,-1.85 ,-0.007 ,21.3 ,21.0 ,21.0 ,20.8 ,21.1 ,21.2 ,21.1 ,21.0 ,20.7 ,0.53 ,23.3 ,21.3 ,21.3 ,21.3 ,20.4 ,21.3 ,22.1 ,21.6 ,21.3 ,21.2 ,21.3 ,21.3 ,21.1 ,21.1 ,26.8 ,23.7 ,24.5 ,21.3 ,22.1 ,22.4 ,0.7241 ,24.4 ,24.4 ,-,-,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.3 ,,,0.25 ,0.24 ,,,,,,""
2016/11/18 23:00,-1.15 ,-1.84 ,-0.007 ,21.3 ,21.0 ,21.0 ,20.8 ,21.1 ,21.2 ,21.1 ,21.1 ,20.7 ,0.58 ,23.3 ,21.3 ,21.4 ,21.3 ,20.4 ,21.3 ,22.0 ,21.6 ,21.3 ,21.3 ,21.3 ,21.3 ,21.1 ,21.2 ,26.8 ,23.7 ,24.6 ,21.3 ,22.0 ,22.3 ,0.7267 ,24.4 ,24.3 ,-,-,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.3 ,,,0.25 ,0.24 ,,,,,,""
2016/11/19 5:00,-1.15 ,-1.82 ,-0.007 ,21.3 ,21.0 ,21.0 ,20.9 ,21.1 ,21.3 ,21.1 ,21.1 ,20.7 ,0.67 ,23.3 ,21.3 ,21.3 ,21.3 ,20.4 ,21.2 ,22.0 ,21.6 ,21.3 ,21.3 ,21.3 ,21.3 ,21.1 ,21.2 ,26.8 ,23.8 ,24.6 ,21.3 ,22.0 ,22.4 ,0.7241 ,24.4 ,24.3 ,-,-,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.4 ,,,0.25 ,0.24 ,,,,,,""
2016/11/19 11:00,-1.14 ,-1.80 ,-0.007 ,21.3 ,21.0 ,21.0 ,20.9 ,21.1 ,21.3 ,21.1 ,21.1 ,20.7 ,0.66 ,23.4 ,21.3 ,21.4 ,21.3 ,20.4 ,21.3 ,22.1 ,21.7 ,21.3 ,21.3 ,21.3 ,21.3 ,21.1 ,21.2 ,26.9 ,23.8 ,24.7 ,21.4 ,21.9 ,22.2 ,0.7242 ,24.4 ,24.3 ,-,-,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.4 ,,,0.25 ,0.24 ,,,,,,""
2016/11/19 17:00,-1.14 ,-1.76 ,-0.007 ,21.3 ,21.0 ,21.0 ,20.8 ,21.1 ,21.2 ,21.1 ,21.1 ,20.7 ,0.73 ,23.3 ,21.3 ,21.3 ,21.3 ,20.4 ,21.2 ,22.0 ,21.6 ,21.3 ,21.2 ,21.3 ,21.3 ,21.1 ,21.1 ,26.8 ,23.8 ,24.6 ,21.3 ,21.9 ,22.3 ,0.7246 ,24.3 ,24.3 ,-,-,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.5 ,,,0.25 ,0.24 ,,,,,,""
2016/11/19 23:00,-1.14 ,-1.74 ,-0.007 ,21.3 ,21.0 ,20.9 ,20.8 ,21.1 ,21.2 ,21.1 ,21.0 ,20.6 ,0.58 ,23.3 ,21.2 ,21.3 ,21.2 ,20.3 ,21.2 ,21.9 ,21.5 ,21.2 ,21.1 ,21.2 ,21.3 ,21.0 ,21.1 ,26.8 ,23.7 ,24.6 ,21.3 ,21.8 ,22.1 ,0.7273 ,24.3 ,24.2 ,-,-,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.2 ,,,0.25 ,0.24 ,,,,,,""
2016/11/20 5:00,-1.14 ,-1.76 ,-0.007 ,21.2 ,20.9 ,20.9 ,20.7 ,21.0 ,21.1 ,21.0 ,21.0 ,20.6 ,0.44 ,23.2 ,21.1 ,21.2 ,21.1 ,20.3 ,21.1 ,21.9 ,21.5 ,21.1 ,21.1 ,21.1 ,21.2 ,21.0 ,21.1 ,26.7 ,23.7 ,24.5 ,21.2 ,21.8 ,22.5 ,0.7239 ,24.3 ,24.2 ,-,-,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.9 ,,,0.25 ,0.24 ,,,,,,""
2016/11/20 11:00,-1.14 ,-1.76 ,-0.007 ,21.2 ,20.9 ,20.9 ,20.7 ,21.0 ,21.1 ,21.0 ,21.0 ,20.6 ,0.57 ,23.2 ,21.1 ,21.2 ,21.1 ,20.2 ,21.1 ,21.9 ,21.5 ,21.1 ,21.1 ,21.1 ,21.2 ,20.9 ,21.0 ,26.7 ,23.7 ,24.5 ,21.2 ,21.8 ,22.4 ,0.7199 ,24.2 ,24.2 ,-,-,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.2 ,,,0.25 ,0.24 ,,,,,,""
2016/11/20 17:00,-1.14 ,-1.77 ,-0.007 ,21.2 ,21.0 ,20.9 ,20.7 ,21.0 ,21.1 ,21.0 ,21.0 ,20.6 ,0.36 ,23.2 ,21.1 ,21.2 ,21.1 ,20.2 ,21.1 ,21.9 ,21.5 ,21.1 ,21.1 ,21.1 ,21.2 ,21.0 ,21.1 ,26.8 ,23.7 ,24.5 ,21.2 ,21.8 ,22.2 ,0.7217 ,24.2 ,24.1 ,3.35 ,21.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,19.7 ,,,0.25 ,0.24 ,,,,,,""
2016/11/20 23:00,-1.14 ,-1.80 ,-0.007 ,21.2 ,20.9 ,20.9 ,20.8 ,21.0 ,21.1 ,21.0 ,21.0 ,20.6 ,0.35 ,23.3 ,21.2 ,21.2 ,21.1 ,20.3 ,21.1 ,21.9 ,21.5 ,21.2 ,21.1 ,21.2 ,21.2 ,21.0 ,21.1 ,26.8 ,23.7 ,24.5 ,21.2 ,21.7 ,22.1 ,0.7229 ,24.2 ,24.1 ,3.35 ,22.3 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,19.7 ,,,0.25 ,0.24 ,,,,,,""
2016/11/21 5:00,-1.14 ,-1.83 ,-0.007 ,21.2 ,20.9 ,20.9 ,20.7 ,21.0 ,21.1 ,21.0 ,20.9 ,20.6 ,0.39 ,23.3 ,21.2 ,21.2 ,21.1 ,20.3 ,21.1 ,21.9 ,21.5 ,21.2 ,21.1 ,21.2 ,21.2 ,21.0 ,21.1 ,26.8 ,23.7 ,24.6 ,21.3 ,21.8 ,22.1 ,0.7202 ,24.2 ,24.1 ,3.25 ,22.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,19.8 ,,,0.25 ,0.24 ,,,,,,""
2016/11/21 11:00,-1.15 ,-1.86 ,-0.007 ,21.2 ,20.9 ,20.9 ,20.7 ,21.0 ,21.1 ,21.0 ,21.0 ,20.6 ,0.49 ,23.2 ,21.1 ,21.2 ,21.1 ,20.3 ,21.1 ,21.9 ,21.5 ,21.1 ,21.1 ,21.2 ,21.2 ,21.0 ,21.0 ,26.7 ,23.7 ,24.5 ,21.2 ,21.8 ,22.2 ,0.7189 ,24.1 ,24.1 ,3.24 ,21.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.1 ,,,0.25 ,0.24 ,,,,,,""
2016/11/21 17:00,-1.15 ,-1.85 ,-0.007 ,21.2 ,20.9 ,20.9 ,20.7 ,21.0 ,21.1 ,21.0 ,20.9 ,20.6 ,0.61 ,23.2 ,21.1 ,21.2 ,21.1 ,20.3 ,21.1 ,21.9 ,21.5 ,21.1 ,21.1 ,21.1 ,21.2 ,21.0 ,21.0 ,26.7 ,23.6 ,24.5 ,21.2 ,21.8 ,22.0 ,0.7184 ,24.1 ,24.1 ,3.24 ,21.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.3 ,,,0.25 ,0.24 ,,,,,,""
2016/11/21 23:00,-1.14 ,-1.83 ,-0.007 ,21.1 ,20.8 ,20.8 ,20.6 ,20.9 ,21.0 ,20.9 ,20.9 ,20.5 ,0.80 ,23.1 ,21.1 ,21.1 ,21.1 ,20.2 ,21.0 ,21.8 ,21.4 ,21.1 ,21.0 ,21.1 ,21.1 ,20.9 ,21.0 ,26.7 ,23.6 ,24.4 ,21.1 ,21.8 ,22.1 ,0.7194 ,24.1 ,24.1 ,3.24 ,20.6 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.6 ,,,0.25 ,0.24 ,,,,,,""
2016/11/22 5:00,-1.14 ,-1.77 ,-0.007 ,21.1 ,20.8 ,20.8 ,20.6 ,20.9 ,21.0 ,20.9 ,20.9 ,20.5 ,0.81 ,23.1 ,21.0 ,21.1 ,21.0 ,20.2 ,21.0 ,21.7 ,21.4 ,21.0 ,21.0 ,21.1 ,21.1 ,20.9 ,20.9 ,26.6 ,23.5 ,24.4 ,21.1 ,21.6 ,21.9 ,0.7209 ,24.1 ,24.0 ,3.23 ,20.2 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.6 ,,,0.25 ,0.24 ,,,,,,""
2016/11/22 11:00,-1.25 ,-1.73 ,-0.007 ,21.1 ,20.8 ,20.7 ,20.6 ,20.9 ,21.0 ,20.9 ,20.9 ,20.4 ,0.59 ,23.0 ,21.0 ,21.1 ,21.0 ,20.0 ,21.0 ,21.7 ,21.3 ,21.0 ,21.0 ,21.0 ,21.1 ,20.8 ,20.9 ,26.4 ,23.5 ,24.2 ,21.1 ,21.8 ,22.2 ,0.7195 ,24.1 ,24.0 ,3.03 ,19.9 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.25 ,0.24 ,,,,,,""
2016/11/22 17:00,-1.25 ,-1.72 ,-0.007 ,21.1 ,20.8 ,20.8 ,20.6 ,20.9 ,21.0 ,20.9 ,20.9 ,20.5 ,0.40 ,23.0 ,21.0 ,21.1 ,21.0 ,20.0 ,21.0 ,21.7 ,21.3 ,21.0 ,21.0 ,21.1 ,21.1 ,20.8 ,20.9 ,26.5 ,23.5 ,24.3 ,21.1 ,21.6 ,21.9 ,0.7229 ,24.1 ,24.0 ,2.93 ,19.7 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.7 ,,,0.25 ,0.24 ,,,,,,""
2016/11/22 23:00,-1.25 ,-1.73 ,-0.007 ,21.1 ,20.8 ,20.8 ,20.6 ,20.9 ,21.0 ,20.9 ,20.9 ,20.5 ,0.57 ,23.0 ,21.0 ,21.1 ,21.0 ,20.0 ,21.0 ,21.7 ,21.3 ,21.0 ,21.0 ,21.1 ,21.1 ,20.9 ,20.9 ,26.5 ,23.5 ,24.3 ,21.1 ,21.7 ,22.0 ,0.7250 ,24.0 ,24.0 ,2.93 ,19.6 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.25 ,0.23 ,,,,,,""
2016/11/23 5:00,-1.26 ,-1.77 ,-0.008 ,21.1 ,20.8 ,20.7 ,20.6 ,20.8 ,21.0 ,20.8 ,20.8 ,20.4 ,0.30 ,23.0 ,21.0 ,21.0 ,21.0 ,20.0 ,21.0 ,21.7 ,21.3 ,21.0 ,21.0 ,21.0 ,21.0 ,20.8 ,20.9 ,26.4 ,23.5 ,24.3 ,21.1 ,21.5 ,22.1 ,0.7218 ,24.0 ,24.0 ,2.92 ,19.4 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.7 ,,,0.25 ,0.23 ,,,,,,""
2016/11/23 11:00,-1.27 ,-1.81 ,-0.008 ,21.0 ,20.7 ,20.6 ,20.4 ,20.7 ,20.9 ,20.8 ,20.7 ,20.3 ,0.44 ,22.9 ,20.9 ,20.9 ,20.8 ,19.9 ,20.9 ,21.7 ,21.3 ,20.9 ,20.9 ,20.9 ,21.0 ,20.7 ,20.8 ,26.3 ,23.3 ,24.1 ,21.0 ,21.6 ,21.9 ,0.7223 ,24.0 ,24.0 ,2.82 ,18.8 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.25 ,0.23 ,,,,,,""
2016/11/23 17:00,-1.27 ,-1.83 ,-0.008 ,20.9 ,20.6 ,20.5 ,20.4 ,20.7 ,20.8 ,20.7 ,20.7 ,20.3 ,0.34 ,22.8 ,20.8 ,20.9 ,20.8 ,19.8 ,20.8 ,21.6 ,21.2 ,20.9 ,20.8 ,20.9 ,20.9 ,20.6 ,20.7 ,26.2 ,23.2 ,24.0 ,20.9 ,21.5 ,21.7 ,0.7217 ,24.0 ,23.9 ,2.81 ,18.3 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.8 ,,,0.25 ,0.23 ,,,,,,""
2016/11/23 23:00,-1.29 ,-1.86 ,-0.008 ,20.8 ,20.5 ,20.4 ,20.2 ,20.6 ,20.7 ,20.6 ,20.5 ,20.2 ,0.46 ,22.7 ,20.7 ,20.8 ,20.7 ,19.7 ,20.7 ,21.5 ,21.1 ,20.7 ,20.7 ,20.8 ,20.8 ,20.6 ,20.7 ,26.1 ,23.1 ,24.0 ,20.8 ,21.5 ,21.8 ,0.7219 ,24.0 ,23.9 ,2.62 ,17.9 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.25 ,0.23 ,,,,,,""
2016/11/24 5:00,-1.29 ,-1.87 ,-0.008 ,20.7 ,20.4 ,20.3 ,20.1 ,20.4 ,20.6 ,20.5 ,20.4 ,20.1 ,0.51 ,22.6 ,20.7 ,20.7 ,20.6 ,19.7 ,20.7 ,21.5 ,21.0 ,20.6 ,20.6 ,20.7 ,20.7 ,20.5 ,20.6 ,25.9 ,23.0 ,23.8 ,20.7 ,21.5 ,21.9 ,0.7245 ,24.0 ,23.9 ,2.61 ,17.2 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.2 ,,,0.25 ,0.23 ,,,,,,""
2016/11/24 11:00,-1.29 ,-1.88 ,-0.008 ,20.6 ,20.3 ,20.2 ,20.0 ,20.4 ,20.5 ,20.4 ,20.3 ,20.0 ,0.60 ,22.5 ,20.6 ,20.6 ,20.5 ,19.5 ,20.5 ,21.3 ,20.9 ,20.6 ,20.5 ,20.6 ,20.6 ,20.4 ,20.5 ,25.8 ,22.9 ,23.7 ,20.6 ,21.4 ,21.7 ,0.7227 ,23.9 ,23.9 ,2.61 ,16.5 ,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.4 ,,,0.25 ,0.23 ,,,,,,""
2016/11/24 17:00,-1.29 ,-1.86 ,-0.008 ,20.5 ,20.2 ,20.1 ,19.9 ,20.2 ,20.4 ,20.2 ,20.3 ,19.9 ,0.48 ,22.4 ,20.4 ,20.5 ,20.4 ,19.4 ,20.4 ,21.3 ,20.8 ,20.4 ,20.4 ,20.5 ,20.5 ,20.2 ,20.4 ,25.7 ,22.8 ,23.6 ,20.5 ,21.2 ,21.5 ,0.7201 ,23.9 ,23.8 ,-,-,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.25 ,0.23 ,,,,,,""
2016/11/24 23:00,-1.29 ,-1.89 ,-0.008 ,20.4 ,20.0 ,20.0 ,19.8 ,20.1 ,20.3 ,20.1 ,20.1 ,19.8 ,0.44 ,22.3 ,20.4 ,20.4 ,20.3 ,19.3 ,20.3 ,21.2 ,20.7 ,20.3 ,20.3 ,20.4 ,20.4 ,20.1 ,20.3 ,25.5 ,22.7 ,23.5 ,20.4 ,21.2 ,21.6 ,0.7166 ,23.9 ,23.8 ,-,-,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.25 ,0.23 ,,,,,,""
2016/11/25 5:00,-1.29 ,-1.90 ,-0.008 ,20.3 ,19.9 ,19.9 ,19.6 ,20.0 ,20.2 ,20.0 ,20.0 ,19.7 ,0.46 ,22.2 ,20.2 ,20.3 ,20.2 ,19.2 ,20.2 ,21.1 ,20.6 ,20.2 ,20.2 ,20.3 ,20.3 ,20.0 ,20.2 ,25.4 ,22.6 ,23.4 ,20.3 ,21.2 ,21.3 ,0.7216 ,23.8 ,23.8 ,-,-,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.2 ,,,0.25 ,0.23 ,,,,,,""
2016/11/25 11:00,-1.29 ,-1.89 ,-0.008 ,20.2 ,19.8 ,19.8 ,19.6 ,19.9 ,20.1 ,19.9 ,19.9 ,19.6 ,0.58 ,22.1 ,20.2 ,20.2 ,20.1 ,19.1 ,20.1 ,21.0 ,20.5 ,20.1 ,20.1 ,20.1 ,20.2 ,19.9 ,20.1 ,25.3 ,22.4 ,23.3 ,20.1 ,21.1 ,21.7 ,0.7203 ,23.8 ,23.8 ,-,-,0.01 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,20.4 ,,,0.25 ,0.23 ,,,,,,""
2016/11/25 17:00,-1.29 ,-1.88 ,-0.008 ,20.2 ,19.9 ,19.8 ,19.7 ,20.0 ,20.1 ,19.9 ,19.9 ,19.6 ,0.47 ,22.1 ,20.2 ,20.2 ,20.1 ,19.1 ,20.1 ,21.0 ,20.5 ,20.1 ,20.1 ,20.2 ,20.2 ,19.9 ,20.0 ,25.3 ,22.5 ,23.3 ,20.2 ,21.0 ,21.2 ,0.7189 ,23.8 ,23.8 ,-,-,0.01 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,20.2 ,,,0.25 ,0.23 ,,,,,,""
2016/11/25 23:00,-1.29 ,-1.89 ,-0.008 ,20.2 ,19.9 ,19.8 ,19.6 ,19.9 ,20.1 ,19.9 ,19.9 ,19.6 ,0.36 ,22.1 ,20.2 ,20.3 ,20.2 ,19.2 ,20.2 ,21.0 ,20.5 ,20.1 ,20.1 ,20.2 ,20.2 ,20.0 ,20.1 ,25.4 ,22.5 ,23.3 ,20.2 ,21.1 ,21.4 ,0.7203 ,23.8 ,23.7 ,-,-,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.25 ,0.23 ,,,,,,""
2016/11/26 5:00,-1.30 ,-1.89 ,-0.008 ,20.1 ,19.8 ,19.8 ,19.5 ,19.9 ,20.0 ,19.9 ,19.8 ,19.6 ,0.35 ,22.1 ,20.1 ,20.2 ,20.1 ,19.1 ,20.1 ,21.0 ,20.5 ,20.1 ,20.1 ,20.2 ,20.2 ,19.9 ,20.1 ,25.3 ,22.5 ,23.3 ,20.1 ,21.0 ,21.2 ,0.7181 ,23.8 ,23.7 ,-,-,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.25 ,0.23 ,,,,,,""
2016/11/26 11:00,-1.30 ,-1.89 ,-0.008 ,20.1 ,19.8 ,19.7 ,19.5 ,19.9 ,20.0 ,19.9 ,19.9 ,19.5 ,0.45 ,22.1 ,20.1 ,20.2 ,20.1 ,19.1 ,20.1 ,20.9 ,20.5 ,20.0 ,20.0 ,20.1 ,20.2 ,19.9 ,20.0 ,25.3 ,22.4 ,23.3 ,20.1 ,21.0 ,21.4 ,0.7220 ,23.8 ,23.7 ,-,-,0.01 ,0.00 ,27.93 ,-,-,0.420 ,0.030 ,20.2 ,,,0.25 ,0.23 ,,,,,,""
2016/11/26 17:00,-1.29 ,-1.88 ,-0.008 ,20.1 ,19.8 ,19.8 ,19.6 ,19.9 ,20.0 ,19.9 ,19.9 ,19.6 ,0.49 ,22.1 ,20.1 ,20.2 ,20.1 ,19.1 ,20.1 ,20.9 ,20.5 ,20.1 ,20.1 ,20.1 ,20.1 ,19.9 ,20.0 ,25.4 ,22.5 ,23.3 ,20.1 ,20.9 ,21.2 ,0.7212 ,23.7 ,23.6 ,-,-,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.3 ,,,0.25 ,0.23 ,,,,,,""
2016/11/26 23:00,-1.29 ,-1.86 ,-0.008 ,20.2 ,19.9 ,19.8 ,19.6 ,19.9 ,20.1 ,19.9 ,19.9 ,19.6 ,0.63 ,22.1 ,20.1 ,20.2 ,20.0 ,19.0 ,20.1 ,20.9 ,20.5 ,20.1 ,20.1 ,20.1 ,20.2 ,19.9 ,20.0 ,25.4 ,22.5 ,23.4 ,20.1 ,21.0 ,21.2 ,0.7207 ,23.7 ,23.6 ,-,-,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.5 ,,,0.25 ,0.23 ,,,,,,""
2016/11/27 5:00,-1.29 ,-1.82 ,-0.008 ,20.1 ,19.8 ,19.8 ,19.6 ,19.9 ,20.0 ,19.9 ,19.9 ,19.6 ,0.67 ,22.1 ,20.1 ,20.2 ,20.1 ,19.1 ,20.1 ,20.9 ,20.5 ,20.1 ,20.1 ,20.1 ,20.2 ,19.9 ,20.0 ,25.5 ,22.6 ,23.5 ,20.2 ,20.9 ,21.2 ,0.7223 ,23.7 ,23.6 ,-,-,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.6 ,,,0.25 ,0.23 ,,,,,,""
2016/11/27 11:00,-1.28 ,-1.79 ,-0.008 ,20.2 ,19.9 ,19.8 ,19.7 ,20.0 ,20.1 ,19.9 ,19.9 ,19.7 ,0.71 ,22.1 ,20.2 ,20.2 ,20.1 ,19.1 ,20.1 ,21.0 ,20.5 ,20.1 ,20.1 ,20.2 ,20.2 ,20.0 ,20.0 ,25.6 ,22.7 ,23.5 ,20.2 ,20.9 ,21.2 ,0.7193 ,23.6 ,23.6 ,-,-,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.6 ,,,0.24 ,0.23 ,,,,,,""
2016/11/27 17:00,-1.28 ,-1.76 ,-0.008 ,20.2 ,19.9 ,19.9 ,19.7 ,20.0 ,20.1 ,20.0 ,20.0 ,19.7 ,0.64 ,22.1 ,20.2 ,20.2 ,20.1 ,19.1 ,20.1 ,20.9 ,20.5 ,20.1 ,20.1 ,20.2 ,20.2 ,20.0 ,20.1 ,25.7 ,22.8 ,23.6 ,20.2 ,21.0 ,21.2 ,0.7177 ,23.6 ,23.6 ,-,-,0.01 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.4 ,,,0.24 ,0.23 ,,,,,,""
2016/11/27 23:00,-1.28 ,-1.74 ,-0.008 ,20.2 ,19.9 ,19.9 ,19.7 ,20.0 ,20.1 ,20.0 ,20.0 ,19.7 ,0.72 ,22.2 ,20.2 ,20.2 ,20.1 ,19.1 ,20.1 ,20.9 ,20.5 ,20.1 ,20.1 ,20.2 ,20.2 ,20.0 ,20.0 ,25.7 ,22.8 ,23.7 ,20.2 ,20.9 ,21.2 ,0.7272 ,23.6 ,23.5 ,-,-,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.5 ,,,0.24 ,0.23 ,,,,,,""
2016/11/28 5:00,-1.28 ,-1.72 ,-0.008 ,20.2 ,19.9 ,19.9 ,19.7 ,20.0 ,20.1 ,20.0 ,20.0 ,19.7 ,0.58 ,22.2 ,20.2 ,20.2 ,20.1 ,19.1 ,20.1 ,20.9 ,20.5 ,20.1 ,20.1 ,20.2 ,20.2 ,20.0 ,20.0 ,25.7 ,22.9 ,23.7 ,20.2 ,21.1 ,21.5 ,0.7233 ,23.6 ,23.5 ,-,-,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.2 ,,,0.24 ,0.23 ,,,,,,""
2016/11/28 11:00,-1.28 ,-1.74 ,-0.008 ,20.2 ,19.9 ,19.8 ,19.7 ,20.0 ,20.1 ,19.9 ,19.9 ,19.7 ,0.35 ,22.1 ,20.1 ,20.2 ,20.1 ,19.0 ,20.1 ,20.9 ,20.5 ,20.1 ,20.1 ,20.2 ,20.2 ,20.0 ,20.0 ,25.8 ,22.9 ,23.7 ,20.2 ,20.9 ,21.2 ,0.7203 ,23.6 ,23.5 ,-,-,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.8 ,,,0.24 ,0.23 ,,,,,,""
2016/11/28 17:00,-1.28 ,-1.77 ,-0.008 ,20.2 ,19.8 ,19.8 ,19.6 ,19.9 ,20.0 ,19.9 ,19.9 ,19.7 ,0.35 ,22.1 ,20.1 ,20.2 ,20.0 ,19.0 ,20.1 ,20.9 ,20.4 ,20.1 ,20.1 ,20.1 ,20.2 ,19.9 ,20.0 ,25.8 ,22.9 ,23.7 ,20.2 ,21.0 ,21.3 ,0.7166 ,23.5 ,23.5 ,-,-,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.9 ,,,0.24 ,0.23 ,,,,,,""
2016/11/28 23:00,-1.29 ,-1.81 ,-0.008 ,20.1 ,19.8 ,19.8 ,19.6 ,19.9 ,20.0 ,19.9 ,19.9 ,19.7 ,0.42 ,22.1 ,20.1 ,20.1 ,20.0 ,19.0 ,20.1 ,20.9 ,20.4 ,20.1 ,20.0 ,20.1 ,20.2 ,19.9 ,20.0 ,25.8 ,22.9 ,23.8 ,20.1 ,20.9 ,21.2 ,0.7213 ,23.5 ,23.5 ,2.41 ,18.6 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.24 ,0.23 ,,,,,,""
2016/11/29 5:00,-1.29 ,-1.82 ,-0.008 ,20.1 ,19.7 ,19.7 ,19.5 ,19.8 ,19.9 ,19.8 ,19.8 ,19.6 ,0.44 ,22.1 ,20.0 ,20.1 ,19.9 ,18.9 ,20.0 ,20.8 ,20.4 ,20.0 ,20.0 ,20.0 ,20.1 ,19.8 ,19.9 ,25.8 ,22.9 ,23.7 ,20.0 ,21.0 ,21.2 ,0.7208 ,23.5 ,23.5 ,2.41 ,18.2 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.24 ,0.23 ,,,,,,""
2016/11/29 11:00,-1.29 ,-1.85 ,-0.008 ,20.0 ,19.7 ,19.7 ,19.5 ,19.8 ,19.9 ,19.8 ,19.8 ,19.6 ,0.44 ,22.1 ,20.0 ,20.1 ,19.9 ,18.9 ,20.0 ,20.8 ,20.4 ,20.0 ,19.9 ,20.0 ,20.1 ,19.8 ,19.9 ,25.8 ,23.0 ,23.8 ,20.0 ,20.9 ,21.1 ,0.7219 ,23.5 ,23.4 ,2.30 ,18.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.1 ,,,0.24 ,0.23 ,,,,,,""
2016/11/29 17:00,-1.29 ,-1.85 ,-0.008 ,20.0 ,19.7 ,19.7 ,19.5 ,19.8 ,19.9 ,19.8 ,19.8 ,19.6 ,0.33 ,22.1 ,20.0 ,20.0 ,19.9 ,18.9 ,19.9 ,20.8 ,20.3 ,20.0 ,19.9 ,20.0 ,20.0 ,19.8 ,19.9 ,25.9 ,23.0 ,23.8 ,20.0 ,20.9 ,21.1 ,0.7192 ,23.5 ,23.4 ,2.31 ,18.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,19.9 ,,,0.24 ,0.23 ,,,,,,""
2016/11/29 23:00,-1.30 ,-1.89 ,-0.008 ,20.0 ,19.7 ,19.7 ,19.5 ,19.8 ,19.9 ,19.8 ,19.8 ,19.6 ,0.31 ,22.1 ,20.0 ,20.0 ,19.9 ,18.9 ,19.9 ,20.8 ,20.4 ,20.0 ,19.9 ,20.0 ,20.1 ,19.8 ,19.9 ,25.9 ,23.1 ,23.8 ,20.0 ,20.9 ,21.1 ,0.7196 ,23.4 ,23.4 ,2.31 ,18.0 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.0 ,,,0.24 ,0.23 ,,,,,,""
2016/11/30 5:00,-1.30 ,-1.89 ,-0.008 ,19.9 ,19.6 ,19.6 ,19.4 ,19.7 ,19.8 ,19.7 ,19.6 ,19.5 ,0.36 ,22.0 ,19.9 ,20.0 ,19.8 ,18.8 ,19.9 ,20.8 ,20.3 ,19.9 ,19.9 ,20.0 ,20.0 ,19.7 ,19.8 ,25.8 ,23.0 ,23.7 ,19.9 ,20.9 ,21.2 ,0.7211 ,23.4 ,23.3 ,2.21 ,17.8 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.031 ,20.2 ,,,0.24 ,0.23 ,,,,,,""
2016/11/30 11:00,-1.30 ,-1.89 ,-0.008 ,19.9 ,19.6 ,19.5 ,19.3 ,19.7 ,19.8 ,19.7 ,19.7 ,19.4 ,0.41 ,21.9 ,19.9 ,19.9 ,19.8 ,18.7 ,19.8 ,20.7 ,20.3 ,19.8 ,19.8 ,19.9 ,20.0 ,19.6 ,19.7 ,25.7 ,22.9 ,23.7 ,19.9 ,20.8 ,21.0 ,0.7173 ,23.4 ,23.3 ,2.20 ,17.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.029 ,20.2 ,,,0.24 ,0.23 ,,,,,,""
2016/11/30 17:00,-1.30 ,-1.88 ,-0.008 ,19.9 ,19.6 ,19.6 ,19.4 ,19.7 ,19.8 ,19.7 ,19.7 ,19.4 ,0.48 ,22.0 ,19.9 ,20.0 ,19.8 ,18.8 ,19.9 ,20.7 ,20.2 ,19.9 ,19.8 ,19.9 ,19.9 ,19.7 ,19.8 ,25.9 ,23.0 ,23.7 ,19.9 ,20.9 ,21.1 ,0.7185 ,23.4 ,23.3 ,2.20 ,17.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.4 ,,,0.24 ,0.23 ,,,,,,""
2016/11/30 23:00,-1.30 ,-1.87 ,-0.008 ,19.9 ,19.6 ,19.6 ,19.4 ,19.7 ,19.8 ,19.7 ,19.7 ,19.4 ,0.64 ,22.0 ,19.9 ,20.0 ,19.8 ,18.8 ,19.9 ,20.7 ,20.2 ,19.8 ,19.8 ,19.9 ,19.9 ,19.6 ,19.8 ,25.8 ,22.9 ,23.7 ,19.9 ,20.8 ,20.9 ,0.7221 ,23.3 ,23.3 ,2.20 ,17.5 ,0.00 ,0.00 ,28.19 ,-,-,0.430 ,0.030 ,20.6 ,,,0.24 ,0.23 ,,,,,,""
2016/12/1 5:00,-1.29 ,-1.82 ,-0.008 ,19.9 ,19.6 ,19.6 ,19.4 ,19.7 ,19.8 ,19.7 ,19.7 ,19.4 ,0.72 ,21.9 ,19.9 ,19.9 ,19.8 ,18.7 ,19.8 ,20.7 ,20.2 ,19.8 ,19.8 ,19.9 ,19.9 ,19.6 ,19.7 ,25.8 ,22.9 ,23.6 ,19.9 ,20.8 ,21.1 ,,23.3 ,23.3 ,2.10 ,17.5 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,20.7 ,,,0.24 ,0.23 ,0.0018 ,1.89E+01,5.95E-01,3.00E-04,,"Following data were added: airborne radioactive concentrations (dust and long half-life noble gas) and surface radiation of filter units at the nitrogen gas injection system to Unit 1 PCV and an area monitor of the Units 1-2 central control room.Pressure data in the supression chamber will no longer be displayed from measurement failure. (The measurement has been failed from June 21, 2016.)"
2016/12/1 11:00,-1.29 ,-1.79 ,-0.008 ,19.9 ,19.6 ,19.6 ,19.4 ,19.7 ,19.8 ,19.7 ,19.7 ,19.4 ,0.79 ,21.9 ,19.9 ,19.9 ,19.8 ,18.8 ,19.8 ,20.7 ,20.2 ,19.8 ,19.8 ,19.9 ,19.9 ,19.7 ,19.7 ,25.8 ,22.9 ,23.6 ,19.9 ,20.7 ,21.2 ,,23.3 ,23.2 ,2.10 ,17.6 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,20.8 ,,,0.24 ,0.23 ,0.0019 ,1.87E+01,6.93E-01,3.00E-04,,""
2016/12/1 17:00,-1.28 ,-1.71 ,-0.008 ,19.9 ,19.6 ,19.6 ,19.4 ,19.7 ,19.8 ,19.7 ,19.8 ,19.4 ,0.72 ,22.0 ,19.9 ,19.9 ,19.8 ,18.8 ,19.8 ,20.7 ,20.2 ,19.8 ,19.8 ,19.9 ,19.9 ,19.7 ,19.8 ,25.8 ,22.8 ,23.5 ,19.9 ,20.8 ,20.9 ,,23.3 ,23.2 ,2.11 ,17.7 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.030 ,20.6 ,,,0.24 ,0.23 ,0.0018 ,1.85E+01,6.06E-01,3.10E-04,,""
2016/12/1 23:00,-1.28 ,-1.69 ,-0.008 ,19.9 ,19.6 ,19.6 ,19.4 ,19.7 ,19.8 ,19.7 ,19.7 ,19.4 ,0.62 ,22.0 ,19.9 ,19.9 ,19.8 ,18.8 ,19.8 ,20.7 ,20.2 ,19.9 ,19.8 ,19.9 ,19.9 ,19.6 ,19.7 ,25.8 ,22.8 ,23.5 ,19.9 ,20.7 ,20.9 ,,23.3 ,23.2 ,2.10 ,17.8 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,20.3 ,,,0.24 ,0.23 ,0.0018 ,1.88E+01,6.68E-01,3.00E-04,,""
2016/12/2 5:00,-1.28 ,-1.73 ,-0.008 ,19.9 ,19.6 ,19.6 ,19.4 ,19.7 ,19.8 ,19.7 ,19.7 ,19.3 ,0.27 ,22.0 ,19.9 ,19.9 ,19.8 ,18.8 ,19.8 ,20.7 ,20.2 ,19.8 ,19.8 ,19.9 ,19.9 ,19.7 ,19.8 ,25.7 ,22.8 ,23.5 ,19.9 ,20.8 ,20.9 ,,23.3 ,23.2 ,2.10 ,17.9 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,19.7 ,,,0.24 ,0.23 ,0.0017 ,1.91E+01,6.27E-01,3.10E-04,,""
2016/12/2 11:00,-1.28 ,-1.76 ,-0.008 ,19.9 ,19.6 ,19.6 ,19.4 ,19.7 ,19.8 ,19.7 ,19.7 ,19.3 ,0.45 ,21.9 ,19.8 ,19.9 ,19.8 ,18.8 ,19.8 ,20.7 ,20.2 ,19.8 ,19.8 ,19.9 ,19.9 ,19.6 ,19.7 ,25.7 ,22.7 ,23.4 ,19.9 ,20.6 ,21.0 ,,23.2 ,23.2 ,2.10 ,17.9 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.030 ,20.1 ,,,0.24 ,0.23 ,0.0018 ,1.83E+01,6.11E-01,3.00E-04,,""
2016/12/2 17:00,-1.28 ,-1.77 ,-0.008 ,19.9 ,19.6 ,19.6 ,19.4 ,19.7 ,19.8 ,19.7 ,19.7 ,19.3 ,0.34 ,21.9 ,19.9 ,19.9 ,19.8 ,18.8 ,19.8 ,20.7 ,20.2 ,19.8 ,19.8 ,19.9 ,19.9 ,19.7 ,19.7 ,25.7 ,22.7 ,23.4 ,19.9 ,20.6 ,20.9 ,,23.2 ,23.1 ,2.10 ,17.9 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,19.9 ,,,0.24 ,0.23 ,0.0019 ,1.92E+01,6.83E-01,3.10E-04,,""
2016/12/2 23:00,-1.29 ,-1.80 ,-0.008 ,19.9 ,19.6 ,19.5 ,19.4 ,19.7 ,19.8 ,19.6 ,19.6 ,19.3 ,0.45 ,21.9 ,19.8 ,19.9 ,19.7 ,18.8 ,19.8 ,20.6 ,20.2 ,19.8 ,19.7 ,19.8 ,19.9 ,19.6 ,19.7 ,25.6 ,22.6 ,23.3 ,19.9 ,20.6 ,20.8 ,,23.2 ,23.1 ,2.10 ,17.9 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.030 ,20.1 ,,,0.24 ,0.23 ,0.0018 ,1.85E+01,8.05E-01,3.00E-04,,""
2016/12/3 5:00,-1.29 ,-1.80 ,-0.008 ,19.9 ,19.5 ,19.5 ,19.4 ,19.7 ,19.8 ,19.6 ,19.7 ,19.3 ,0.44 ,21.9 ,19.9 ,19.9 ,19.8 ,18.8 ,19.8 ,20.7 ,20.2 ,19.8 ,19.7 ,19.8 ,19.9 ,19.6 ,19.7 ,25.6 ,22.6 ,23.3 ,19.9 ,20.6 ,21.0 ,,23.2 ,23.1 ,2.11 ,18.0 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,20.1 ,,,0.24 ,0.23 ,0.0018 ,1.86E+01,6.36E-01,3.00E-04,,""
2016/12/3 11:00,-1.29 ,-1.82 ,-0.008 ,19.9 ,19.6 ,19.5 ,19.4 ,19.7 ,19.8 ,19.6 ,19.6 ,19.3 ,0.46 ,21.9 ,19.8 ,19.9 ,19.7 ,18.8 ,19.8 ,20.6 ,20.2 ,19.8 ,19.7 ,19.8 ,19.9 ,19.6 ,19.7 ,25.6 ,22.6 ,23.4 ,19.9 ,20.7 ,20.8 ,,23.1 ,23.1 ,2.00 ,18.1 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.029 ,20.1 ,,,0.24 ,0.23 ,0.0019 ,1.93E+01,6.60E-01,3.10E-04,,""
2016/12/3 17:00,-1.28 ,-1.81 ,-0.008 ,19.9 ,19.6 ,19.6 ,19.4 ,19.7 ,19.8 ,19.7 ,19.7 ,19.3 ,0.42 ,21.9 ,19.8 ,19.9 ,19.8 ,18.8 ,19.8 ,20.6 ,20.3 ,19.8 ,19.8 ,19.9 ,19.9 ,19.6 ,19.7 ,25.7 ,22.6 ,23.3 ,19.9 ,20.7 ,20.8 ,,23.1 ,23.1 ,1.99 ,18.2 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,20.0 ,,,0.24 ,0.23 ,0.0020 ,1.84E+01,6.40E-01,3.10E-04,,""
2016/12/3 23:00,-1.29 ,-1.82 ,-0.008 ,19.9 ,19.5 ,19.5 ,19.4 ,19.7 ,19.8 ,19.7 ,19.7 ,19.3 ,0.57 ,21.9 ,19.8 ,19.9 ,19.7 ,18.8 ,19.8 ,20.6 ,20.3 ,19.8 ,19.8 ,19.8 ,19.9 ,19.6 ,19.7 ,25.6 ,22.5 ,23.3 ,19.9 ,20.6 ,20.8 ,,23.1 ,23.1 ,1.99 ,18.2 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,20.4 ,,,0.24 ,0.23 ,0.0018 ,1.85E+01,6.71E-01,3.10E-04,,""
2016/12/4 5:00,-1.28 ,-1.81 ,-0.008 ,19.9 ,19.5 ,19.5 ,19.4 ,19.6 ,19.8 ,19.6 ,19.7 ,19.3 ,0.60 ,21.9 ,19.8 ,19.8 ,19.7 ,18.8 ,19.8 ,20.6 ,20.2 ,19.8 ,19.7 ,19.8 ,19.9 ,19.6 ,19.7 ,25.6 ,22.5 ,23.3 ,19.9 ,20.6 ,21.1 ,,23.1 ,23.0 ,2.00 ,18.2 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,20.4 ,,,0.24 ,0.23 ,0.0018 ,1.89E+01,7.31E-01,3.00E-04,,""
2016/12/4 11:00,-1.28 ,-1.79 ,-0.008 ,19.9 ,19.5 ,19.5 ,19.3 ,19.6 ,19.7 ,19.6 ,19.7 ,19.2 ,0.66 ,21.9 ,19.8 ,19.9 ,19.8 ,18.8 ,19.8 ,20.6 ,20.1 ,19.8 ,19.7 ,19.8 ,19.8 ,19.6 ,19.7 ,25.6 ,22.5 ,23.3 ,19.9 ,20.7 ,20.8 ,,23.1 ,23.0 ,1.90 ,18.2 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.030 ,20.5 ,,,0.24 ,0.23 ,0.0018 ,1.85E+01,6.43E-01,3.10E-04,,""
2016/12/4 17:00,-1.27 ,-1.75 ,-0.008 ,19.9 ,19.6 ,19.6 ,19.4 ,19.7 ,19.8 ,19.7 ,19.7 ,19.3 ,0.64 ,21.9 ,19.8 ,19.9 ,19.7 ,18.8 ,19.8 ,20.6 ,20.2 ,19.8 ,19.7 ,19.8 ,19.9 ,19.6 ,19.7 ,25.6 ,22.5 ,23.3 ,19.9 ,20.5 ,20.8 ,,23.1 ,23.0 ,4.27 ,18.3 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,20.4 ,,,0.24 ,0.23 ,0.0018 ,1.86E+01,5.94E-01,3.00E-04,,""
2016/12/4 23:00,-1.26 ,-1.72 ,-0.008 ,19.9 ,19.6 ,19.6 ,19.4 ,19.7 ,19.8 ,19.7 ,19.7 ,19.3 ,0.70 ,21.9 ,19.8 ,19.9 ,19.8 ,18.8 ,19.8 ,20.6 ,20.2 ,19.9 ,19.8 ,19.9 ,19.9 ,19.7 ,19.8 ,25.7 ,22.5 ,23.3 ,19.9 ,20.7 ,20.9 ,,23.0 ,23.0 ,4.28 ,18.4 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,20.5 ,,,0.24 ,0.23 ,0.0019 ,1.89E+01,6.06E-01,3.00E-04,,""
2016/12/5 5:00,-1.26 ,-1.69 ,-0.008 ,19.9 ,19.6 ,19.6 ,19.5 ,19.7 ,19.8 ,19.7 ,19.7 ,19.3 ,0.73 ,21.9 ,19.9 ,19.9 ,19.8 ,18.8 ,19.8 ,20.7 ,20.2 ,19.9 ,19.8 ,19.9 ,19.9 ,19.7 ,19.7 ,25.7 ,22.5 ,23.4 ,19.9 ,20.5 ,21.0 ,,23.0 ,23.0 ,-,-,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,20.5 ,,,0.24 ,0.23 ,0.0018 ,1.90E+01,6.51E-01,3.10E-04,,""
2016/12/5 11:00,-1.26 ,-1.68 ,-0.008 ,19.9 ,19.6 ,19.6 ,19.4 ,19.7 ,19.8 ,19.7 ,19.7 ,19.3 ,0.53 ,21.9 ,19.8 ,19.9 ,19.8 ,18.8 ,19.8 ,20.6 ,20.2 ,19.9 ,19.8 ,19.9 ,19.9 ,19.7 ,19.7 ,25.6 ,22.5 ,23.3 ,19.9 ,20.7 ,20.9 ,,23.0 ,23.0 ,3.96 ,18.7 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.030 ,20.1 ,,,0.24 ,0.23 ,0.0019 ,1.88E+01,6.80E-01,3.00E-04,,""
2016/12/5 17:00,-1.25 ,-1.68 ,-0.008 ,19.9 ,19.6 ,19.6 ,19.5 ,19.7 ,19.8 ,19.7 ,19.7 ,19.3 ,0.43 ,21.9 ,19.9 ,19.9 ,19.8 ,18.9 ,19.8 ,20.6 ,20.2 ,19.9 ,19.8 ,19.9 ,19.9 ,19.7 ,19.8 ,25.7 ,22.5 ,23.4 ,19.9 ,20.6 ,20.8 ,,23.0 ,23.0 ,3.96 ,19.0 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.030 ,19.8 ,,,0.24 ,0.23 ,0.0019 ,1.88E+01,6.64E-01,3.00E-04,,""
2016/12/5 23:00,-1.25 ,-1.68 ,-0.008 ,20.0 ,19.6 ,19.6 ,19.5 ,19.7 ,19.8 ,19.8 ,19.7 ,19.4 ,0.59 ,22.0 ,19.9 ,19.9 ,19.8 ,18.9 ,19.9 ,20.7 ,20.2 ,19.9 ,19.8 ,19.9 ,19.9 ,19.7 ,19.8 ,25.7 ,22.5 ,23.4 ,20.0 ,20.7 ,20.9 ,,23.0 ,22.9 ,3.96 ,19.1 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,20.1 ,,,0.24 ,0.23 ,0.0018 ,1.91E+01,6.70E-01,3.00E-04,,""
2016/12/6 5:00,-1.25 ,-1.65 ,-0.008 ,20.0 ,19.7 ,19.7 ,19.5 ,19.8 ,19.9 ,19.8 ,19.8 ,19.4 ,0.82 ,22.0 ,19.9 ,20.0 ,19.8 ,18.9 ,19.9 ,20.7 ,20.2 ,19.9 ,19.8 ,19.9 ,20.0 ,19.7 ,19.8 ,25.8 ,22.5 ,23.4 ,20.0 ,20.6 ,20.8 ,,23.0 ,22.9 ,3.96 ,19.2 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,20.6 ,,,0.24 ,0.23 ,0.0019 ,1.90E+01,6.18E-01,3.10E-04,,""
2016/12/6 11:00,-1.25 ,-1.64 ,-0.008 ,20.0 ,19.7 ,19.7 ,19.5 ,19.8 ,19.9 ,19.8 ,19.8 ,19.4 ,0.42 ,22.0 ,19.9 ,20.0 ,19.9 ,18.9 ,19.9 ,20.7 ,20.3 ,19.9 ,19.8 ,20.0 ,20.0 ,19.7 ,19.8 ,25.7 ,22.6 ,23.4 ,20.0 ,20.7 ,21.1 ,,23.0 ,22.9 ,3.87 ,19.3 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.030 ,19.8 ,,,0.24 ,0.23 ,0.0020 ,1.87E+01,7.15E-01,3.00E-04,,""
2016/12/6 17:00,-1.26 ,-1.68 ,-0.008 ,20.0 ,19.7 ,19.7 ,19.5 ,19.8 ,19.9 ,19.8 ,19.7 ,19.4 ,0.21 ,22.0 ,19.9 ,20.0 ,19.9 ,18.9 ,19.9 ,20.7 ,20.2 ,19.9 ,19.9 ,19.9 ,19.9 ,19.7 ,19.8 ,25.7 ,22.5 ,23.4 ,20.0 ,20.6 ,20.7 ,,23.0 ,22.8 ,3.86 ,19.3 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,19.4 ,,,0.24 ,0.23 ,0.0019 ,1.85E+01,6.23E-01,3.10E-04,,""
2016/12/6 23:00,-1.28 ,-1.74 ,-0.008 ,19.9 ,19.6 ,19.6 ,19.3 ,19.6 ,19.8 ,19.6 ,19.6 ,19.3 ,0.39 ,21.9 ,19.8 ,19.9 ,19.8 ,18.8 ,19.8 ,20.6 ,20.2 ,19.9 ,19.8 ,19.9 ,19.9 ,19.7 ,19.7 ,25.6 ,22.4 ,23.3 ,19.9 ,20.7 ,20.8 ,,23.0 ,22.8 ,3.76 ,19.2 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,20.0 ,,,0.24 ,0.23 ,0.0018 ,1.88E+01,7.06E-01,3.00E-04,,""
2016/12/7 5:00,-1.28 ,-1.78 ,-0.008 ,19.8 ,19.4 ,19.4 ,19.2 ,19.5 ,19.6 ,19.5 ,19.5 ,19.2 ,0.48 ,21.9 ,19.7 ,19.8 ,19.7 ,18.7 ,19.7 ,20.6 ,20.1 ,19.7 ,19.7 ,19.8 ,19.8 ,19.5 ,19.6 ,25.4 ,22.3 ,23.1 ,19.8 ,20.5 ,20.8 ,,22.9 ,22.8 ,3.75 ,18.9 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,20.2 ,,,0.24 ,0.23 ,0.0018 ,1.86E+01,7.62E-01,3.00E-04,,""
2016/12/7 11:00,-1.28 ,-1.79 ,-0.008 ,19.7 ,19.4 ,19.3 ,19.1 ,19.4 ,19.6 ,19.4 ,19.4 ,19.1 ,0.57 ,21.7 ,19.7 ,19.7 ,19.6 ,18.6 ,19.6 ,20.5 ,20.0 ,19.6 ,19.6 ,19.7 ,19.7 ,19.4 ,19.5 ,25.3 ,22.2 ,23.1 ,19.7 ,20.5 ,20.9 ,,22.9 ,22.8 ,3.66 ,18.7 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.030 ,20.4 ,,,0.24 ,0.23 ,0.0019 ,1.85E+01,7.09E-01,3.00E-04,,""
