,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,"note"
2016/12/7 17:00,-1.28 ,-1.78 ,-0.008 ,19.7 ,19.4 ,19.3 ,19.2 ,19.5 ,19.6 ,19.5 ,19.5 ,19.1 ,0.80 ,21.7 ,19.7 ,19.7 ,19.6 ,18.6 ,19.6 ,20.5 ,20.0 ,19.6 ,19.6 ,19.7 ,19.7 ,19.4 ,19.5 ,25.4 ,22.2 ,23.0 ,19.6 ,20.5 ,20.6 ,,22.9 ,22.8 ,3.65 ,18.6 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.1 ,,,0.24 ,0.23 ,0.0018 ,1.84E+01,6.59E-01,3.10E-04,,""
2016/12/7 23:00,-1.28 ,-1.80 ,-0.008 ,19.7 ,19.4 ,19.3 ,19.1 ,19.5 ,19.6 ,19.4 ,19.4 ,19.1 ,1.20 ,21.7 ,19.6 ,19.7 ,19.5 ,18.6 ,19.6 ,20.4 ,20.0 ,19.6 ,19.6 ,19.6 ,19.7 ,19.4 ,19.5 ,25.3 ,22.1 ,23.0 ,19.6 ,20.5 ,20.7 ,,22.8 ,22.8 ,3.65 ,18.5 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.8 ,,,0.24 ,0.23 ,0.0019 ,1.86E+01,7.07E-01,3.00E-04,,""
2016/12/8 5:00,-1.28 ,-1.79 ,-0.008 ,19.6 ,19.3 ,19.3 ,19.1 ,19.4 ,19.5 ,19.4 ,19.4 ,19.0 ,1.21 ,21.7 ,19.6 ,19.6 ,19.5 ,18.5 ,19.6 ,20.4 ,19.9 ,19.6 ,19.5 ,19.6 ,19.6 ,19.4 ,19.5 ,25.3 ,22.1 ,23.0 ,19.6 ,20.4 ,20.6 ,,22.8 ,22.8 ,3.55 ,18.3 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.7 ,,,0.24 ,0.23 ,0.0018 ,1.83E+01,7.25E-01,3.10E-04,,""
2016/12/8 11:00,-1.28 ,-1.80 ,-0.008 ,19.6 ,19.2 ,19.2 ,19.0 ,19.4 ,19.5 ,19.3 ,19.4 ,19.0 ,0.91 ,21.7 ,19.6 ,19.6 ,19.5 ,18.5 ,19.5 ,20.4 ,19.9 ,19.5 ,19.5 ,19.5 ,19.6 ,19.3 ,19.4 ,25.3 ,22.0 ,22.9 ,19.6 ,20.5 ,20.7 ,,22.8 ,22.8 ,3.55 ,18.2 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.1 ,,,0.24 ,0.23 ,0.0019 ,1.85E+01,7.71E-01,3.10E-04,,""
2016/12/8 17:00,-1.28 ,-1.82 ,-0.008 ,19.6 ,19.3 ,19.3 ,19.1 ,19.4 ,19.5 ,19.4 ,19.4 ,19.0 ,0.89 ,21.7 ,19.6 ,19.6 ,19.5 ,18.5 ,19.5 ,20.4 ,19.9 ,19.6 ,19.5 ,19.6 ,19.6 ,19.3 ,19.5 ,25.3 ,22.1 ,22.9 ,19.6 ,20.5 ,20.5 ,,22.8 ,22.8 ,3.55 ,18.2 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.0 ,,,0.24 ,0.23 ,0.0019 ,1.89E+01,7.59E-01,3.10E-04,,""
2016/12/8 23:00,-1.29 ,-1.85 ,-0.008 ,19.6 ,19.2 ,19.2 ,19.0 ,19.4 ,19.5 ,19.3 ,19.4 ,19.0 ,1.07 ,21.7 ,19.5 ,19.5 ,19.5 ,18.5 ,19.5 ,20.3 ,19.9 ,19.5 ,19.5 ,19.6 ,19.6 ,19.3 ,19.4 ,25.2 ,22.0 ,22.9 ,19.5 ,20.5 ,20.6 ,,22.8 ,22.8 ,3.55 ,18.1 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.4 ,,,0.24 ,0.23 ,0.0018 ,1.89E+01,8.30E-01,3.20E-04,,""
2016/12/9 5:00,-1.28 ,-1.82 ,-0.008 ,19.5 ,19.2 ,19.2 ,19.0 ,19.3 ,19.4 ,19.3 ,19.3 ,18.9 ,1.37 ,21.6 ,19.5 ,19.5 ,19.4 ,18.5 ,19.4 ,20.3 ,19.8 ,19.4 ,19.4 ,19.5 ,19.5 ,19.2 ,19.4 ,25.2 ,22.0 ,22.9 ,19.5 ,20.4 ,20.5 ,,22.8 ,22.7 ,3.45 ,17.9 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.9 ,,,0.24 ,0.23 ,0.0017 ,1.85E+01,6.37E-01,3.00E-04,,""
2016/12/9 11:00,-1.28 ,-1.77 ,-0.008 ,19.5 ,19.2 ,19.1 ,19.0 ,19.3 ,19.4 ,19.2 ,19.3 ,18.9 ,1.40 ,21.6 ,19.5 ,19.5 ,19.4 ,18.4 ,19.4 ,20.3 ,19.8 ,19.4 ,19.4 ,19.4 ,19.5 ,19.2 ,19.3 ,25.2 ,21.9 ,22.9 ,19.5 ,20.4 ,20.8 ,,22.8 ,22.7 ,3.45 ,17.9 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.9 ,,,0.24 ,0.23 ,0.0020 ,1.85E+01,6.69E-01,3.10E-04,,""
2016/12/9 17:00,-1.27 ,-1.73 ,-0.008 ,19.5 ,19.2 ,19.2 ,19.0 ,19.3 ,19.4 ,19.3 ,19.3 ,18.9 ,1.20 ,21.6 ,19.5 ,19.6 ,19.4 ,18.4 ,19.5 ,20.3 ,19.8 ,19.4 ,19.4 ,19.5 ,19.5 ,19.3 ,19.4 ,25.3 ,22.0 ,22.9 ,19.5 ,20.4 ,20.6 ,,22.8 ,22.7 ,3.44 ,18.0 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.4 ,,,0.24 ,0.23 ,0.0019 ,1.84E+01,6.51E-01,3.00E-04,,""
2016/12/9 23:00,-1.27 ,-1.73 ,-0.008 ,19.5 ,19.2 ,19.2 ,19.0 ,19.3 ,19.4 ,19.3 ,19.3 ,18.9 ,0.96 ,21.6 ,19.5 ,19.5 ,19.4 ,18.5 ,19.5 ,20.3 ,19.8 ,19.5 ,19.4 ,19.5 ,19.5 ,19.3 ,19.4 ,25.3 ,22.0 ,22.9 ,19.6 ,20.3 ,20.5 ,,22.7 ,22.7 ,3.45 ,18.1 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,20.9 ,,,0.24 ,0.23 ,0.0018 ,1.86E+01,6.86E-01,3.10E-04,,""
2016/12/10 5:00,-1.28 ,-1.75 ,-0.008 ,19.6 ,19.2 ,19.2 ,19.0 ,19.3 ,19.5 ,19.3 ,19.3 ,18.9 ,0.91 ,21.6 ,19.5 ,19.6 ,19.4 ,18.5 ,19.5 ,20.3 ,19.9 ,19.5 ,19.4 ,19.5 ,19.6 ,19.3 ,19.4 ,25.3 ,22.0 ,22.9 ,19.5 ,20.4 ,20.6 ,,22.7 ,22.6 ,3.45 ,18.1 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,20.9 ,,,0.24 ,0.23 ,0.0019 ,1.81E+01,7.23E-01,3.10E-04,,""
2016/12/10 11:00,-1.28 ,-1.78 ,-0.008 ,19.5 ,19.2 ,19.2 ,19.0 ,19.3 ,19.4 ,19.3 ,19.3 ,18.9 ,0.93 ,21.5 ,19.5 ,19.5 ,19.4 ,18.4 ,19.5 ,20.3 ,19.8 ,19.4 ,19.4 ,19.5 ,19.5 ,19.3 ,19.4 ,25.3 ,22.0 ,22.9 ,19.5 ,20.4 ,20.5 ,,22.7 ,22.6 ,3.45 ,18.0 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.1 ,,,0.24 ,0.23 ,0.0019 ,1.85E+01,7.54E-01,3.00E-04,,""
2016/12/10 17:00,-1.28 ,-1.80 ,-0.008 ,19.5 ,19.2 ,19.2 ,19.0 ,19.3 ,19.4 ,19.3 ,19.3 ,18.9 ,0.83 ,21.4 ,19.4 ,19.5 ,19.4 ,18.4 ,19.4 ,20.3 ,19.8 ,19.4 ,19.4 ,19.5 ,19.5 ,19.2 ,19.4 ,25.3 ,21.9 ,22.8 ,19.4 ,20.4 ,20.5 ,,22.7 ,22.6 ,3.35 ,18.0 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,20.8 ,,,0.24 ,0.23 ,0.0017 ,1.86E+01,8.39E-01,3.10E-04,,""
2016/12/10 23:00,-1.29 ,-1.84 ,-0.008 ,19.4 ,19.1 ,19.1 ,18.9 ,19.2 ,19.3 ,19.2 ,19.2 ,18.8 ,1.01 ,21.3 ,19.4 ,19.4 ,19.3 ,18.3 ,19.4 ,20.2 ,19.8 ,19.4 ,19.3 ,19.4 ,19.4 ,19.2 ,19.3 ,25.2 ,21.9 ,22.8 ,19.4 ,20.2 ,20.4 ,,22.7 ,22.6 ,3.35 ,17.8 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.3 ,,,0.24 ,0.23 ,0.0018 ,1.86E+01,8.07E-01,3.10E-04,,""
2016/12/11 5:00,-1.29 ,-1.84 ,-0.008 ,19.3 ,19.0 ,19.0 ,18.8 ,19.1 ,19.2 ,19.1 ,19.1 ,18.7 ,0.99 ,21.3 ,19.3 ,19.4 ,19.3 ,18.3 ,19.3 ,20.2 ,19.7 ,19.3 ,19.2 ,19.3 ,19.3 ,19.1 ,19.2 ,25.1 ,21.8 ,22.7 ,19.3 ,20.3 ,20.7 ,,22.6 ,22.6 ,3.35 ,17.7 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.3 ,,,0.24 ,0.23 ,0.0020 ,1.88E+01,7.01E-01,3.10E-04,,""
2016/12/11 11:00,-1.29 ,-1.86 ,-0.008 ,19.2 ,18.9 ,18.9 ,18.7 ,19.0 ,19.2 ,19.0 ,19.0 ,18.6 ,1.04 ,21.2 ,19.2 ,19.2 ,19.1 ,18.1 ,19.2 ,20.1 ,19.6 ,19.2 ,19.1 ,19.2 ,19.2 ,19.0 ,19.1 ,24.9 ,21.7 ,22.6 ,19.2 ,20.1 ,20.6 ,,22.6 ,22.6 ,3.35 ,17.5 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.4 ,,,0.24 ,0.23 ,0.0018 ,1.85E+01,7.39E-01,3.10E-04,,""
2016/12/11 17:00,-1.29 ,-1.85 ,-0.008 ,19.2 ,18.9 ,18.8 ,18.7 ,19.0 ,19.1 ,19.0 ,19.0 ,18.6 ,0.85 ,21.1 ,19.2 ,19.2 ,19.1 ,18.1 ,19.1 ,20.0 ,19.6 ,19.1 ,19.1 ,19.2 ,19.2 ,18.9 ,19.1 ,25.0 ,21.7 ,22.6 ,19.2 ,20.1 ,20.5 ,,22.6 ,22.6 ,3.35 ,17.5 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,20.9 ,,,0.24 ,0.23 ,0.0018 ,1.87E+01,7.57E-01,3.10E-04,,""
2016/12/11 23:00,-1.29 ,-1.89 ,-0.008 ,19.1 ,18.8 ,18.8 ,18.6 ,18.9 ,19.0 ,18.9 ,18.9 ,18.5 ,1.10 ,21.1 ,19.1 ,19.2 ,19.1 ,18.1 ,19.1 ,20.0 ,19.5 ,19.1 ,19.1 ,19.2 ,19.2 ,18.9 ,19.0 ,24.9 ,21.6 ,22.5 ,19.2 ,20.1 ,20.3 ,,22.6 ,22.5 ,3.35 ,17.3 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.4 ,,,0.24 ,0.23 ,0.0019 ,1.87E+01,8.02E-01,3.00E-04,,""
2016/12/12 5:00,-1.29 ,-1.90 ,-0.008 ,19.1 ,18.7 ,18.7 ,18.5 ,18.9 ,19.0 ,18.8 ,18.9 ,18.5 ,0.89 ,21.1 ,19.1 ,19.1 ,19.0 ,18.1 ,19.1 ,20.0 ,19.5 ,19.0 ,19.0 ,19.1 ,19.1 ,18.8 ,19.0 ,24.8 ,21.5 ,22.5 ,19.1 ,20.1 ,20.4 ,,22.6 ,22.5 ,3.35 ,17.2 ,0.01 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.1 ,,,0.24 ,0.23 ,0.0019 ,1.87E+01,7.44E-01,3.10E-04,,""
2016/12/12 11:00,-1.30 ,-1.90 ,-0.008 ,19.0 ,18.7 ,18.6 ,18.4 ,18.8 ,18.9 ,18.8 ,18.8 ,18.4 ,0.91 ,21.0 ,19.0 ,19.1 ,19.0 ,18.0 ,19.0 ,19.9 ,19.4 ,18.9 ,18.9 ,19.0 ,19.0 ,18.7 ,18.9 ,24.7 ,21.4 ,22.4 ,19.0 ,19.9 ,20.5 ,,22.6 ,22.5 ,3.35 ,17.1 ,0.02 ,0.00 ,28.42 ,-,-,0.420 ,0.030 ,21.2 ,,,0.24 ,0.23 ,0.0019 ,1.86E+01,7.53E-01,3.10E-04,,""
2016/12/12 17:00,-1.29 ,-1.89 ,-0.008 ,19.0 ,18.7 ,18.7 ,18.5 ,18.8 ,18.9 ,18.8 ,18.8 ,18.4 ,0.93 ,21.0 ,19.0 ,19.1 ,19.0 ,18.0 ,19.0 ,19.9 ,19.4 ,18.9 ,18.9 ,19.0 ,19.1 ,18.8 ,18.9 ,24.8 ,21.5 ,22.4 ,19.0 ,20.0 ,20.2 ,,22.6 ,22.5 ,3.35 ,17.2 ,0.02 ,0.00 ,28.42 ,-,-,0.420 ,0.031 ,21.1 ,,,0.24 ,0.23 ,0.0018 ,1.84E+01,7.38E-01,3.10E-04,,""
2016/12/12 23:00,-1.30 ,-1.90 ,-0.008 ,19.0 ,18.7 ,18.6 ,18.4 ,18.8 ,18.9 ,18.8 ,18.8 ,18.4 ,1.11 ,21.0 ,19.0 ,19.1 ,18.9 ,18.0 ,19.0 ,19.9 ,19.4 ,19.0 ,18.9 ,19.0 ,19.1 ,18.8 ,18.9 ,24.8 ,21.5 ,22.4 ,19.0 ,19.9 ,20.2 ,,22.5 ,22.5 ,3.25 ,17.1 ,0.02 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.6 ,,,0.24 ,0.23 ,0.0019 ,1.84E+01,6.74E-01,3.10E-04,,""
2016/12/13 5:00,-1.29 ,-1.87 ,-0.008 ,19.0 ,18.6 ,18.6 ,18.4 ,18.8 ,18.9 ,18.7 ,18.8 ,18.4 ,1.30 ,21.0 ,19.0 ,19.0 ,18.9 ,17.9 ,18.9 ,19.9 ,19.4 ,18.9 ,18.9 ,19.0 ,19.0 ,18.7 ,18.9 ,24.8 ,21.4 ,22.3 ,19.0 ,20.0 ,20.1 ,,22.5 ,22.5 ,3.24 ,16.9 ,0.02 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.8 ,,,0.24 ,0.23 ,0.0019 ,1.85E+01,7.57E-01,3.10E-04,,""
2016/12/13 11:00,-1.29 ,-1.83 ,-0.008 ,19.0 ,18.7 ,18.7 ,18.5 ,18.8 ,18.9 ,18.8 ,18.7 ,18.4 ,1.27 ,21.1 ,19.1 ,19.1 ,19.0 ,18.0 ,19.0 ,19.9 ,19.4 ,19.0 ,18.9 ,19.0 ,19.1 ,18.8 ,18.9 ,24.9 ,21.5 ,22.4 ,19.0 ,19.9 ,20.4 ,,22.5 ,22.4 ,3.25 ,17.1 ,0.02 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.7 ,,,0.24 ,0.23 ,0.0019 ,1.92E+01,7.20E-01,3.10E-04,,""
2016/12/13 17:00,-1.28 ,-1.79 ,-0.008 ,19.1 ,18.7 ,18.7 ,18.5 ,18.9 ,19.0 ,18.8 ,18.8 ,18.5 ,1.23 ,21.1 ,19.1 ,19.1 ,19.0 ,18.0 ,19.0 ,19.9 ,19.4 ,19.0 ,19.0 ,19.1 ,19.1 ,18.8 ,18.9 ,25.0 ,21.5 ,22.4 ,19.1 ,20.0 ,20.2 ,,22.5 ,22.4 ,3.24 ,17.4 ,0.02 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.6 ,,,0.24 ,0.23 ,0.0018 ,1.83E+01,8.91E-01,3.10E-04,,""
2016/12/13 23:00,-1.28 ,-1.76 ,-0.008 ,19.1 ,18.8 ,18.8 ,18.6 ,18.9 ,19.0 ,18.9 ,18.9 ,18.5 ,1.23 ,21.1 ,19.1 ,19.1 ,19.0 ,18.1 ,19.1 ,19.9 ,19.4 ,19.0 ,19.0 ,19.1 ,19.1 ,18.8 ,19.0 ,25.1 ,21.6 ,22.5 ,19.1 ,19.9 ,20.1 ,,22.5 ,22.4 ,3.14 ,17.5 ,0.02 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.5 ,,,0.24 ,0.23 ,0.0017 ,1.88E+01,7.39E-01,3.10E-04,,""
2016/12/14 5:00,-1.28 ,-1.73 ,-0.008 ,19.1 ,18.7 ,18.7 ,18.5 ,18.9 ,19.0 ,18.8 ,18.9 ,18.5 ,1.41 ,21.1 ,19.1 ,19.1 ,19.0 ,18.1 ,19.0 ,19.9 ,19.4 ,19.1 ,19.0 ,19.1 ,19.1 ,18.9 ,19.0 ,25.0 ,21.6 ,22.5 ,19.1 ,20.0 ,20.1 ,,22.5 ,22.4 ,3.25 ,17.5 ,0.02 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.8 ,,,0.24 ,0.23 ,0.0019 ,1.84E+01,7.57E-01,3.00E-04,L5,"Data of water levels inside PCV were newly added."
2016/12/14 11:00,-1.27 ,-1.71 ,-0.008 ,19.0 ,18.7 ,18.6 ,18.4 ,18.7 ,18.9 ,18.7 ,18.8 ,18.4 ,1.31 ,21.0 ,18.9 ,19.0 ,18.9 ,18.0 ,18.9 ,19.8 ,19.3 ,18.9 ,18.9 ,19.0 ,19.0 ,18.8 ,18.8 ,24.8 ,21.4 ,22.4 ,19.0 ,19.8 ,20.1 ,,22.4 ,22.4 ,3.35 ,17.4 ,0.02 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.6 ,,,0.24 ,0.23 ,0.0019 ,1.88E+01,7.22E-01,3.10E-04,L5,""
2016/12/14 17:00,-1.27 ,-1.69 ,-0.008 ,18.9 ,18.5 ,18.5 ,18.3 ,18.6 ,18.8 ,18.6 ,18.7 ,18.3 ,0.91 ,20.9 ,18.9 ,18.9 ,18.8 ,17.9 ,18.9 ,19.8 ,19.2 ,18.8 ,18.8 ,18.9 ,18.9 ,18.6 ,18.8 ,24.8 ,21.3 ,22.3 ,18.9 ,19.8 ,19.9 ,,22.4 ,22.4 ,3.76 ,17.4 ,0.02 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,20.8 ,,,0.24 ,0.23 ,0.0018 ,1.89E+01,7.49E-01,3.10E-04,L5,""
2016/12/14 23:00,-1.28 ,-1.72 ,-0.008 ,18.9 ,18.5 ,18.5 ,18.3 ,18.6 ,18.8 ,18.6 ,18.6 ,18.2 ,0.87 ,20.9 ,18.9 ,18.9 ,18.8 ,17.9 ,18.8 ,19.8 ,19.2 ,18.8 ,18.8 ,18.8 ,18.9 ,18.6 ,18.8 ,24.7 ,21.3 ,22.2 ,18.9 ,19.8 ,19.8 ,,22.4 ,22.3 ,3.77 ,17.4 ,0.02 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,20.8 ,,,0.24 ,0.23 ,0.0019 ,1.87E+01,6.49E-01,3.10E-04,L5,""
2016/12/15 5:00,-1.28 ,-1.75 ,-0.008 ,18.8 ,18.5 ,18.4 ,18.2 ,18.6 ,18.7 ,18.6 ,18.6 ,18.2 ,0.86 ,20.9 ,18.8 ,18.8 ,18.7 ,17.8 ,18.8 ,19.7 ,19.2 ,18.7 ,18.7 ,18.8 ,18.8 ,18.5 ,18.7 ,24.7 ,21.3 ,22.1 ,18.8 ,19.8 ,20.0 ,,22.4 ,22.3 ,3.77 ,17.3 ,0.02 ,0.00 ,28.96 ,-,-,0.440 ,0.031 ,20.9 ,,,0.24 ,0.23 ,0.0017 ,1.91E+01,7.40E-01,3.00E-04,L5,""
2016/12/15 11:00,-1.28 ,-1.78 ,-0.008 ,18.7 ,18.4 ,18.3 ,18.1 ,18.5 ,18.6 ,18.5 ,18.4 ,18.1 ,0.95 ,20.8 ,18.7 ,18.8 ,18.7 ,17.8 ,18.7 ,19.7 ,19.1 ,18.7 ,18.6 ,18.7 ,18.8 ,18.5 ,18.6 ,24.6 ,21.1 ,22.1 ,18.7 ,19.6 ,20.1 ,,22.4 ,22.3 ,3.76 ,17.2 ,0.02 ,0.00 ,28.96 ,-,-,0.440 ,0.031 ,21.1 ,,,0.24 ,0.23 ,0.0019 ,1.85E+01,7.11E-01,3.10E-04,L5,""
2016/12/15 17:00,-1.28 ,-1.78 ,-0.008 ,18.7 ,18.3 ,18.3 ,18.1 ,18.4 ,18.6 ,18.4 ,18.4 ,18.1 ,0.85 ,20.7 ,18.6 ,18.7 ,18.6 ,17.7 ,18.6 ,19.6 ,19.1 ,18.6 ,18.6 ,18.7 ,18.7 ,18.4 ,18.5 ,24.6 ,21.1 ,22.1 ,18.7 ,19.6 ,19.9 ,,22.3 ,22.3 ,3.76 ,17.2 ,0.02 ,0.00 ,28.96 ,-,-,0.440 ,0.031 ,20.9 ,,,0.24 ,0.23 ,0.0018 ,1.87E+01,8.00E-01,3.10E-04,L5,""
2016/12/15 23:00,-1.29 ,-1.81 ,-0.008 ,18.6 ,18.3 ,18.2 ,18.1 ,18.4 ,18.5 ,18.4 ,18.4 ,18.1 ,1.10 ,20.7 ,18.6 ,18.7 ,18.5 ,17.6 ,18.6 ,19.5 ,19.0 ,18.5 ,18.5 ,18.6 ,18.6 ,18.4 ,18.5 ,24.5 ,21.1 ,22.0 ,18.6 ,19.5 ,19.8 ,,22.3 ,22.2 ,3.77 ,17.1 ,0.02 ,0.00 ,28.96 ,-,-,0.440 ,0.031 ,21.4 ,,,0.24 ,0.23 ,0.0018 ,1.84E+01,8.51E-01,3.10E-04,L5,""
2016/12/16 5:00,-1.29 ,-1.80 ,-0.008 ,18.6 ,18.2 ,18.2 ,17.9 ,18.3 ,18.5 ,18.3 ,18.3 ,17.9 ,1.11 ,20.6 ,18.5 ,18.6 ,18.4 ,17.5 ,18.5 ,19.5 ,19.0 ,18.5 ,18.5 ,18.5 ,18.6 ,18.3 ,18.5 ,24.5 ,21.1 ,22.0 ,18.5 ,19.6 ,20.0 ,,22.3 ,22.2 ,3.66 ,17.0 ,0.02 ,0.00 ,28.96 ,-,-,0.440 ,0.031 ,21.4 ,,,0.24 ,0.23 ,0.0018 ,1.86E+01,7.99E-01,3.00E-04,L5,""
2016/12/16 11:00,-1.28 ,-1.80 ,-0.008 ,18.5 ,18.1 ,18.1 ,17.8 ,18.2 ,18.4 ,18.2 ,18.2 ,17.9 ,1.13 ,20.6 ,18.4 ,18.5 ,18.3 ,17.4 ,18.4 ,19.4 ,18.9 ,18.4 ,18.4 ,18.4 ,18.5 ,18.2 ,18.3 ,24.5 ,21.0 ,22.0 ,18.4 ,19.4 ,19.8 ,,22.3 ,22.2 ,-,-,0.03 ,0.00 ,28.96 ,-,-,0.440 ,0.031 ,21.4 ,,,0.24 ,0.23 ,0.0019 ,1.86E+01,7.34E-01,3.00E-04,L5,""
2016/12/16 17:00,-1.28 ,-1.80 ,-0.008 ,18.4 ,18.1 ,18.1 ,17.8 ,18.2 ,18.3 ,18.1 ,18.2 ,17.8 ,0.83 ,20.6 ,18.4 ,18.5 ,18.3 ,17.3 ,18.4 ,19.3 ,18.8 ,18.4 ,18.4 ,18.4 ,18.4 ,18.1 ,18.3 ,24.5 ,21.1 ,22.0 ,18.4 ,19.4 ,19.7 ,,22.3 ,22.2 ,3.66 ,16.1 ,0.03 ,0.00 ,28.96 ,-,-,0.440 ,0.031 ,20.9 ,,,0.24 ,0.23 ,0.0019 ,1.89E+01,8.18E-01,3.00E-04,L5,""
2016/12/16 23:00,-1.29 ,-1.83 ,-0.008 ,18.4 ,18.0 ,18.0 ,17.7 ,18.1 ,18.3 ,18.1 ,18.1 ,17.8 ,0.89 ,20.5 ,18.4 ,18.4 ,18.3 ,17.3 ,18.3 ,19.3 ,18.8 ,18.3 ,18.3 ,18.3 ,18.4 ,18.1 ,18.3 ,24.4 ,21.0 ,21.9 ,18.4 ,19.3 ,19.5 ,,22.2 ,22.1 ,3.65 ,17.0 ,0.03 ,0.00 ,28.96 ,-,-,0.440 ,0.031 ,21.0 ,,,0.24 ,0.23 ,0.0019 ,1.86E+01,7.18E-01,3.10E-04,L5,""
2016/12/17 5:00,-1.29 ,-1.84 ,-0.008 ,18.3 ,17.9 ,17.9 ,17.6 ,18.1 ,18.2 ,18.0 ,18.1 ,17.7 ,0.97 ,20.4 ,18.3 ,18.3 ,18.2 ,17.2 ,18.2 ,19.2 ,18.7 ,18.2 ,18.2 ,18.3 ,18.3 ,18.0 ,18.2 ,24.3 ,21.0 ,21.9 ,18.2 ,19.4 ,19.5 ,,22.2 ,22.1 ,3.65 ,16.9 ,0.03 ,0.00 ,28.96 ,-,-,0.440 ,0.031 ,21.2 ,,,0.24 ,0.23 ,0.0018 ,1.88E+01,7.36E-01,3.00E-04,L5,""
2016/12/17 11:00,-1.29 ,-1.86 ,-0.008 ,18.2 ,17.9 ,17.8 ,17.6 ,18.0 ,18.1 ,17.9 ,18.0 ,17.7 ,0.92 ,20.3 ,18.2 ,18.3 ,18.1 ,17.2 ,18.2 ,19.1 ,18.6 ,18.1 ,18.1 ,18.2 ,18.2 ,17.9 ,18.1 ,24.3 ,20.9 ,21.9 ,18.2 ,19.2 ,19.4 ,,22.2 ,22.1 ,3.55 ,16.8 ,0.03 ,0.00 ,28.96 ,-,-,0.440 ,0.031 ,21.1 ,,,0.24 ,0.23 ,0.0018 ,1.86E+01,7.86E-01,3.00E-04,L5,""
2016/12/17 17:00,-1.29 ,-1.87 ,-0.008 ,18.2 ,17.9 ,17.9 ,17.7 ,18.0 ,18.1 ,18.0 ,18.1 ,17.7 ,0.75 ,20.4 ,18.2 ,18.3 ,18.1 ,17.2 ,18.2 ,19.2 ,18.6 ,18.2 ,18.1 ,18.2 ,18.3 ,18.0 ,18.1 ,24.4 ,21.1 ,21.9 ,18.2 ,19.2 ,19.4 ,,22.1 ,22.1 ,3.56 ,16.9 ,0.03 ,0.00 ,28.96 ,-,-,0.440 ,0.031 ,20.8 ,,,0.24 ,0.23 ,0.0020 ,1.86E+01,8.68E-01,3.10E-04,L5,""
2016/12/17 23:00,-1.30 ,-1.90 ,-0.008 ,18.2 ,17.9 ,17.8 ,17.6 ,18.0 ,18.1 ,18.0 ,18.0 ,17.7 ,0.82 ,20.3 ,18.2 ,18.3 ,18.1 ,17.2 ,18.1 ,19.1 ,18.6 ,18.1 ,18.1 ,18.2 ,18.2 ,17.9 ,18.1 ,24.4 ,21.1 ,22.0 ,18.2 ,19.1 ,19.4 ,,22.1 ,22.1 ,3.55 ,16.8 ,0.03 ,0.00 ,28.96 ,-,-,0.440 ,0.031 ,21.0 ,,,0.24 ,0.23 ,0.0019 ,1.88E+01,7.13E-01,3.00E-04,L5,""
2016/12/18 5:00,-1.30 ,-1.90 ,-0.008 ,18.1 ,17.8 ,17.7 ,17.5 ,17.9 ,18.1 ,17.9 ,17.9 ,17.6 ,0.92 ,20.3 ,18.1 ,18.2 ,18.0 ,17.1 ,18.1 ,19.1 ,18.5 ,18.1 ,18.1 ,18.1 ,18.2 ,17.9 ,18.0 ,24.3 ,21.1 ,22.0 ,18.1 ,19.2 ,19.4 ,,22.1 ,22.0 ,3.45 ,16.7 ,-,0.00 ,28.96 ,-,-,0.440 ,0.031 ,21.2 ,,,0.24 ,0.23 ,0.0019 ,1.89E+01,9.00E-01,3.10E-04,L5,""
2016/12/18 11:00,-1.30 ,-1.90 ,-0.008 ,18.1 ,17.7 ,17.7 ,17.5 ,17.8 ,18.0 ,17.8 ,17.9 ,17.5 ,1.04 ,20.2 ,18.1 ,18.1 ,18.0 ,17.0 ,18.1 ,19.0 ,18.5 ,18.0 ,18.0 ,18.1 ,18.1 ,17.8 ,17.9 ,24.4 ,21.1 ,22.0 ,18.1 ,19.0 ,19.2 ,,22.1 ,22.0 ,3.45 ,16.7 ,-,0.00 ,28.69 ,-,-,0.430 ,0.030 ,21.4 ,,,0.24 ,0.23 ,0.0019 ,1.87E+01,6.88E-01,3.00E-04,L5,""
2016/12/18 17:00,-1.30 ,-1.88 ,-0.008 ,18.1 ,17.8 ,17.7 ,17.5 ,17.9 ,18.0 ,17.8 ,17.9 ,17.6 ,1.03 ,20.2 ,18.1 ,18.1 ,18.0 ,17.0 ,18.0 ,19.0 ,18.5 ,18.1 ,18.0 ,18.1 ,18.1 ,17.8 ,18.0 ,24.5 ,21.3 ,22.1 ,18.1 ,19.1 ,19.2 ,,22.1 ,22.0 ,3.44 ,17.0 ,-,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.3 ,,,0.24 ,0.23 ,0.0019 ,1.86E+01,7.98E-01,3.00E-04,L5,""
2016/12/18 23:00,-1.30 ,-1.87 ,-0.008 ,18.1 ,17.8 ,17.8 ,17.6 ,17.9 ,18.0 ,17.9 ,18.0 ,17.6 ,1.04 ,20.3 ,18.1 ,18.2 ,18.0 ,17.1 ,18.1 ,19.0 ,18.5 ,18.1 ,18.0 ,18.1 ,18.1 ,17.8 ,18.0 ,24.6 ,21.4 ,22.1 ,18.1 ,18.9 ,19.2 ,,22.0 ,22.0 ,3.45 ,17.1 ,-,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.3 ,,,0.24 ,0.23 ,0.0019 ,1.86E+01,7.40E-01,3.00E-04,L5,""
2016/12/19 5:00,-1.29 ,-1.87 ,-0.008 ,18.1 ,17.8 ,17.8 ,17.6 ,17.9 ,18.1 ,17.9 ,18.0 ,17.6 ,1.04 ,20.3 ,18.1 ,18.2 ,18.0 ,17.0 ,18.1 ,19.0 ,18.4 ,18.1 ,18.0 ,18.1 ,18.1 ,17.9 ,18.0 ,24.7 ,21.5 ,22.2 ,18.1 ,18.9 ,19.2 ,,22.0 ,21.9 ,3.44 ,17.3 ,-,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.3 ,,,0.24 ,0.23 ,0.0019 ,1.87E+01,7.51E-01,3.10E-04,L5,""
2016/12/19 11:00,-1.30 ,-1.88 ,-0.008 ,18.1 ,17.8 ,17.8 ,17.6 ,17.9 ,18.1 ,17.9 ,18.0 ,17.7 ,1.01 ,20.3 ,18.1 ,18.2 ,18.0 ,17.1 ,18.1 ,19.0 ,18.5 ,18.1 ,18.0 ,18.1 ,18.2 ,17.9 ,18.0 ,24.8 ,21.6 ,22.3 ,18.2 ,18.9 ,19.4 ,,22.0 ,21.9 ,3.45 ,17.4 ,-,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.2 ,,,0.24 ,0.23 ,0.0020 ,1.87E+01,8.21E-01,3.00E-04,L5,""
2016/12/19 17:00,-1.29 ,-1.87 ,-0.008 ,18.1 ,17.8 ,17.8 ,17.6 ,17.9 ,18.0 ,17.9 ,18.0 ,17.7 ,1.03 ,20.3 ,18.1 ,18.2 ,18.0 ,17.0 ,18.1 ,19.0 ,18.4 ,18.1 ,18.0 ,18.1 ,18.1 ,17.9 ,18.0 ,24.9 ,21.6 ,22.3 ,18.1 ,18.9 ,19.1 ,,22.0 ,21.9 ,3.45 ,17.6 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.2 ,,,0.24 ,0.23 ,0.0020 ,1.86E+01,6.95E-01,3.00E-04,L5,""
2016/12/19 23:00,-1.29 ,-1.87 ,-0.008 ,18.1 ,17.8 ,17.8 ,17.6 ,17.9 ,18.0 ,17.9 ,18.0 ,17.7 ,1.03 ,20.3 ,18.1 ,18.2 ,18.0 ,17.1 ,18.1 ,19.0 ,18.4 ,18.1 ,18.0 ,18.1 ,18.1 ,17.9 ,17.9 ,24.9 ,21.7 ,22.4 ,18.1 ,18.9 ,19.1 ,,21.9 ,21.9 ,3.45 ,17.7 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.3 ,,,0.24 ,0.23 ,0.0019 ,1.91E+01,7.24E-01,3.20E-04,L5,""
2016/12/20 5:00,-1.29 ,-1.87 ,-0.008 ,18.1 ,17.8 ,17.8 ,17.6 ,17.9 ,18.0 ,17.9 ,17.9 ,17.6 ,1.02 ,20.3 ,18.1 ,18.2 ,18.0 ,17.0 ,18.1 ,19.0 ,18.4 ,18.1 ,18.0 ,18.1 ,18.1 ,17.8 ,17.9 ,24.9 ,21.7 ,22.4 ,18.1 ,18.9 ,19.2 ,,21.9 ,21.9 ,3.45 ,17.8 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.2 ,,,0.24 ,0.23 ,0.0018 ,1.86E+01,8.62E-01,3.10E-04,L5,""
2016/12/20 11:00,-1.29 ,-1.87 ,-0.008 ,18.1 ,17.8 ,17.8 ,17.6 ,17.9 ,18.0 ,17.9 ,18.0 ,17.7 ,1.04 ,20.3 ,18.1 ,18.2 ,18.0 ,17.0 ,18.1 ,19.0 ,18.4 ,18.1 ,18.0 ,18.1 ,18.1 ,17.8 ,17.9 ,25.0 ,21.8 ,22.5 ,18.1 ,18.9 ,19.2 ,,21.9 ,21.8 ,3.45 ,18.0 ,0.00 ,0.00 ,28.42 ,-,-,0.420 ,0.030 ,21.2 ,,,0.24 ,0.23 ,0.0018 ,1.91E+01,7.72E-01,3.10E-04,L5,""
2016/12/20 17:00,-1.29 ,-1.87 ,-0.008 ,18.1 ,17.8 ,17.8 ,17.6 ,17.9 ,18.0 ,17.9 ,17.9 ,17.7 ,0.92 ,20.3 ,18.1 ,18.1 ,17.9 ,17.0 ,18.0 ,19.0 ,18.4 ,18.1 ,18.0 ,18.1 ,18.1 ,17.8 ,17.9 ,25.1 ,21.9 ,22.5 ,18.1 ,18.9 ,19.1 ,,21.9 ,21.8 ,3.45 ,18.1 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.0 ,,,0.24 ,0.23 ,0.0019 ,1.86E+01,7.83E-01,3.20E-04,L5,""
2016/12/20 23:00,-1.29 ,-1.89 ,-0.008 ,18.1 ,17.8 ,17.8 ,17.6 ,17.9 ,18.0 ,17.9 ,17.9 ,17.7 ,0.94 ,20.3 ,18.1 ,18.1 ,18.0 ,17.0 ,18.1 ,19.0 ,18.4 ,18.1 ,18.0 ,18.1 ,18.1 ,17.8 ,17.9 ,25.1 ,21.9 ,22.6 ,18.1 ,18.8 ,18.9 ,,21.8 ,21.8 ,3.35 ,18.3 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.0 ,,,0.24 ,0.23 ,0.0018 ,1.83E+01,7.93E-01,3.10E-04,L5,""
2016/12/21 5:00,-1.29 ,-1.89 ,-0.008 ,18.1 ,17.8 ,17.8 ,17.6 ,17.9 ,18.0 ,17.9 ,17.9 ,17.7 ,0.95 ,20.3 ,18.1 ,18.1 ,17.9 ,17.0 ,18.0 ,18.9 ,18.4 ,18.0 ,17.9 ,18.1 ,18.1 ,17.8 ,17.9 ,25.2 ,22.0 ,22.6 ,18.1 ,18.9 ,19.1 ,,21.8 ,21.8 ,3.35 ,18.4 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.1 ,,,0.24 ,0.23 ,0.0017 ,1.86E+01,8.50E-01,3.10E-04,L5,""
2016/12/21 11:00,-1.30 ,-1.89 ,-0.008 ,18.1 ,17.8 ,17.8 ,17.6 ,17.8 ,18.0 ,17.9 ,17.9 ,17.7 ,0.98 ,20.3 ,18.0 ,18.1 ,17.9 ,17.0 ,18.0 ,18.9 ,18.3 ,18.0 ,17.9 ,18.1 ,18.1 ,17.8 ,17.9 ,25.2 ,22.0 ,22.7 ,18.1 ,18.7 ,19.2 ,,21.8 ,21.8 ,3.35 ,18.4 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.030 ,21.1 ,,,0.24 ,0.23 ,0.0019 ,1.89E+01,7.63E-01,3.10E-04,L5,""
2016/12/21 17:00,-1.29 ,-1.89 ,-0.008 ,18.1 ,17.8 ,17.8 ,17.6 ,17.9 ,18.0 ,17.9 ,17.9 ,17.7 ,0.98 ,20.3 ,18.1 ,18.1 ,17.9 ,17.0 ,18.0 ,18.9 ,18.3 ,18.0 ,17.9 ,18.1 ,18.1 ,17.8 ,17.9 ,25.3 ,22.1 ,22.7 ,18.1 ,18.9 ,19.0 ,,21.8 ,21.7 ,3.35 ,18.6 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.1 ,,,0.24 ,0.23 ,0.0019 ,1.87E+01,8.49E-01,3.10E-04,L5,""
2016/12/21 23:00,-1.29 ,-1.89 ,-0.008 ,18.1 ,17.8 ,17.8 ,17.6 ,17.9 ,18.0 ,17.9 ,17.9 ,17.7 ,1.15 ,20.4 ,18.1 ,18.1 ,17.9 ,17.0 ,18.0 ,18.9 ,18.3 ,18.0 ,17.9 ,18.1 ,18.1 ,17.8 ,17.9 ,25.3 ,22.1 ,22.7 ,18.1 ,18.8 ,18.9 ,,21.8 ,21.7 ,3.35 ,18.7 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.5 ,,,0.24 ,0.23 ,0.0018 ,1.89E+01,8.24E-01,3.10E-04,L5,""
2016/12/22 5:00,-1.29 ,-1.87 ,-0.008 ,18.1 ,17.8 ,17.8 ,17.5 ,17.8 ,17.9 ,17.9 ,17.9 ,17.6 ,1.33 ,20.3 ,18.0 ,18.1 ,17.9 ,17.0 ,18.0 ,18.9 ,18.3 ,18.0 ,17.9 ,18.1 ,18.1 ,17.8 ,17.9 ,25.3 ,22.1 ,22.7 ,18.1 ,18.7 ,19.0 ,,21.8 ,21.7 ,3.34 ,18.8 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.8 ,,,0.24 ,0.23 ,0.0019 ,1.87E+01,7.61E-01,3.10E-04,L5,""
2016/12/22 11:00,-1.29 ,-1.82 ,-0.008 ,18.1 ,17.7 ,17.7 ,17.6 ,17.8 ,17.9 ,17.8 ,17.9 ,17.6 ,1.52 ,20.3 ,18.0 ,18.1 ,17.9 ,16.9 ,17.9 ,18.9 ,18.3 ,18.0 ,17.9 ,18.0 ,18.0 ,17.8 ,17.8 ,25.3 ,22.0 ,22.7 ,18.1 ,18.7 ,18.9 ,,21.7 ,21.7 ,3.35 ,18.9 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.1 ,,,0.24 ,0.23 ,0.0018 ,1.84E+01,8.64E-01,3.10E-04,L5,""
2016/12/22 17:00,-1.28 ,-1.75 ,-0.008 ,18.1 ,17.8 ,17.8 ,17.6 ,17.9 ,18.0 ,17.8 ,17.9 ,17.6 ,1.51 ,20.3 ,18.0 ,18.1 ,17.9 ,17.0 ,18.0 ,18.9 ,18.3 ,18.0 ,17.9 ,18.1 ,18.1 ,17.8 ,17.8 ,25.4 ,22.0 ,22.7 ,18.1 ,18.8 ,18.9 ,,21.7 ,21.7 ,3.34 ,19.2 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.9 ,,,0.24 ,0.23 ,0.0019 ,1.93E+01,8.24E-01,3.10E-04,L5,""
2016/12/22 23:00,-1.27 ,-1.68 ,-0.008 ,18.1 ,17.8 ,17.8 ,17.6 ,17.9 ,18.0 ,17.9 ,18.0 ,17.6 ,1.66 ,20.3 ,18.1 ,18.1 ,17.9 ,17.0 ,18.0 ,18.9 ,18.3 ,18.0 ,17.9 ,18.1 ,18.1 ,17.8 ,17.9 ,25.4 ,22.0 ,22.7 ,18.1 ,18.7 ,18.8 ,,21.7 ,21.6 ,3.35 ,19.5 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.1 ,,,0.24 ,0.23 ,0.0019 ,1.90E+01,7.73E-01,3.10E-04,L5,""
2016/12/23 5:00,-1.26 ,-1.61 ,-0.008 ,18.1 ,17.8 ,17.8 ,17.6 ,17.9 ,18.0 ,17.9 ,18.0 ,17.6 ,1.43 ,20.4 ,18.1 ,18.1 ,17.9 ,17.0 ,18.0 ,18.9 ,18.3 ,18.1 ,18.0 ,18.1 ,18.1 ,17.8 ,17.9 ,25.4 ,22.0 ,22.7 ,18.1 ,18.8 ,19.2 ,,21.7 ,21.6 ,3.35 ,19.7 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.6 ,,,0.24 ,0.23 ,0.0019 ,1.90E+01,8.20E-01,3.20E-04,L5,""
2016/12/23 11:00,-1.26 ,-1.61 ,-0.008 ,18.1 ,17.8 ,17.8 ,17.6 ,17.9 ,18.0 ,17.9 ,17.9 ,17.6 ,1.25 ,20.4 ,18.1 ,18.1 ,17.9 ,17.0 ,18.0 ,18.9 ,18.4 ,18.1 ,18.0 ,18.1 ,18.1 ,17.8 ,17.9 ,25.4 ,22.0 ,22.7 ,18.1 ,18.8 ,18.9 ,,21.7 ,21.6 ,3.35 ,19.8 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.3 ,,,0.24 ,0.23 ,0.0018 ,1.84E+01,8.42E-01,3.10E-04,L5,""
2016/12/23 17:00,-1.26 ,-1.61 ,-0.008 ,18.2 ,17.9 ,17.9 ,17.7 ,17.9 ,18.1 ,17.9 ,18.0 ,17.7 ,0.77 ,20.4 ,18.1 ,18.2 ,18.0 ,17.0 ,18.1 ,19.0 ,18.4 ,18.1 ,18.0 ,18.1 ,18.1 ,17.9 ,17.9 ,25.4 ,22.0 ,22.6 ,18.1 ,18.8 ,18.9 ,,21.6 ,21.6 ,3.35 ,19.9 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,20.3 ,,,0.24 ,0.23 ,0.0019 ,1.88E+01,7.32E-01,3.10E-04,L5,""
2016/12/23 23:00,-1.27 ,-1.67 ,-0.008 ,18.1 ,17.8 ,17.8 ,17.6 ,17.9 ,18.1 ,17.9 ,18.0 ,17.6 ,0.77 ,20.4 ,18.1 ,18.1 ,17.9 ,17.0 ,18.1 ,19.0 ,18.4 ,18.1 ,18.0 ,18.1 ,18.1 ,17.9 ,17.9 ,25.4 ,21.9 ,22.6 ,18.1 ,18.8 ,18.9 ,,21.6 ,21.6 ,3.35 ,19.9 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,20.4 ,,,0.24 ,0.23 ,0.0019 ,1.87E+01,7.58E-01,3.20E-04,L5,""
2016/12/24 5:00,-1.27 ,-1.73 ,-0.008 ,18.1 ,17.8 ,17.8 ,17.6 ,17.9 ,18.0 ,17.9 ,17.9 ,17.6 ,0.78 ,20.4 ,18.1 ,18.1 ,17.9 ,17.0 ,18.0 ,19.0 ,18.4 ,18.1 ,18.0 ,18.1 ,18.1 ,17.9 ,17.9 ,25.3 ,21.9 ,22.6 ,18.1 ,18.8 ,19.3 ,,21.6 ,21.5 ,3.24 ,19.8 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,20.6 ,,,0.24 ,0.22 ,0.0017 ,1.88E+01,7.79E-01,3.10E-04,L5,""
2016/12/24 11:00,-1.28 ,-1.79 ,-0.008 ,18.1 ,17.7 ,17.7 ,17.5 ,17.8 ,17.9 ,17.8 ,17.8 ,17.5 ,0.78 ,20.3 ,17.9 ,18.1 ,17.8 ,17.0 ,17.9 ,18.9 ,18.3 ,18.0 ,17.9 ,18.0 ,18.0 ,17.8 ,17.8 ,25.1 ,21.7 ,22.4 ,18.0 ,18.7 ,19.2 ,,21.6 ,21.5 ,3.24 ,19.7 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,20.6 ,,,0.24 ,0.22 ,0.0018 ,1.85E+01,7.90E-01,3.10E-04,L5,""
2016/12/24 17:00,-1.28 ,-1.83 ,-0.008 ,18.1 ,17.7 ,17.7 ,17.5 ,17.8 ,17.9 ,17.8 ,17.9 ,17.5 ,0.65 ,20.3 ,18.0 ,18.1 ,17.8 ,17.0 ,17.9 ,18.9 ,18.3 ,18.0 ,17.9 ,18.0 ,18.0 ,17.8 ,17.8 ,25.1 ,21.7 ,22.4 ,18.0 ,18.7 ,19.0 ,,21.6 ,21.5 ,3.24 ,19.7 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,20.4 ,,,0.24 ,0.23 ,0.0019 ,1.88E+01,8.00E-01,3.10E-04,L5,""
2016/12/24 23:00,-1.29 ,-1.88 ,-0.008 ,18.0 ,17.7 ,17.7 ,17.5 ,17.7 ,17.8 ,17.8 ,17.8 ,17.4 ,0.83 ,20.3 ,17.9 ,18.0 ,17.8 ,16.9 ,17.9 ,18.9 ,18.3 ,17.9 ,17.8 ,18.0 ,18.0 ,17.7 ,17.8 ,25.1 ,21.6 ,22.3 ,18.0 ,18.7 ,18.9 ,,21.6 ,21.5 ,3.24 ,19.5 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,20.9 ,,,0.24 ,0.22 ,0.0018 ,1.87E+01,8.40E-01,3.10E-04,L5,""
2016/12/25 5:00,-1.29 ,-1.90 ,-0.008 ,17.9 ,17.6 ,17.6 ,17.4 ,17.7 ,17.8 ,17.7 ,17.7 ,17.3 ,0.93 ,20.2 ,17.9 ,18.0 ,17.8 ,16.9 ,17.9 ,18.8 ,18.2 ,17.9 ,17.8 ,17.9 ,17.9 ,17.7 ,17.8 ,24.9 ,21.5 ,22.2 ,17.9 ,18.7 ,19.2 ,,21.5 ,21.4 ,3.14 ,19.2 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.2 ,,,0.24 ,0.22 ,0.0017 ,1.89E+01,7.51E-01,3.00E-04,L5,""
2016/12/25 11:00,-1.30 ,-1.89 ,-0.008 ,17.8 ,17.5 ,17.5 ,17.3 ,17.6 ,17.7 ,17.6 ,17.6 ,17.3 ,1.01 ,20.1 ,17.8 ,17.9 ,17.7 ,16.8 ,17.8 ,18.7 ,18.2 ,17.8 ,17.7 ,17.8 ,17.8 ,17.6 ,17.7 ,24.9 ,21.3 ,22.1 ,17.8 ,18.6 ,18.9 ,,21.5 ,21.4 ,3.14 ,19.0 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.030 ,21.4 ,,,0.24 ,0.22 ,0.0019 ,1.87E+01,8.63E-01,3.20E-04,L5,""
2016/12/25 17:00,-1.29 ,-1.88 ,-0.008 ,17.9 ,17.5 ,17.5 ,17.3 ,17.6 ,17.7 ,17.6 ,17.7 ,17.3 ,0.87 ,20.2 ,17.8 ,17.9 ,17.7 ,16.8 ,17.8 ,18.8 ,18.2 ,17.8 ,17.7 ,17.8 ,17.9 ,17.6 ,17.7 ,24.9 ,21.3 ,22.1 ,17.9 ,18.7 ,18.9 ,,21.5 ,21.4 ,3.04 ,19.1 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.030 ,21.0 ,,,0.24 ,0.22 ,0.0019 ,1.84E+01,9.03E-01,3.10E-04,L5,""
2016/12/25 23:00,-1.30 ,-1.89 ,-0.008 ,17.9 ,17.5 ,17.5 ,17.3 ,17.6 ,17.7 ,17.7 ,17.7 ,17.3 ,1.01 ,20.2 ,17.8 ,17.9 ,17.7 ,16.8 ,17.8 ,18.8 ,18.2 ,17.8 ,17.7 ,17.9 ,17.9 ,17.6 ,17.7 ,24.9 ,21.3 ,22.1 ,17.9 ,18.6 ,18.8 ,,21.5 ,21.4 ,3.04 ,18.9 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.030 ,21.4 ,,,0.24 ,0.22 ,0.0019 ,1.85E+01,7.84E-01,3.00E-04,L5,""
2016/12/26 5:00,-1.30 ,-1.89 ,-0.008 ,17.8 ,17.5 ,17.5 ,17.3 ,17.6 ,17.7 ,17.6 ,17.6 ,17.2 ,1.15 ,20.1 ,17.8 ,17.9 ,17.6 ,16.8 ,17.7 ,18.7 ,18.1 ,17.7 ,17.7 ,17.8 ,17.8 ,17.6 ,17.7 ,24.7 ,21.1 ,21.9 ,17.8 ,18.7 ,19.1 ,,21.4 ,21.4 ,2.93 ,18.8 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.030 ,21.6 ,,,0.24 ,0.22 ,0.0019 ,1.89E+01,7.71E-01,3.10E-04,L5,""
2016/12/26 11:00,-1.29 ,-1.87 ,-0.008 ,17.8 ,17.5 ,17.4 ,17.3 ,17.6 ,17.7 ,17.6 ,17.6 ,17.2 ,1.25 ,20.0 ,17.8 ,17.8 ,17.6 ,16.7 ,17.7 ,18.7 ,18.1 ,17.7 ,17.6 ,17.7 ,17.8 ,17.5 ,17.6 ,24.7 ,21.1 ,21.9 ,17.8 ,18.5 ,19.0 ,,21.4 ,21.4 ,2.93 ,18.7 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.030 ,21.8 ,,,0.24 ,0.22 ,0.0018 ,1.87E+01,9.03E-01,3.10E-04,L5,""
2016/12/26 17:00,-1.28 ,-1.81 ,-0.008 ,17.8 ,17.5 ,17.5 ,17.3 ,17.6 ,17.7 ,17.6 ,17.6 ,17.2 ,1.28 ,20.1 ,17.8 ,17.9 ,17.6 ,16.8 ,17.7 ,18.7 ,18.1 ,17.7 ,17.6 ,17.8 ,17.8 ,17.5 ,17.6 ,24.8 ,21.1 ,21.9 ,17.8 ,18.6 ,18.8 ,,21.4 ,21.4 ,2.93 ,18.8 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.7 ,,,0.24 ,0.23 ,0.0019 ,1.87E+01,9.14E-01,3.10E-04,L5,""
2016/12/26 23:00,-1.28 ,-1.77 ,-0.008 ,17.9 ,17.6 ,17.5 ,17.3 ,17.6 ,17.7 ,17.6 ,17.7 ,17.2 ,1.41 ,20.1 ,17.8 ,17.9 ,17.7 ,16.8 ,17.7 ,18.7 ,18.1 ,17.8 ,17.7 ,17.8 ,17.8 ,17.6 ,17.7 ,24.8 ,21.1 ,21.9 ,17.8 ,18.6 ,19.0 ,,21.4 ,21.4 ,2.93 ,18.8 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.9 ,,,0.24 ,0.23 ,0.0019 ,1.83E+01,7.33E-01,3.10E-04,L5,""
2016/12/27 5:00,-1.27 ,-1.70 ,-0.008 ,17.9 ,17.6 ,17.6 ,17.4 ,17.6 ,17.8 ,17.6 ,17.6 ,17.3 ,1.56 ,20.1 ,17.8 ,17.9 ,17.7 ,16.8 ,17.8 ,18.7 ,18.1 ,17.8 ,17.7 ,17.8 ,17.8 ,17.6 ,17.7 ,24.8 ,21.1 ,21.9 ,17.8 ,18.5 ,18.7 ,,21.4 ,21.3 ,2.93 ,18.9 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,22.1 ,,,0.24 ,0.23 ,0.0020 ,1.85E+01,8.67E-01,3.10E-04,L5,""
2016/12/27 11:00,-1.27 ,-1.65 ,-0.008 ,17.9 ,17.6 ,17.5 ,17.4 ,17.6 ,17.8 ,17.7 ,17.7 ,17.2 ,1.37 ,20.1 ,17.8 ,17.9 ,17.7 ,16.8 ,17.8 ,18.7 ,18.1 ,17.8 ,17.7 ,17.8 ,17.8 ,17.6 ,17.7 ,24.8 ,21.1 ,21.9 ,17.9 ,18.6 ,18.7 ,,21.4 ,21.3 ,2.83 ,18.9 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.7 ,,,0.24 ,0.23 ,0.0019 ,1.86E+01,7.73E-01,3.10E-04,L5,""
2016/12/27 17:00,-1.26 ,-1.63 ,-0.008 ,17.9 ,17.6 ,17.6 ,17.4 ,17.7 ,17.8 ,17.7 ,17.7 ,17.3 ,1.07 ,20.1 ,17.8 ,17.9 ,17.7 ,16.8 ,17.8 ,18.7 ,18.2 ,17.8 ,17.7 ,17.9 ,17.9 ,17.6 ,17.7 ,24.8 ,21.1 ,21.9 ,17.9 ,18.5 ,18.7 ,,21.4 ,21.3 ,2.83 ,18.9 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.1 ,,,0.24 ,0.23 ,0.0018 ,1.87E+01,8.13E-01,3.00E-04,L5,""
2016/12/27 23:00,-1.27 ,-1.66 ,-0.008 ,17.9 ,17.5 ,17.5 ,17.3 ,17.6 ,17.8 ,17.6 ,17.6 ,17.2 ,0.84 ,20.1 ,17.8 ,17.9 ,17.7 ,16.8 ,17.8 ,18.7 ,18.1 ,17.8 ,17.7 ,17.8 ,17.8 ,17.6 ,17.7 ,24.7 ,21.1 ,21.9 ,17.9 ,18.6 ,18.9 ,,21.3 ,21.3 ,2.82 ,18.8 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,20.7 ,,,0.24 ,0.23 ,0.0019 ,1.87E+01,6.92E-01,3.10E-04,L5,""
2016/12/28 5:00,-1.27 ,-1.71 ,-0.008 ,17.8 ,17.5 ,17.4 ,17.3 ,17.5 ,17.7 ,17.6 ,17.6 ,17.2 ,0.69 ,20.0 ,17.7 ,17.8 ,17.6 ,16.7 ,17.7 ,18.7 ,18.1 ,17.7 ,17.7 ,17.8 ,17.8 ,17.5 ,17.6 ,24.6 ,21.0 ,21.8 ,17.8 ,18.6 ,18.8 ,,21.3 ,21.3 ,2.72 ,18.6 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,20.5 ,,,0.24 ,0.23 ,0.0019 ,1.90E+01,7.87E-01,3.10E-04,L5,""
2016/12/28 11:00,-1.28 ,-1.78 ,-0.008 ,17.7 ,17.4 ,17.4 ,17.2 ,17.5 ,17.6 ,17.5 ,17.5 ,17.1 ,0.63 ,19.9 ,17.6 ,17.7 ,17.5 ,16.6 ,17.6 ,18.6 ,18.0 ,17.6 ,17.6 ,17.7 ,17.7 ,17.4 ,17.5 ,24.5 ,20.9 ,21.7 ,17.7 ,18.4 ,18.7 ,,21.3 ,21.3 ,2.73 ,18.5 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,20.4 ,,,0.24 ,0.23 ,0.0019 ,1.88E+01,7.91E-01,3.10E-04,L5,""
2016/12/28 17:00,-1.29 ,-1.83 ,-0.008 ,17.7 ,17.3 ,17.3 ,17.1 ,17.4 ,17.5 ,17.4 ,17.4 ,17.0 ,0.73 ,19.9 ,17.6 ,17.7 ,17.5 ,16.6 ,17.6 ,18.5 ,18.0 ,17.6 ,17.5 ,17.6 ,17.6 ,17.4 ,17.5 ,24.4 ,20.8 ,21.6 ,17.6 ,18.4 ,18.7 ,,21.3 ,21.3 ,2.62 ,18.3 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,20.7 ,,,0.24 ,0.23 ,0.0019 ,1.84E+01,8.43E-01,3.10E-04,L5,""
2016/12/28 23:00,-1.29 ,-1.86 ,-0.008 ,17.6 ,17.2 ,17.2 ,17.0 ,17.3 ,17.5 ,17.3 ,17.3 ,17.0 ,1.03 ,19.9 ,17.6 ,17.6 ,17.4 ,16.6 ,17.5 ,18.5 ,17.9 ,17.5 ,17.5 ,17.6 ,17.6 ,17.3 ,17.4 ,24.3 ,20.7 ,21.5 ,17.6 ,18.4 ,18.6 ,,21.3 ,21.2 ,2.51 ,18.1 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.4 ,,,0.24 ,0.23 ,0.0017 ,1.86E+01,8.64E-01,3.10E-04,L5,""
2016/12/29 5:00,-1.29 ,-1.87 ,-0.008 ,17.5 ,17.1 ,17.1 ,16.9 ,17.2 ,17.3 ,17.2 ,17.2 ,16.8 ,1.15 ,19.8 ,17.5 ,17.5 ,17.3 ,16.4 ,17.4 ,18.4 ,17.8 ,17.4 ,17.4 ,17.5 ,17.5 ,17.2 ,17.4 ,24.2 ,20.6 ,21.4 ,17.5 ,18.4 ,18.6 ,,21.3 ,21.2 ,2.51 ,17.9 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.7 ,,,0.24 ,0.23 ,0.0016 ,1.90E+01,7.27E-01,3.10E-04,L5,""
2016/12/29 11:00,-1.29 ,-1.83 ,-0.008 ,17.4 ,17.1 ,17.0 ,16.8 ,17.2 ,17.3 ,17.2 ,17.2 ,16.8 ,1.31 ,19.7 ,17.4 ,17.5 ,17.3 ,16.4 ,17.4 ,18.4 ,17.8 ,17.4 ,17.3 ,17.4 ,17.4 ,17.2 ,17.3 ,24.1 ,20.5 ,21.3 ,17.4 ,18.4 ,18.6 ,,21.3 ,21.2 ,2.41 ,17.7 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.9 ,,,0.24 ,0.23 ,0.0019 ,1.88E+01,8.83E-01,3.00E-04,L5,""
2016/12/29 17:00,-1.28 ,-1.77 ,-0.008 ,17.4 ,17.1 ,17.1 ,16.9 ,17.2 ,17.3 ,17.2 ,17.2 ,16.8 ,1.23 ,19.7 ,17.4 ,17.5 ,17.3 ,16.4 ,17.4 ,18.4 ,17.8 ,17.3 ,17.3 ,17.4 ,17.4 ,17.2 ,17.3 ,24.2 ,20.5 ,21.3 ,17.4 ,18.3 ,18.5 ,,21.3 ,21.2 ,2.41 ,17.7 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.6 ,,,0.24 ,0.23 ,0.0018 ,1.87E+01,9.44E-01,3.10E-04,L5,""
2016/12/29 23:00,-1.28 ,-1.78 ,-0.008 ,17.4 ,17.2 ,17.1 ,16.9 ,17.2 ,17.3 ,17.2 ,17.3 ,16.8 ,0.88 ,19.7 ,17.4 ,17.5 ,17.3 ,16.4 ,17.4 ,18.3 ,17.8 ,17.4 ,17.3 ,17.4 ,17.4 ,17.2 ,17.3 ,24.2 ,20.6 ,21.4 ,17.5 ,18.3 ,18.4 ,,21.2 ,21.1 ,2.31 ,17.7 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.0 ,,,0.24 ,0.22 ,0.0017 ,1.89E+01,8.28E-01,3.10E-04,L5,""
2016/12/30 5:00,-1.28 ,-1.81 ,-0.008 ,17.4 ,17.1 ,17.0 ,16.9 ,17.2 ,17.3 ,17.2 ,17.2 ,16.8 ,0.88 ,19.7 ,17.4 ,17.5 ,17.3 ,16.4 ,17.4 ,18.3 ,17.7 ,17.4 ,17.3 ,17.4 ,17.4 ,17.2 ,17.3 ,24.1 ,20.5 ,21.3 ,17.4 ,18.3 ,18.4 ,,21.2 ,21.1 ,2.30 ,17.5 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.1 ,,,0.24 ,0.22 ,0.0018 ,1.87E+01,8.75E-01,3.20E-04,L5,""
2016/12/30 11:00,-1.29 ,-1.84 ,-0.008 ,17.3 ,17.0 ,17.0 ,16.8 ,17.1 ,17.2 ,17.1 ,17.1 ,16.7 ,0.86 ,19.6 ,17.3 ,17.4 ,17.2 ,16.3 ,17.3 ,18.3 ,17.7 ,17.3 ,17.3 ,17.3 ,17.4 ,17.2 ,17.2 ,24.1 ,20.4 ,21.3 ,17.3 ,18.2 ,18.4 ,,21.2 ,21.1 ,2.31 ,17.3 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.0 ,,,0.24 ,0.22 ,0.0019 ,1.88E+01,7.64E-01,3.10E-04,L5,""
2016/12/30 17:00,-1.29 ,-1.85 ,-0.008 ,17.3 ,17.0 ,16.9 ,16.7 ,17.0 ,17.2 ,17.0 ,17.1 ,16.6 ,0.84 ,19.6 ,17.3 ,17.4 ,17.2 ,16.3 ,17.2 ,18.2 ,17.6 ,17.2 ,17.2 ,17.3 ,17.3 ,17.0 ,17.2 ,24.0 ,20.3 ,21.2 ,17.3 ,18.1 ,18.4 ,,21.2 ,21.1 ,2.20 ,17.3 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.0 ,,,0.24 ,0.22 ,0.0018 ,1.86E+01,8.30E-01,3.10E-04,L5,""
2016/12/30 23:00,-1.29 ,-1.88 ,-0.008 ,17.2 ,16.9 ,16.9 ,16.7 ,17.0 ,17.2 ,17.0 ,17.0 ,16.6 ,0.96 ,19.5 ,17.2 ,17.3 ,17.1 ,16.2 ,17.2 ,18.2 ,17.6 ,17.2 ,17.2 ,17.2 ,17.3 ,17.0 ,17.1 ,23.9 ,20.3 ,21.1 ,17.3 ,18.1 ,18.3 ,,21.1 ,21.1 ,2.21 ,17.2 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.3 ,,,0.24 ,0.22 ,0.0019 ,1.87E+01,7.73E-01,3.00E-04,L5,""
2016/12/31 5:00,-1.29 ,-1.88 ,-0.008 ,17.2 ,16.8 ,16.8 ,16.6 ,17.0 ,17.1 ,16.9 ,17.0 ,16.5 ,1.12 ,19.5 ,17.2 ,17.3 ,17.1 ,16.1 ,17.2 ,18.1 ,17.5 ,17.1 ,17.0 ,17.2 ,17.2 ,16.9 ,17.0 ,23.8 ,20.2 ,21.1 ,17.2 ,18.1 ,18.4 ,,21.1 ,21.1 ,2.21 ,17.0 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.6 ,,,0.24 ,0.22 ,0.0019 ,1.89E+01,8.65E-01,3.00E-04,L5,""
2016/12/31 11:00,-1.29 ,-1.86 ,-0.008 ,17.1 ,16.8 ,16.8 ,16.6 ,16.9 ,17.0 ,16.9 ,17.0 ,16.5 ,1.02 ,19.4 ,17.1 ,17.2 ,17.0 ,16.1 ,17.1 ,18.1 ,17.5 ,17.1 ,17.0 ,17.1 ,17.2 ,16.9 ,17.0 ,23.9 ,20.2 ,21.1 ,17.2 ,18.1 ,18.2 ,,21.1 ,21.0 ,2.10 ,17.0 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.4 ,,,0.24 ,0.22 ,0.0018 ,1.86E+01,9.49E-01,3.10E-04,L5,""
2016/12/31 17:00,-1.29 ,-1.85 ,-0.008 ,17.2 ,16.9 ,16.8 ,16.7 ,17.0 ,17.1 ,17.0 ,17.0 ,16.5 ,0.94 ,19.5 ,17.2 ,17.3 ,17.1 ,16.1 ,17.2 ,18.1 ,17.5 ,17.2 ,17.1 ,17.2 ,17.2 ,17.0 ,17.1 ,24.0 ,20.2 ,21.1 ,17.2 ,18.1 ,18.3 ,,21.1 ,21.0 ,2.00 ,17.1 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.2 ,,,0.24 ,0.22 ,0.0020 ,1.83E+01,8.22E-01,3.10E-04,L5,""
2016/12/31 23:00,-1.29 ,-1.86 ,-0.008 ,17.2 ,16.9 ,16.8 ,16.7 ,17.0 ,17.1 ,17.0 ,17.0 ,16.5 ,0.98 ,19.4 ,17.2 ,17.2 ,17.0 ,16.1 ,17.2 ,18.1 ,17.5 ,17.1 ,17.1 ,17.2 ,17.2 ,17.0 ,17.0 ,23.9 ,20.2 ,21.1 ,17.2 ,18.0 ,18.2 ,,21.1 ,21.0 ,2.01 ,17.1 ,0.00 ,0.00 ,28.69 ,-,-,0.430 ,0.031 ,21.3 ,,,0.24 ,0.22 ,0.0016 ,1.86E+01,8.23E-01,3.00E-04,L5,""
,RPV water level�ifuel range)(A�j,RPV water level�ifuel range)(B�j,Pressure in RPV,VESSEL FLANGE(TE-263-69A1),VESSEL STEAM(TE-263-69B1),FEEDWATER NOZZLE N4B END(TE-263-69D1),FEEDWATER NOZZLE N4B END INBOARD(TE-263-69D2),FEEDWATER NOZZLE N4C END(TE-263-69E1),FEEDWATER NOZZLE N4C END INBOARD(TE-263-69E2),VESSEL CORE(TE-263-69F3),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N1),TOP CONTOROL ROD DRIVE HOUSING(TE-263-69N3),Pressure in PCV,SAFETY VALVES-4A(TE-261-13A),SAFETY VALVES-4B(TE-261-13B),SAFETY VALVES-4C(TE-261-13C),RV-203-3A(Blowdown valves) (TE-261-14A),RV-203-3B(Blowdown valves) (TE-261-14B),RV-203-3C(Blowdown valves) (TE-261-14C),RV-203-3D(Blowdown valves) (TE-261-14D),HVH-12A RETURN AIR(TE-1625A),HVH-12B RETURN AIR(TE-1625B),HVH-12C RETURN AIR(TE-1625C),HVH-12D RETURN AIR(TE-1625D),HVH-12E RETURN AIR(TE-1625E),HVH-12A SUPPLY AIR(TE-1625F),HVH-12B SUPPLY AIR(TE-1625G),HVH-12C SUPPLY AIR(TE-1625H),HVH-12D SUPPLY AIR(TE-1625J),HVH-12E SUPPLY AIR(TE-1625K),EQ AROUND CIRCUM RPV BELLOWS SEAL AREA(TE-1625L),PCV Temperature(TE-1625T3),PCV Temperature(TE-1625T6),Pressure in S/C,Temperature in S/C(A) (TE-1601-71C),Temperature in S/C(B) (TE-1601-71D),FPC skimmer surge tank level,Temperature in SFP,Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Flow rate of nitrogen gas injection to RPV,Flow rate of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),Area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,"note"
Unit,m,m,MPa,��,��,��,��,��,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,MPa(abs),��,��,m,��,vol%,vol%,Nm3/h,Nm3/h,kPa,MPa,MPa,m3/h,Sv/h,Sv/h,Sv/h,Sv/h,mSv/h,CPS,Bq/cm3,mSv/h,-,""
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,Instrument failure,,,,,,,,,,,,,Instrument failure,Instrument failure,,,,,,,,""
